Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.02.2021;15:50:00;72;0.4;32
11.02.2021;16:00:00;19;0.4;32
11.02.2021;16:10:00;19;0.4;32
11.02.2021;16:20:00;16;0.4;31
11.02.2021;16:30:00;14;0.4;31
11.02.2021;16:40:00;6;0.4;31
12.02.2021;09:35:00;0;0;26
12.02.2021;09:45:00;1;0;26
12.02.2021;09:55:00;7;0;26
12.02.2021;10:05:00;7;0;26
12.02.2021;10:15:00;8;0;27
12.02.2021;10:25:00;2;0;27
12.02.2021;10:35:00;8;0;27
12.02.2021;10:45:00;13;0;27
12.02.2021;10:55:00;14;0;27
12.02.2021;11:05:00;13;0;27
12.02.2021;11:15:00;13;0;27
12.02.2021;11:25:00;15;0;27
12.02.2021;11:35:00;29;0;27
12.02.2021;11:45:00;18;0;27
12.02.2021;11:55:00;20;0;28
12.02.2021;12:05:00;19;0;28
12.02.2021;12:15:00;166;0;28
12.02.2021;12:25:00;157;0;28
12.02.2021;12:35:00;101;0;29
12.02.2021;12:45:00;159;0.1;29
12.02.2021;12:55:00;154;0.1;29
12.02.2021;13:05:00;200;0.1;30
12.02.2021;13:15:00;174;0.2;30
12.02.2021;13:25:00;191;0.2;30
12.02.2021;13:35:00;211;0.2;31
12.02.2021;13:45:00;210;0.3;31
12.02.2021;13:55:00;223;0.3;31
12.02.2021;14:05:00;218;0.3;31
12.02.2021;14:15:00;189;0.4;31
12.02.2021;14:25:00;214;0.4;31
12.02.2021;14:35:00;219;0.4;31
12.02.2021;14:45:00;217;0.5;32
12.02.2021;14:55:00;197;0.5;32
12.02.2021;15:05:00;194;0.5;32
12.02.2021;15:15:00;190;0.6;32
12.02.2021;15:25:00;174;0.6;32
12.02.2021;15:35:00;177;0.6;32
12.02.2021;15:45:00;154;0.7;33
12.02.2021;15:55:00;141;0.7;33
12.02.2021;16:05:00;125;0.7;33
12.02.2021;16:15:00;19;0.7;32
12.02.2021;16:25:00;15;0.7;31
12.02.2021;16:35:00;5;0.7;31
12.02.2021;16:45:00;3;0.7;31
13.02.2021;09:10:00;3;0;25
13.02.2021;09:20:00;7;0;26
13.02.2021;09:30:00;0;0;26
13.02.2021;09:40:00;0;0;26
13.02.2021;09:50:00;18;0;26
13.02.2021;10:00:00;15;0;26
13.02.2021;10:10:00;85;0;26
13.02.2021;10:20:00;19;0;27
13.02.2021;10:30:00;19;0;27
13.02.2021;10:40:00;49;0;27
13.02.2021;10:50:00;64;0;27
13.02.2021;11:00:00;101;0;28
13.02.2021;11:10:00;45;0;28
13.02.2021;11:20:00;34;0;28
13.02.2021;11:30:00;57;0;28
13.02.2021;11:40:00;127;0;28
13.02.2021;11:50:00;186;0.1;28
13.02.2021;12:00:00;175;0.1;29
13.02.2021;12:10:00;92;0.1;29
13.02.2021;12:20:00;11;0.1;29
13.02.2021;12:30:00;190;0.2;29
13.02.2021;12:40:00;243;0.2;30
13.02.2021;12:50:00;254;0.2;30
13.02.2021;13:00:00;263;0.3;30
13.02.2021;13:10:00;269;0.3;30
13.02.2021;13:20:00;278;0.4;31
13.02.2021;13:30:00;281;0.4;31
13.02.2021;13:40:00;286;0.5;31
13.02.2021;13:55:00;289;0.5;31
13.02.2021;14:05:00;286;0.6;32
13.02.2021;14:15:00;284;0.6;32
13.02.2021;14:25:00;283;0.7;32
13.02.2021;14:35:00;281;0.7;32
13.02.2021;14:45:00;274;0.8;32
13.02.2021;14:55:00;269;0.8;33
13.02.2021;15:05:00;262;0.9;33
13.02.2021;15:15:00;254;0.9;33
13.02.2021;15:25:00;242;0.9;33
13.02.2021;15:35:00;227;1.0;33
13.02.2021;15:45:00;217;1.0;33
13.02.2021;15:55:00;203;1.1;33
13.02.2021;16:05:00;187;1.1;33
13.02.2021;16:15:00;168;1.1;33
13.02.2021;16:25:00;143;1.1;33
13.02.2021;16:35:00;19;1.1;32
13.02.2021;16:45:00;5;1.1;32
13.02.2021;16:55:00;7;1.2;31
13.02.2021;17:05:00;3;1.2;31
14.02.2021;08:25:00;0;0;24
14.02.2021;08:35:00;0;0;24
14.02.2021;08:45:00;0;0;25
14.02.2021;08:55:00;0;0;25
14.02.2021;09:05:00;0;0;25
14.02.2021;09:15:00;0;0;25
14.02.2021;09:25:00;0;0;25
14.02.2021;09:35:00;3;0;26
14.02.2021;09:45:00;3;0;26
14.02.2021;09:55:00;11;0;26
14.02.2021;10:05:00;10;0;26
14.02.2021;10:15:00;13;0;26
14.02.2021;10:25:00;15;0;26
14.02.2021;10:35:00;23;0;27
14.02.2021;10:45:00;32;0;27
14.02.2021;10:55:00;45;0;27
14.02.2021;11:05:00;134;0;27
14.02.2021;11:15:00;155;0;28
14.02.2021;11:25:00;166;0;28
14.02.2021;11:35:00;177;0.1;29
14.02.2021;11:45:00;195;0.1;29
14.02.2021;11:55:00;203;0.1;29
14.02.2021;12:05:00;220;0.2;30
14.02.2021;12:15:00;226;0.2;30
14.02.2021;12:25:00;242;0.3;30
14.02.2021;12:35:00;249;0.3;30
14.02.2021;12:45:00;259;0.3;31
14.02.2021;12:55:00;261;0.4;31
14.02.2021;13:05:00;291;0.4;31
14.02.2021;13:15:00;285;0.5;31
14.02.2021;13:25:00;278;0.5;32
14.02.2021;13:35:00;318;0.6;32
14.02.2021;13:45:00;270;0.6;32
14.02.2021;13:55:00;271;0.7;32
14.02.2021;14:05:00;309;0.7;32
14.02.2021;14:15:00;299;0.8;33
14.02.2021;14:25:00;298;0.8;33
14.02.2021;14:35:00;290;0.9;33
14.02.2021;14:45:00;297;0.9;33
14.02.2021;14:55:00;276;1.0;33
14.02.2021;15:05:00;276;1.0;33
14.02.2021;15:15:00;222;1.1;33
14.02.2021;15:25:00;238;1.1;34
14.02.2021;15:35:00;29;1.1;32
14.02.2021;15:45:00;141;1.1;33
14.02.2021;15:55:00;194;1.2;33
14.02.2021;16:05:00;217;1.2;33
14.02.2021;16:15:00;132;1.2;34
14.02.2021;16:25:00;153;1.2;34
14.02.2021;16:35:00;42;1.3;33
14.02.2021;16:45:00;5;1.3;32
14.02.2021;16:55:00;5;1.3;32
15.02.2021;08:45:00;0;0;25
15.02.2021;08:55:00;3;0;25
15.02.2021;09:05:00;0;0;26
15.02.2021;09:15:00;9;0;26
15.02.2021;09:25:00;2;0;26
15.02.2021;09:35:00;8;0;26
15.02.2021;09:45:00;22;0;26
15.02.2021;09:55:00;15;0;27
15.02.2021;10:05:00;14;0;27
15.02.2021;10:15:00;63;0;27
15.02.2021;10:25:00;182;0;27
15.02.2021;10:35:00;168;0;28
15.02.2021;10:45:00;159;0.1;28
15.02.2021;10:55:00;161;0.1;29
15.02.2021;11:05:00;133;0.1;29
15.02.2021;11:15:00;128;0.1;30
15.02.2021;11:25:00;125;0.1;30
15.02.2021;11:35:00;34;0.2;30
15.02.2021;11:45:00;28;0.2;30
15.02.2021;11:55:00;140;0.2;30
15.02.2021;12:05:00;107;0.2;30
15.02.2021;12:15:00;58;0.2;30
15.02.2021;12:25:00;20;0.2;30
15.02.2021;12:35:00;127;0.2;30
15.02.2021;12:45:00;180;0.3;30
15.02.2021;12:55:00;180;0.3;31
15.02.2021;13:05:00;202;0.3;31
15.02.2021;13:15:00;218;0.4;31
15.02.2021;13:25:00;201;0.4;31
15.02.2021;13:35:00;182;0.4;32
15.02.2021;13:45:00;165;0.5;32
15.02.2021;13:55:00;175;0.5;32
15.02.2021;14:05:00;186;0.5;32
15.02.2021;14:15:00;172;0.5;33
15.02.2021;14:25:00;182;0.6;33
15.02.2021;14:35:00;140;0.6;33
15.02.2021;14:45:00;141;0.6;33
15.02.2021;14:55:00;77;0.6;33
15.02.2021;15:05:00;20;0.6;32
15.02.2021;15:15:00;18;0.6;32
15.02.2021;15:25:00;17;0.6;32
15.02.2021;15:35:00;21;0.7;31
15.02.2021;15:45:00;16;0.7;31
15.02.2021;15:55:00;12;0.7;31
15.02.2021;16:05:00;3;0.7;31
15.02.2021;16:15:00;4;0.7;31
15.02.2021;16:35:00;3;0.7;30
16.02.2021;07:55:00;0;0;26
16.02.2021;08:05:00;6;0;26
16.02.2021;08:15:00;21;0;26
16.02.2021;08:25:00;29;0;27
16.02.2021;08:35:00;170;0;27
16.02.2021;08:45:00;240;0;28
16.02.2021;08:55:00;257;0.1;28
16.02.2021;09:05:00;350;0.1;29
16.02.2021;09:15:00;268;0.2;29
16.02.2021;09:25:00;323;0.2;30
16.02.2021;09:35:00;530;0.3;30
16.02.2021;09:45:00;803;0.4;30
16.02.2021;09:55:00;913;0.6;31
16.02.2021;10:05:00;829;0.7;31
16.02.2021;10:15:00;661;0.8;31
16.02.2021;10:25:00;639;0.9;31
16.02.2021;10:35:00;1467;1.1;32
16.02.2021;10:45:00;2191;1.5;33
16.02.2021;10:55:00;2154;1.9;34
16.02.2021;11:05:00;2358;2.2;35
16.02.2021;11:15:00;3391;2.7;36
16.02.2021;11:25:00;3498;3.3;37
16.02.2021;11:35:00;3824;3.9;38
16.02.2021;11:45:00;5292;4.8;34
16.02.2021;11:55:00;5664;5.7;37
16.02.2021;12:05:00;7033;6.9;37
16.02.2021;12:15:00;6978;8.0;36
16.02.2021;12:25:00;11031;9.5;39
16.02.2021;12:35:00;9157;11.4;36
16.02.2021;12:45:00;6057;12.6;34
16.02.2021;12:55:00;7491;13.8;38
16.02.2021;13:05:00;8065;15.2;36
16.02.2021;13:15:00;8600;16.6;34
16.02.2021;13:25:00;10711;18.3;36
16.02.2021;13:35:00;19283;21.3;36
16.02.2021;13:45:00;16633;24.4;35
16.02.2021;13:55:00;18293;27.2;36
16.02.2021;14:05:00;14329;29.9;36
16.02.2021;14:15:00;20676;33.1;37
16.02.2021;14:25:00;20319;36.4;39
16.02.2021;14:35:00;26882;40.8;38
16.02.2021;14:45:00;23753;44.9;37
16.02.2021;14:55:00;17080;48.0;38
16.02.2021;15:05:00;11155;49.9;38
16.02.2021;15:15:00;20510;52.8;38
16.02.2021;15:25:00;19159;56.0;35
16.02.2021;15:35:00;8551;57.5;38
16.02.2021;15:45:00;11957;59.3;38
16.02.2021;15:55:00;9466;61.0;37
16.02.2021;16:05:00;7653;62.3;35
16.02.2021;16:15:00;6030;63.4;38
16.02.2021;16:25:00;5894;64.4;35
16.02.2021;16:35:00;5006;65.3;38
16.02.2021;16:45:00;3391;65.9;39
16.02.2021;16:55:00;3519;66.4;35
16.02.2021;17:05:00;3675;67.0;37
16.02.2021;17:15:00;3461;67.7;38
16.02.2021;17:25:00;1707;68.0;39
16.02.2021;17:35:00;965;68.2;39
16.02.2021;17:45:00;437;68.3;38
16.02.2021;17:55:00;82;68.3;37
16.02.2021;18:05:00;5;68.3;36
17.02.2021;07:25:00;4;0;25
17.02.2021;07:35:00;42;0;26
17.02.2021;07:45:00;334;0;27
17.02.2021;07:55:00;1001;0.1;28
17.02.2021;08:05:00;2287;0.4;29
17.02.2021;08:15:00;1844;0.8;30
17.02.2021;08:25:00;2048;1.1;30
17.02.2021;08:35:00;4238;1.7;31
17.02.2021;08:45:00;3321;2.3;33
17.02.2021;08:55:00;5187;3.1;35
17.02.2021;09:05:00;3594;3.8;37
17.02.2021;09:15:00;4636;4.6;38
17.02.2021;09:25:00;2016;4.9;38
17.02.2021;09:35:00;2766;5.4;38
17.02.2021;09:45:00;3633;5.9;39
17.02.2021;09:55:00;4619;6.6;35
17.02.2021;10:05:00;5944;7.6;37
17.02.2021;10:15:00;7411;8.7;35
17.02.2021;10:25:00;9106;10.2;38
17.02.2021;10:35:00;10907;11.9;38
17.02.2021;10:45:00;13351;14.0;38
17.02.2021;10:55:00;10254;15.9;37
17.02.2021;11:05:00;11317;18.2;35
17.02.2021;11:15:00;10904;19.9;35
17.02.2021;11:25:00;11999;22.0;35
17.02.2021;11:35:00;11925;24.4;36
17.02.2021;11:45:00;12502;26.5;36
17.02.2021;11:55:00;15672;29.1;36
17.02.2021;12:05:00;15558;31.7;36
17.02.2021;12:15:00;16418;34.4;35
17.02.2021;12:25:00;18676;37.6;36
17.02.2021;12:35:00;15536;40.9;36
17.02.2021;12:45:00;12235;44.3;35
17.02.2021;12:55:00;15376;46.8;35
17.02.2021;13:05:00;18280;49.3;37
17.02.2021;13:15:00;11556;51.6;37
17.02.2021;13:25:00;8849;53.5;35
17.02.2021;13:35:00;11646;55.4;35
17.02.2021;13:45:00;14033;57.5;37
17.02.2021;13:55:00;25777;61.1;39
17.02.2021;14:05:00;35951;66.6;41
17.02.2021;14:15:00;12254;69.8;35
17.02.2021;14:25:00;25634;74.0;39
17.02.2021;14:35:00;26915;77.9;38
17.02.2021;14:45:00;13754;80.8;35
17.02.2021;14:55:00;22710;84.7;38
17.02.2021;15:05:00;26313;89.0;39
17.02.2021;15:15:00;24608;93.2;38
17.02.2021;15:25:00;11587;95.8;37
17.02.2021;15:35:00;24751;99.3;39
17.02.2021;15:45:00;21500;102.2;39
17.02.2021;15:55:00;12403;105.0;36
17.02.2021;16:05:00;13550;108.0;35
17.02.2021;16:15:00;22622;111.8;38
17.02.2021;16:25:00;12529;114.3;37
17.02.2021;16:35:00;8585;115.8;36
17.02.2021;16:45:00;8813;117.2;35
17.02.2021;16:55:00;7930;118.5;38
17.02.2021;17:05:00;5374;119.5;36
17.02.2021;17:15:00;2646;120.1;38
17.02.2021;17:25:00;1831;120.4;38
17.02.2021;17:35:00;974;120.6;39
17.02.2021;17:45:00;391;120.7;39
17.02.2021;17:55:00;123;120.7;38
18.02.2021;07:20:00;11;0;26
18.02.2021;07:30:00;186;0;27
18.02.2021;07:40:00;529;0;28
18.02.2021;07:55:00;997;0.3;29
18.02.2021;08:05:00;1477;0.5;30
18.02.2021;08:15:00;1958;0.8;30
18.02.2021;08:25:00;1979;1.1;31
18.02.2021;08:35:00;2301;1.5;31
18.02.2021;08:45:00;2614;1.9;32
18.02.2021;08:55:00;3054;2.4;34
18.02.2021;09:05:00;4171;3.0;35
18.02.2021;09:15:00;5458;3.9;37
18.02.2021;09:25:00;5763;4.8;36
18.02.2021;09:35:00;6133;5.8;37
18.02.2021;09:45:00;6771;6.9;36
18.02.2021;09:55:00;7750;8.2;38
18.02.2021;10:05:00;8174;9.5;36
18.02.2021;10:15:00;10395;11.1;35
18.02.2021;10:25:00;10279;12.9;35
18.02.2021;10:35:00;11858;14.8;37
18.02.2021;10:45:00;12163;16.8;36
18.02.2021;10:55:00;14863;19.2;36
18.02.2021;11:05:00;13657;21.5;36
18.02.2021;11:15:00;16014;24.0;36
18.02.2021;11:25:00;16618;26.7;36
18.02.2021;11:35:00;18243;29.8;36
18.02.2021;11:45:00;18169;32.7;37
18.02.2021;11:55:00;18979;35.8;38
18.02.2021;12:05:00;18206;39.0;35
18.02.2021;12:15:00;21118;42.4;36
18.02.2021;12:25:00;21736;46.1;36
18.02.2021;12:35:00;24956;50.1;37
18.02.2021;12:45:00;23186;54.2;37
18.02.2021;12:55:00;18040;57.2;38
18.02.2021;13:05:00;19996;60.4;35
18.02.2021;13:15:00;16152;63.2;38
18.02.2021;13:25:00;12859;65.5;38
18.02.2021;13:35:00;12954;67.6;38
18.02.2021;13:45:00;20679;70.6;38
18.02.2021;13:55:00;16334;73.6;35
18.02.2021;14:05:00;15242;76.0;35
18.02.2021;14:15:00;23231;79.5;37
18.02.2021;14:25:00;22995;82.8;38
18.02.2021;14:35:00;22699;86.7;37
18.02.2021;14:45:00;31303;92.1;41
18.02.2021;14:55:00;22856;96.7;39
18.02.2021;15:05:00;12969;98.8;38
18.02.2021;15:15:00;11353;100.7;38
18.02.2021;15:25:00;9106;102.5;36
18.02.2021;15:35:00;8521;103.9;35
18.02.2021;15:45:00;9157;105.4;36
18.02.2021;15:55:00;8667;106.9;38
18.02.2021;16:05:00;6916;108.2;36
18.02.2021;16:15:00;5103;109.1;38
18.02.2021;16:25:00;3799;109.8;35
18.02.2021;16:35:00;2908;110.3;37
18.02.2021;16:45:00;2341;110.7;38
18.02.2021;16:55:00;1841;111.0;38
18.02.2021;17:05:00;1402;111.3;39
18.02.2021;17:15:00;1002;111.5;39
18.02.2021;17:25:00;582;111.6;38
18.02.2021;17:35:00;292;111.6;38
18.02.2021;17:45:00;28;111.7;37
18.02.2021;17:55:00;2;111.7;36
19.02.2021;07:35:00;24;0;27
19.02.2021;07:45:00;258;0;28
19.02.2021;07:55:00;539;0.1;29
19.02.2021;08:05:00;781;0.2;30
19.02.2021;08:15:00;932;0.3;30
19.02.2021;08:25:00;1512;0.6;31
19.02.2021;08:35:00;1281;0.8;31
19.02.2021;08:45:00;2314;1.1;32
19.02.2021;08:55:00;4841;1.8;33
19.02.2021;09:05:00;5162;2.7;36
19.02.2021;09:15:00;4600;3.4;37
19.02.2021;09:25:00;4116;4.1;39
19.02.2021;09:35:00;6253;5.1;34
19.02.2021;09:55:00;7028;7.4;36
19.02.2021;10:05:00;9292;8.8;35
19.02.2021;10:15:00;6654;10.1;38
19.02.2021;10:25:00;9198;11.5;36
19.02.2021;10:35:00;10163;13.2;35
19.02.2021;10:45:00;8940;14.7;36
19.02.2021;10:55:00;16124;17.0;37
19.02.2021;11:05:00;18635;19.9;36
19.02.2021;11:15:00;15783;22.5;38
19.02.2021;11:25:00;18737;25.5;38
19.02.2021;11:35:00;18645;28.5;37
19.02.2021;11:45:00;19390;31.5;35
19.02.2021;11:55:00;20725;34.7;37
19.02.2021;12:05:00;18197;37.9;35
19.02.2021;12:15:00;19069;40.9;36
19.02.2021;12:25:00;17020;43.7;37
19.02.2021;12:35:00;29373;47.8;38
19.02.2021;12:45:00;20868;51.9;37
19.02.2021;12:55:00;21945;55.6;36
19.02.2021;13:05:00;31728;60.7;41
19.02.2021;13:15:00;29502;65.7;41
19.02.2021;13:25:00;29415;70.6;41
19.02.2021;13:35:00;30114;75.7;41
19.02.2021;13:45:00;29234;80.5;41
19.02.2021;13:55:00;28712;85.3;40
19.02.2021;14:05:00;29276;90.2;41
19.02.2021;14:15:00;28240;95.0;40
19.02.2021;14:25:00;28904;99.7;41
19.02.2021;14:35:00;29179;104.6;41
19.02.2021;14:45:00;26753;109.1;40
19.02.2021;14:55:00;24530;113.5;39
19.02.2021;15:05:00;26556;117.9;40
19.02.2021;15:15:00;21976;121.8;38
19.02.2021;15:25:00;25034;126.0;39
19.02.2021;15:35:00;23361;129.9;38
19.02.2021;15:45:00;21584;133.7;37
19.02.2021;15:55:00;20303;137.1;36
19.02.2021;16:05:00;16964;140.1;35
19.02.2021;16:15:00;14888;142.7;35
19.02.2021;16:25:00;11873;144.9;36
19.02.2021;16:35:00;9188;146.6;37
19.02.2021;16:45:00;7355;147.9;38
19.02.2021;16:55:00;5383;148.8;36
19.02.2021;17:05:00;4184;149.6;38
19.02.2021;17:15:00;3067;150.2;36
19.02.2021;17:25:00;2054;150.6;37
19.02.2021;17:35:00;1362;150.8;37
19.02.2021;17:45:00;649;150.9;37
19.02.2021;17:55:00;174;151.0;37
19.02.2021;18:05:00;13;151.0;37
20.02.2021;07:10:00;0;0;25
20.02.2021;07:20:00;11;0;27
20.02.2021;07:30:00;247;0;28
20.02.2021;07:40:00;452;0;29
20.02.2021;07:50:00;690;0.1;30
20.02.2021;08:00:00;993;0.3;31
20.02.2021;08:10:00;1396;0.5;31
20.02.2021;08:20:00;1832;0.8;32
20.02.2021;08:30:00;2335;1.2;32
20.02.2021;08:40:00;2632;1.6;33
20.02.2021;08:50:00;2895;2.1;34
20.02.2021;09:00:00;3074;2.6;35
20.02.2021;09:10:00;3345;3.1;37
20.02.2021;09:20:00;3787;3.7;38
20.02.2021;09:30:00;4344;4.4;39
20.02.2021;09:40:00;5250;5.2;35
20.02.2021;09:50:00;6488;6.3;39
20.02.2021;10:00:00;7498;7.5;36
20.02.2021;10:10:00;8433;8.8;35
20.02.2021;10:20:00;9425;10.3;37
20.02.2021;10:30:00;11125;12.1;38
20.02.2021;10:40:00;12611;14.2;38
20.02.2021;10:50:00;14392;16.5;38
20.02.2021;11:00:00;16106;19.1;38
20.02.2021;11:10:00;16195;21.8;36
20.02.2021;11:20:00;16895;24.6;35
20.02.2021;11:30:00;18438;27.7;36
20.02.2021;11:40:00;18757;30.8;37
20.02.2021;11:50:00;23948;34.5;37
20.02.2021;12:00:00;23704;38.5;38
20.02.2021;12:10:00;25488;42.7;39
20.02.2021;12:20:00;26125;47.0;39
20.02.2021;12:30:00;27382;51.5;40
20.02.2021;12:40:00;28078;56.2;40
20.02.2021;12:50:00;28684;60.9;40
20.02.2021;13:00:00;27611;65.5;39
20.02.2021;13:10:00;30693;70.6;41
20.02.2021;13:20:00;29978;75.4;40
20.02.2021;13:30:00;30766;80.5;41
20.02.2021;13:40:00;31103;85.7;41
20.02.2021;13:50:00;31154;90.9;41
20.02.2021;14:00:00;31350;96.1;42
20.02.2021;14:10:00;31616;101.3;42
20.02.2021;14:20:00;30400;106.5;41
20.02.2021;14:30:00;32400;111.8;42
20.02.2021;14:40:00;32374;117.2;42
20.02.2021;14:50:00;31752;122.5;42
20.02.2021;15:00:00;31284;127.8;42
20.02.2021;15:10:00;30610;132.9;41
20.02.2021;15:20:00;29623;137.9;41
20.02.2021;15:30:00;28283;142.6;41
20.02.2021;15:40:00;27012;147.2;40
20.02.2021;15:50:00;25939;151.6;40
20.02.2021;16:00:00;24836;155.8;40
20.02.2021;16:10:00;23320;159.7;39
20.02.2021;16:20:00;21453;163.4;38
20.02.2021;16:30:00;14857;166.2;35
20.02.2021;16:40:00;12141;168.2;35
20.02.2021;16:50:00;11884;170.2;37
20.02.2021;17:00:00;9954;172.0;38
20.02.2021;17:10:00;4765;173.0;37
20.02.2021;17:25:00;1951;173.6;39
20.02.2021;17:35:00;844;173.8;39
20.02.2021;17:45:00;333;173.9;39
20.02.2021;17:55:00;137;173.9;37
20.02.2021;18:05:00;8;173.9;37
21.02.2021;07:10:00;3;0;26
21.02.2021;07:20:00;21;0;28
21.02.2021;07:30:00;291;0;28
21.02.2021;07:40:00;490;0.1;30
21.02.2021;07:50:00;666;0.2;30
21.02.2021;08:00:00;841;0.3;31
21.02.2021;08:10:00;1042;0.5;31
21.02.2021;08:20:00;1141;0.6;32
21.02.2021;08:30:00;1238;0.8;32
21.02.2021;08:40:00;1476;1.1;33
21.02.2021;08:50:00;1622;1.3;33
21.02.2021;09:00:00;1740;1.6;34
21.02.2021;09:10:00;1883;1.9;35
21.02.2021;09:20:00;2415;2.3;36
21.02.2021;09:30:00;3334;2.8;37
21.02.2021;09:40:00;4081;3.5;38
21.02.2021;09:50:00;4955;4.3;35
21.02.2021;10:00:00;6428;5.3;37
21.02.2021;10:10:00;8069;6.5;35
21.02.2021;10:20:00;9764;8.1;36
21.02.2021;10:30:00;11418;9.9;37
21.02.2021;10:40:00;12918;12.0;38
21.02.2021;10:50:00;14452;14.3;38
21.02.2021;11:00:00;16082;16.9;38
21.02.2021;11:10:00;17685;19.8;37
21.02.2021;11:20:00;19243;23.0;35
21.02.2021;11:30:00;20654;26.3;35
21.02.2021;11:40:00;22053;30.0;36
21.02.2021;11:50:00;23375;33.8;37
21.02.2021;12:00:00;24522;37.8;38
21.02.2021;12:10:00;25632;42.1;39
21.02.2021;12:20:00;26536;46.4;40
21.02.2021;12:30:00;27532;51.0;40
21.02.2021;12:40:00;28276;55.7;40
21.02.2021;12:50:00;29070;60.5;41
21.02.2021;13:00:00;29733;65.4;41
21.02.2021;13:10:00;30346;70.4;41
21.02.2021;13:20:00;30842;75.6;41
21.02.2021;13:30:00;31101;80.7;41
21.02.2021;13:40:00;31448;86.0;42
21.02.2021;13:50:00;31593;91.3;42
21.02.2021;14:00:00;31773;96.5;42
21.02.2021;14:10:00;32059;101.9;42
21.02.2021;14:20:00;32137;107.2;42
21.02.2021;14:30:00;32384;112.6;42
21.02.2021;14:40:00;32670;118.0;42
21.02.2021;14:50:00;31909;123.4;42
21.02.2021;15:00:00;31389;128.6;42
21.02.2021;15:10:00;30623;133.8;42
21.02.2021;15:20:00;29747;138.8;41
21.02.2021;15:30:00;28518;143.6;41
21.02.2021;15:40:00;27295;148.2;40
21.02.2021;15:50:00;26064;152.6;40
21.02.2021;16:00:00;24995;156.8;40
21.02.2021;16:10:00;23530;160.8;39
21.02.2021;16:20:00;22157;164.5;38
21.02.2021;16:30:00;15851;167.5;35
21.02.2021;16:40:00;12294;169.7;37
21.02.2021;16:50:00;12299;171.7;38
21.02.2021;17:00:00;10763;173.6;38
21.02.2021;17:10:00;5760;174.8;36
21.02.2021;17:20:00;2755;175.4;38
21.02.2021;17:30:00;1788;175.7;39
21.02.2021;17:40:00;458;175.8;39
21.02.2021;17:50:00;261;175.9;36
21.02.2021;18:00:00;81;175.9;38
21.02.2021;18:10:00;4;175.9;37
22.02.2021;07:10:00;6;0;27
22.02.2021;07:20:00;168;0;28
22.02.2021;07:30:00;405;0;29
22.02.2021;07:40:00;635;0.1;30
22.02.2021;07:50:00;881;0.3;31
22.02.2021;08:00:00;1159;0.4;31
22.02.2021;08:10:00;1727;0.7;32
22.02.2021;08:20:00;2174;1.0;32
22.02.2021;08:30:00;2889;1.5;33
22.02.2021;08:40:00;3792;2.1;35
22.02.2021;08:50:00;4982;2.9;37
22.02.2021;09:00:00;6360;3.9;37
22.02.2021;09:10:00;7330;5.0;37
22.02.2021;09:20:00;7457;6.3;35
22.02.2021;09:30:00;7470;7.5;38
22.02.2021;09:40:00;7924;8.8;37
22.02.2021;09:50:00;8280;10.2;35
22.02.2021;10:00:00;9179;11.7;36
22.02.2021;10:10:00;9390;13.2;38
22.02.2021;10:20:00;13460;15.3;38
22.02.2021;10:30:00;14048;17.6;38
22.02.2021;10:40:00;14253;20.0;37
22.02.2021;10:50:00;16399;22.6;36
22.02.2021;11:00:00;13499;25.2;35
22.02.2021;11:10:00;19178;28.1;36
22.02.2021;11:20:00;19158;31.5;35
22.02.2021;11:30:00;16054;34.4;35
22.02.2021;11:40:00;15992;36.9;35
22.02.2021;11:50:00;15202;39.2;38
22.02.2021;12:00:00;19906;42.3;35
22.02.2021;12:10:00;27426;46.7;39
22.02.2021;12:20:00;26493;50.5;38
22.02.2021;12:30:00;25633;55.1;39
22.02.2021;12:40:00;21596;59.0;38
22.02.2021;12:50:00;24911;62.7;37
22.02.2021;13:00:00;27668;67.3;40
22.02.2021;13:10:00;21075;71.4;38
22.02.2021;13:20:00;26706;75.5;39
22.02.2021;13:30:00;28362;80.5;41
22.02.2021;13:40:00;29589;84.7;40
22.02.2021;13:50:00;27024;89.2;40
22.02.2021;14:00:00;28225;93.1;39
22.02.2021;14:10:00;28092;98.1;40
22.02.2021;14:20:00;25534;102.8;40
22.02.2021;14:30:00;26355;106.9;39
22.02.2021;14:40:00;29637;111.4;40
22.02.2021;14:50:00;28019;116.0;40
22.02.2021;15:00:00;28848;120.9;41
22.02.2021;15:10:00;25135;125.3;40
22.02.2021;15:20:00;21968;129.0;38
22.02.2021;15:30:00;19359;132.4;37
22.02.2021;15:40:00;15851;135.0;38
22.02.2021;15:50:00;13277;137.2;36
22.02.2021;16:00:00;14618;139.6;35
22.02.2021;16:10:00;16153;142.3;37
22.02.2021;16:20:00;14946;144.9;36
22.02.2021;16:30:00;12722;147.2;35
22.02.2021;16:40:00;7498;148.6;36
22.02.2021;16:50:00;5359;149.6;37
22.02.2021;17:00:00;5484;150.4;36
22.02.2021;17:10:00;5400;151.4;37
22.02.2021;17:20:00;4142;152.1;37
22.02.2021;17:30:00;2506;152.6;37
22.02.2021;17:40:00;1077;152.8;37
22.02.2021;17:50:00;362;152.9;37
22.02.2021;18:00:00;99;153.0;37
22.02.2021;18:10:00;5;153.0;37
23.02.2021;07:05:00;0;0;24
23.02.2021;07:15:00;0;0;28
23.02.2021;07:25:00;216;0;29
23.02.2021;07:35:00;459;0;30
23.02.2021;07:45:00;783;0.2;31
23.02.2021;07:55:00;1144;0.3;31
23.02.2021;08:05:00;1731;0.6;32
23.02.2021;08:15:00;2178;0.9;32
23.02.2021;08:25:00;2650;1.4;33
23.02.2021;08:35:00;3020;1.8;34
23.02.2021;08:45:00;3342;2.4;35
23.02.2021;08:55:00;3697;3.0;37
23.02.2021;09:05:00;4063;3.6;38
23.02.2021;09:15:00;4467;4.4;35
23.02.2021;09:25:00;4994;5.2;37
23.02.2021;09:35:00;5719;6.1;38
23.02.2021;09:45:00;6638;7.2;37
23.02.2021;09:55:00;7657;8.4;35
23.02.2021;10:05:00;8683;9.8;38
23.02.2021;10:15:00;9875;11.4;38
23.02.2021;10:25:00;11138;13.2;37
23.02.2021;10:35:00;12360;15.2;36
23.02.2021;10:45:00;13673;17.4;36
23.02.2021;10:55:00;14883;19.8;35
23.02.2021;11:05:00;16178;22.5;35
23.02.2021;11:15:00;17401;25.3;36
23.02.2021;11:25:00;18682;28.4;36
23.02.2021;11:35:00;19987;31.7;36
23.02.2021;11:45:00;21087;35.1;36
23.02.2021;11:55:00;22116;38.8;37
23.02.2021;12:05:00;23049;42.6;37
23.02.2021;12:15:00;23920;46.5;38
23.02.2021;12:25:00;24593;50.6;39
23.02.2021;12:35:00;25281;54.8;39
23.02.2021;12:45:00;25862;59.0;40
23.02.2021;12:55:00;26402;63.4;40
23.02.2021;13:05:00;26824;67.9;40
23.02.2021;13:15:00;27190;72.4;40
23.02.2021;13:25:00;27397;77.0;40
23.02.2021;13:35:00;27532;81.5;40
23.02.2021;13:45:00;27732;86.2;41
23.02.2021;13:55:00;27872;90.8;41
23.02.2021;14:05:00;27758;95.4;41
23.02.2021;14:15:00;27456;100.1;40
23.02.2021;14:25:00;27182;104.6;40
23.02.2021;14:35:00;27082;109.1;40
23.02.2021;14:45:00;26757;113.6;40
23.02.2021;14:55:00;26109;117.9;40
23.02.2021;15:05:00;25436;122.2;40
23.02.2021;15:15:00;24518;126.3;40
23.02.2021;15:25:00;23387;130.3;39
23.02.2021;15:35:00;22075;134.0;38
23.02.2021;15:45:00;20695;137.5;37
23.02.2021;15:55:00;19134;140.8;36
23.02.2021;16:05:00;17450;143.8;35
23.02.2021;16:15:00;15584;146.4;38
23.02.2021;16:25:00;13418;148.8;36
23.02.2021;16:35:00;10226;150.6;35
23.02.2021;16:45:00;7232;152.0;37
23.02.2021;16:55:00;5783;153.0;37
23.02.2021;17:05:00;4708;153.8;36
23.02.2021;17:15:00;3617;154.5;37
23.02.2021;17:25:00;2640;154.9;38
23.02.2021;17:35:00;1756;155.3;39
23.02.2021;17:45:00;966;155.5;39
23.02.2021;17:55:00;379;155.5;39
23.02.2021;18:05:00;98;155.6;38
23.02.2021;18:15:00;5;155.6;37
24.02.2021;07:05:00;0;0;26
24.02.2021;07:15:00;14;0;28
24.02.2021;07:25:00;274;0;29
24.02.2021;07:35:00;576;0.1;30
24.02.2021;07:45:00;909;0.2;31
24.02.2021;07:55:00;1244;0.4;31
24.02.2021;08:05:00;1826;0.7;32
24.02.2021;08:15:00;2342;1.0;33
24.02.2021;08:25:00;2756;1.5;33
24.02.2021;08:35:00;3104;2.0;35
24.02.2021;08:45:00;3492;2.6;36
24.02.2021;08:55:00;3831;3.2;37
24.02.2021;09:05:00;4187;3.9;39
24.02.2021;09:15:00;4626;4.6;35
24.02.2021;09:25:00;5397;5.5;38
24.02.2021;09:35:00;6073;6.4;34
24.02.2021;09:45:00;6942;7.6;38
24.02.2021;09:55:00;7883;8.8;36
24.02.2021;10:05:00;8902;10.3;35
24.02.2021;10:15:00;10083;11.9;37
24.02.2021;10:25:00;11357;13.7;38
24.02.2021;10:35:00;12706;15.8;38
24.02.2021;10:45:00;14075;18.1;38
24.02.2021;10:55:00;15561;20.6;37
24.02.2021;11:05:00;17004;23.4;34
24.02.2021;11:15:00;18177;26.4;36
24.02.2021;11:25:00;19371;29.6;35
24.02.2021;11:35:00;20609;32.9;36
24.02.2021;11:45:00;21739;36.5;36
24.02.2021;11:55:00;22528;40.2;37
24.02.2021;12:05:00;23668;44.1;38
24.02.2021;12:15:00;24561;48.2;39
24.02.2021;12:25:00;25239;52.3;39
24.02.2021;12:35:00;25977;56.6;40
24.02.2021;12:45:00;26661;61.1;40
24.02.2021;12:55:00;27120;65.6;40
24.02.2021;13:05:00;27582;70.2;40
24.02.2021;13:15:00;27978;74.8;41
24.02.2021;13:25:00;28502;79.5;41
24.02.2021;13:35:00;28702;84.3;41
24.02.2021;13:45:00;28717;89.1;41
24.02.2021;13:55:00;28736;93.9;41
24.02.2021;14:05:00;28618;98.6;41
24.02.2021;14:15:00;28694;103.4;41
24.02.2021;14:25:00;28736;108.2;41
24.02.2021;14:35:00;28369;112.9;41
24.02.2021;14:45:00;28006;117.6;41
24.02.2021;14:55:00;27560;122.2;41
24.02.2021;15:05:00;26857;126.7;40
24.02.2021;15:15:00;25950;131.1;40
24.02.2021;15:25:00;24671;135.3;40
24.02.2021;15:35:00;23044;139.2;39
24.02.2021;15:45:00;21816;142.9;38
24.02.2021;15:55:00;20341;146.3;37
24.02.2021;16:05:00;18281;149.5;36
24.02.2021;16:15:00;16112;152.3;35
24.02.2021;16:25:00;14100;154.7;35
24.02.2021;16:35:00;10869;156.7;37
24.02.2021;16:45:00;7645;158.1;38
24.02.2021;16:55:00;6010;159.1;36
24.02.2021;17:05:00;5008;160.0;38
24.02.2021;17:15:00;4029;160.7;36
24.02.2021;17:25:00;2960;161.3;38
24.02.2021;17:35:00;2027;161.6;38
24.02.2021;17:45:00;1206;161.9;39
24.02.2021;17:55:00;483;162.0;39
24.02.2021;18:05:00;187;162.0;39
24.02.2021;18:15:00;7;162.0;38
25.02.2021;07:05:00;5;0;27
25.02.2021;07:15:00;94;0;28
25.02.2021;07:25:00;348;0;29
25.02.2021;07:35:00;614;0.1;30
25.02.2021;07:45:00;872;0.2;31
25.02.2021;07:55:00;1111;0.4;31
25.02.2021;08:05:00;1460;0.6;32
25.02.2021;08:15:00;1792;0.9;32
25.02.2021;08:25:00;1983;1.2;33
25.02.2021;08:35:00;2268;1.6;34
25.02.2021;08:45:00;2475;2.0;35
25.02.2021;08:55:00;2666;2.4;36
25.02.2021;09:05:00;2854;2.9;37
25.02.2021;09:15:00;3206;3.4;38
25.02.2021;09:25:00;3818;4.0;39
25.02.2021;09:35:00;4733;4.8;34
25.02.2021;09:45:00;5902;5.7;37
25.02.2021;09:55:00;7243;6.9;35
25.02.2021;10:05:00;8689;8.2;38
25.02.2021;10:15:00;10143;9.9;38
25.02.2021;10:25:00;11507;11.7;37
25.02.2021;10:35:00;13065;13.8;36
25.02.2021;10:45:00;14646;16.2;36
25.02.2021;10:55:00;16209;18.8;35
25.02.2021;11:05:00;17821;21.8;35
25.02.2021;11:15:00;19336;24.9;38
25.02.2021;11:25:00;20725;28.3;36
25.02.2021;11:35:00;22055;31.9;36
25.02.2021;11:45:00;23290;35.7;37
25.02.2021;11:55:00;24408;39.8;38
25.02.2021;12:05:00;25602;44.0;39
25.02.2021;12:15:00;26656;48.4;40
25.02.2021;12:25:00;27644;52.9;40
25.02.2021;12:35:00;28394;57.6;40
25.02.2021;12:45:00;29181;62.5;41
25.02.2021;12:55:00;29774;67.4;41
25.02.2021;13:05:00;30285;72.4;41
25.02.2021;13:15:00;30717;77.5;42
25.02.2021;13:25:00;31151;82.7;42
25.02.2021;13:35:00;31393;87.9;42
25.02.2021;13:45:00;31761;93.2;42
25.02.2021;13:55:00;31889;98.5;42
25.02.2021;14:05:00;32099;103.9;42
25.02.2021;14:15:00;32217;109.2;42
25.02.2021;14:25:00;32301;114.6;42
25.02.2021;14:35:00;32441;120.0;42
25.02.2021;14:45:00;32233;125.4;42
25.02.2021;14:55:00;31698;130.7;42
25.02.2021;15:05:00;31148;135.9;42
25.02.2021;15:15:00;30402;141.0;42
25.02.2021;15:25:00;29439;146.0;41
25.02.2021;15:35:00;28247;150.7;41
25.02.2021;15:45:00;27089;155.3;41
25.02.2021;15:55:00;25998;159.7;40
25.02.2021;16:05:00;24725;163.9;40
25.02.2021;16:15:00;23283;167.8;39
25.02.2021;16:25:00;21693;171.5;38
25.02.2021;16:35:00;16476;174.5;36
25.02.2021;16:45:00;10632;176.5;38
25.02.2021;16:55:00;11623;178.4;37
25.02.2021;17:05:00;10125;180.2;36
25.02.2021;17:15:00;5958;181.4;36
25.02.2021;17:25:00;2849;181.9;38
25.02.2021;17:35:00;1823;182.3;39
25.02.2021;17:45:00;932;182.5;39
25.02.2021;17:55:00;412;182.6;39
25.02.2021;18:05:00;148;182.6;37
25.02.2021;18:15:00;9;182.6;38
26.02.2021;07:05:00;2;0;27
26.02.2021;07:15:00;217;0;29
26.02.2021;07:25:00;395;0;30
26.02.2021;07:35:00;665;0.1;31
26.02.2021;07:45:00;844;0.3;31
26.02.2021;07:55:00;1014;0.4;32
26.02.2021;08:05:00;1515;0.7;32
26.02.2021;08:15:00;1962;1.0;33
26.02.2021;08:25:00;2570;1.4;33
26.02.2021;08:35:00;3040;1.9;35
26.02.2021;08:45:00;3639;2.4;36
26.02.2021;08:55:00;4621;3.2;38
26.02.2021;09:05:00;5231;4.0;34
26.02.2021;09:15:00;5721;5.0;37
26.02.2021;09:25:00;6114;5.9;35
26.02.2021;09:35:00;6908;7.1;38
26.02.2021;09:45:00;8226;8.4;35
26.02.2021;09:55:00;9081;9.9;35
26.02.2021;10:05:00;9853;11.5;38
26.02.2021;10:15:00;11336;13.3;38
26.02.2021;10:25:00;12355;15.3;38
26.02.2021;10:35:00;12374;17.4;37
26.02.2021;10:45:00;13030;19.5;36
26.02.2021;10:55:00;15744;22.0;35
26.02.2021;11:05:00;17248;24.8;35
26.02.2021;11:15:00;18641;27.8;38
26.02.2021;11:25:00;19815;31.1;36
26.02.2021;11:35:00;21173;34.6;36
26.02.2021;11:45:00;22236;38.2;37
26.02.2021;11:55:00;23328;42.0;37
26.02.2021;12:05:00;24019;46.1;38
26.02.2021;12:15:00;24536;50.2;39
26.02.2021;12:25:00;26459;54.5;40
26.02.2021;12:35:00;27283;59.0;40
26.02.2021;12:45:00;28070;63.7;40
26.02.2021;12:55:00;30289;68.6;41
26.02.2021;13:05:00;29889;73.8;41
26.02.2021;13:15:00;25313;77.7;38
26.02.2021;13:25:00;24494;81.8;39
26.02.2021;13:35:00;21679;85.5;38
26.02.2021;13:45:00;27029;90.1;40
26.02.2021;13:55:00;23846;94.0;39
26.02.2021;14:05:00;25554;98.2;40
26.02.2021;14:15:00;20431;101.6;37
26.02.2021;14:25:00;17327;104.7;35
26.02.2021;14:35:00;15488;107.3;38
26.02.2021;14:45:00;15584;109.9;35
26.02.2021;14:55:00;14277;112.5;35
26.02.2021;15:05:00;11202;114.4;37
26.02.2021;15:15:00;12923;116.5;38
26.02.2021;15:25:00;13946;118.6;38
26.02.2021;15:35:00;16052;121.9;36
26.02.2021;15:45:00;12222;124.0;37
26.02.2021;15:55:00;13214;125.9;38
26.02.2021;16:05:00;6973;127.1;37
26.02.2021;16:15:00;7776;128.4;35
26.02.2021;16:25:00;6055;129.4;38
26.02.2021;16:35:00;6171;130.5;35
26.02.2021;16:45:00;5515;131.4;38
26.02.2021;16:55:00;4338;132.3;35
26.02.2021;17:05:00;3164;132.8;37
26.02.2021;17:15:00;2236;133.2;38
26.02.2021;17:25:00;1767;133.6;39
26.02.2021;17:35:00;805;133.7;39
26.02.2021;17:45:00;358;133.8;39
26.02.2021;17:55:00;198;133.9;39
26.02.2021;18:05:00;8;133.9;38
27.02.2021;07:25:00;4;0;28
27.02.2021;07:35:00;3;0;29
27.02.2021;07:45:00;31;0;29
27.02.2021;07:55:00;383;0;30
27.02.2021;08:05:00;506;0.1;30
27.02.2021;08:15:00;572;0.2;31
27.02.2021;08:25:00;754;0.3;32
27.02.2021;08:35:00;962;0.4;32
27.02.2021;08:45:00;1074;0.6;32
27.02.2021;08:55:00;1738;0.9;33
27.02.2021;09:05:00;1685;1.2;33
27.02.2021;09:15:00;1900;1.5;34
27.02.2021;09:25:00;2177;1.8;35
27.02.2021;09:35:00;2801;2.2;36
27.02.2021;09:45:00;3595;2.8;37
27.02.2021;09:55:00;3896;3.5;39
27.02.2021;10:05:00;3875;4.1;34
27.02.2021;10:15:00;4255;4.8;37
27.02.2021;10:25:00;5015;5.6;39
27.02.2021;10:35:00;5322;6.5;35
27.02.2021;10:45:00;5157;7.4;38
27.02.2021;10:55:00;5720;8.3;34
27.02.2021;11:05:00;6429;9.4;38
27.02.2021;11:15:00;5808;10.4;35
27.02.2021;11:25:00;6739;11.5;38
27.02.2021;11:35:00;7104;12.7;36
27.02.2021;11:45:00;7276;13.9;36
27.02.2021;11:55:00;7737;15.1;38
27.02.2021;12:05:00;7741;16.4;36
27.02.2021;12:15:00;7342;17.7;37
27.02.2021;12:25:00;6836;18.8;37
27.02.2021;12:35:00;6263;19.9;35
27.02.2021;12:45:00;7570;21.1;38
27.02.2021;12:55:00;7798;22.4;36
27.02.2021;13:05:00;11143;24.0;35
27.02.2021;13:15:00;11740;26.1;35
27.02.2021;13:25:00;13078;28.2;35
27.02.2021;13:35:00;11925;30.2;36
27.02.2021;13:45:00;12377;32.3;37
27.02.2021;13:55:00;11099;34.2;38
27.02.2021;14:05:00;9443;35.8;38
27.02.2021;14:15:00;12888;37.8;37
27.02.2021;14:25:00;12921;39.8;36
27.02.2021;14:35:00;10577;41.9;35
27.02.2021;14:45:00;10402;43.6;35
27.02.2021;14:55:00;8714;45.1;37
27.02.2021;15:05:00;7495;46.5;38
27.02.2021;15:15:00;5978;47.5;34
27.02.2021;15:25:00;4682;48.3;37
27.02.2021;15:35:00;5482;49.2;36
27.02.2021;15:45:00;12354;50.9;38
27.02.2021;15:55:00;29805;54.3;41
27.02.2021;16:05:00;27435;58.9;40
27.02.2021;16:15:00;26403;62.8;39
27.02.2021;16:25:00;23601;66.7;38
27.02.2021;16:35:00;5913;67.6;36
27.02.2021;16:45:00;4218;68.5;38
27.02.2021;16:55:00;4155;69.2;35
27.02.2021;17:05:00;4499;70.1;38
27.02.2021;17:15:00;2810;70.6;39
27.02.2021;17:25:00;3208;71.1;35
27.02.2021;17:35:00;1839;71.5;37
27.02.2021;17:45:00;1161;71.7;37
27.02.2021;17:55:00;595;71.9;38
27.02.2021;18:05:00;176;71.9;38
27.02.2021;18:15:00;7;71.9;36
28.02.2021;07:10:00;0;0;28
28.02.2021;07:20:00;214;0;28
28.02.2021;07:30:00;425;0;30
28.02.2021;07:40:00;721;0.1;30
28.02.2021;07:50:00;1041;0.3;31
28.02.2021;08:00:00;1892;0.6;31
28.02.2021;08:10:00;2194;1.0;32
28.02.2021;08:20:00;2014;1.3;32
28.02.2021;08:30:00;3261;1.8;34
28.02.2021;08:40:00;4152;2.5;36
28.02.2021;08:50:00;3153;3.0;37
28.02.2021;09:00:00;3987;3.6;38
28.02.2021;09:10:00;4356;4.4;38
28.02.2021;09:20:00;5212;5.2;36
28.02.2021;09:30:00;6552;6.2;38
28.02.2021;09:40:00;7831;7.5;37
28.02.2021;09:50:00;8035;8.8;35
28.02.2021;10:00:00;7767;10.1;38
28.02.2021;10:10:00;7853;11.4;37
28.02.2021;10:20:00;8280;12.7;35
28.02.2021;10:30:00;7618;14.1;38
28.02.2021;10:40:00;7838;15.4;37
28.02.2021;10:50:00;8085;16.7;35
28.02.2021;11:00:00;9209;18.2;37
28.02.2021;11:10:00;9151;19.6;38
28.02.2021;11:20:00;10694;21.3;37
28.02.2021;11:30:00;9376;23.0;35
28.02.2021;13:10:00;33152;55.1;42
28.02.2021;13:20:00;33548;60.6;42
28.02.2021;13:30:00;34179;66.3;42
28.02.2021;13:40:00;34448;72.0;42
28.02.2021;13:50:00;34539;77.7;42
28.02.2021;14:00:00;34372;83.4;42
28.02.2021;14:10:00;34444;89.2;42
28.02.2021;14:20:00;34725;94.9;42
28.02.2021;14:30:00;34885;100.7;43
28.02.2021;14:40:00;34853;106.6;43
28.02.2021;14:50:00;34302;112.3;42
28.02.2021;15:00:00;34233;118.0;42
28.02.2021;15:10:00;33702;123.7;42
28.02.2021;15:20:00;32723;129.2;42
28.02.2021;15:30:00;31673;134.5;42
28.02.2021;15:40:00;30207;139.5;41
28.02.2021;15:50:00;28933;144.4;41
28.02.2021;16:00:00;27300;149.0;40
28.02.2021;16:10:00;26022;153.4;40
28.02.2021;16:20:00;24724;157.6;39
28.02.2021;16:30:00;23145;161.5;38
28.02.2021;16:40:00;17244;164.7;36
28.02.2021;16:50:00;10938;166.7;38
28.02.2021;17:00:00;12236;168.8;38
28.02.2021;17:10:00;10678;170.6;37
28.02.2021;17:20:00;6177;171.9;36
28.02.2021;17:30:00;2907;172.5;38
28.02.2021;17:40:00;1980;172.9;39
28.02.2021;17:50:00;757;173.0;39
28.02.2021;18:00:00;278;173.1;39
28.02.2021;18:10:00;65;173.1;37
28.02.2021;18:20:00;17;173.1;37
01.03.2021;07:00:00;7;0;27
01.03.2021;07:10:00;165;0;28
01.03.2021;07:20:00;369;0;30
01.03.2021;07:30:00;592;0.1;30
01.03.2021;07:40:00;808;0.2;31
01.03.2021;07:50:00;1039;0.4;32
01.03.2021;08:00:00;1271;0.6;32
01.03.2021;08:10:00;1678;0.9;32
01.03.2021;08:20:00;1807;1.2;33
01.03.2021;08:30:00;1983;1.5;33
01.03.2021;08:40:00;2288;1.8;34
01.03.2021;08:50:00;2443;2.2;35
01.03.2021;09:00:00;2626;2.7;36
01.03.2021;09:10:00;3192;3.2;37
01.03.2021;09:20:00;4185;3.8;38
01.03.2021;09:30:00;5570;4.7;35
01.03.2021;09:40:00;7157;5.8;38
01.03.2021;09:50:00;7860;7.1;37
01.03.2021;10:00:00;9229;8.6;35
01.03.2021;10:10:00;10887;10.3;36
01.03.2021;10:20:00;12560;12.3;37
01.03.2021;10:30:00;14066;14.6;37
01.03.2021;10:40:00;15532;17.1;38
01.03.2021;10:50:00;17071;19.9;38
01.03.2021;11:00:00;18656;23.0;35
01.03.2021;11:10:00;20193;26.2;35
01.03.2021;11:20:00;21727;29.8;36
01.03.2021;11:30:00;23112;33.6;37
01.03.2021;11:40:00;24510;37.6;38
01.03.2021;11:50:00;25715;41.9;39
01.03.2021;12:00:00;26915;46.3;39
01.03.2021;12:10:00;27929;50.9;40
01.03.2021;12:20:00;28829;55.7;40
01.03.2021;12:30:00;29805;60.6;41
01.03.2021;12:40:00;30627;65.7;41
01.03.2021;12:50:00;31349;70.9;41
01.03.2021;13:00:00;31984;76.2;41
01.03.2021;13:10:00;32556;81.6;42
01.03.2021;13:20:00;33010;87.1;42
01.03.2021;13:30:00;33380;92.6;42
01.03.2021;13:40:00;33560;98.2;42
01.03.2021;13:50:00;33656;103.8;42
01.03.2021;14:00:00;33835;109.4;42
01.03.2021;14:10:00;34238;115.1;42
01.03.2021;14:20:00;34300;120.8;43
01.03.2021;14:30:00;34457;126.6;43
01.03.2021;14:40:00;34261;132.3;43
01.03.2021;14:50:00;34140;138.0;43
01.03.2021;15:00:00;33974;143.7;43
01.03.2021;15:10:00;33353;149.2;42
01.03.2021;15:20:00;32790;154.7;42
01.03.2021;15:30:00;32007;160.1;42
01.03.2021;15:40:00;30657;165.3;41
01.03.2021;15:50:00;29169;170.2;41
01.03.2021;16:00:00;28205;174.9;41
01.03.2021;16:10:00;26643;179.5;40
01.03.2021;16:20:00;24832;183.7;39
01.03.2021;16:30:00;23366;187.6;39
01.03.2021;16:40:00;18414;191.0;36
01.03.2021;16:50:00;12199;193.2;38
01.03.2021;17:00:00;12363;195.3;38
01.03.2021;17:10:00;10791;197.1;37
01.03.2021;17:20:00;6908;198.5;36
01.03.2021;17:30:00;3155;199.2;38
01.03.2021;17:40:00;2049;199.5;39
01.03.2021;17:50:00;970;199.7;39
01.03.2021;18:00:00;299;199.8;38
01.03.2021;18:10:00;129;199.8;38
01.03.2021;18:20:00;28;199.8;38
02.03.2021;07:00:00;15;0;27
02.03.2021;07:10:00;214;0;28
02.03.2021;07:20:00;417;0;29
02.03.2021;07:30:00;619;0.1;30
02.03.2021;07:40:00;802;0.3;31
02.03.2021;07:50:00;1010;0.4;31
02.03.2021;08:00:00;1184;0.6;32
02.03.2021;08:10:00;1349;0.8;32
02.03.2021;08:20:00;1622;1.1;32
02.03.2021;08:30:00;1728;1.4;33
02.03.2021;08:40:00;1850;1.7;34
02.03.2021;08:50:00;1952;2.0;35
02.03.2021;09:00:00;2347;2.4;35
02.03.2021;09:10:00;2918;2.8;36
02.03.2021;09:20:00;4089;3.4;38
02.03.2021;09:30:00;5636;4.3;36
02.03.2021;09:40:00;6633;5.4;37
02.03.2021;09:50:00;7598;6.6;35
02.03.2021;10:00:00;9321;8.1;37
02.03.2021;10:10:00;11092;9.8;38
02.03.2021;10:20:00;12776;11.9;38
02.03.2021;10:30:00;14333;14.2;38
02.03.2021;10:40:00;15837;16.8;37
02.03.2021;10:50:00;17460;19.6;35
02.03.2021;11:00:00;19117;22.7;36
02.03.2021;11:10:00;20756;26.1;35
02.03.2021;11:20:00;22244;29.8;36
02.03.2021;11:30:00;23583;33.6;37
02.03.2021;11:40:00;24825;37.7;38
02.03.2021;11:50:00;26110;42.0;39
02.03.2021;12:00:00;27189;46.5;40
02.03.2021;12:10:00;28156;51.2;40
02.03.2021;12:20:00;29072;56.0;40
02.03.2021;12:30:00;30126;60.9;41
02.03.2021;12:40:00;30979;66.1;41
02.03.2021;12:50:00;31690;71.3;41
02.03.2021;13:00:00;32252;76.7;42
02.03.2021;13:10:00;32603;82.1;42
02.03.2021;13:20:00;33070;87.6;42
02.03.2021;13:30:00;33399;93.1;42
02.03.2021;13:40:00;33667;98.7;42
02.03.2021;13:50:00;33777;104.4;42
02.03.2021;14:00:00;33855;110.0;42
02.03.2021;14:10:00;33964;115.7;42
02.03.2021;14:20:00;33939;121.3;43
02.03.2021;14:30:00;33986;127.0;43
02.03.2021;14:40:00;34083;132.6;43
02.03.2021;14:50:00;34062;138.3;43
02.03.2021;15:00:00;33695;144.0;43
02.03.2021;15:10:00;32782;149.5;42
02.03.2021;15:20:00;32244;154.9;42
02.03.2021;15:30:00;31116;160.1;42
02.03.2021;15:40:00;29896;165.2;41
02.03.2021;15:50:00;28397;170.0;41
02.03.2021;16:00:00;25755;174.4;39
02.03.2021;16:10:00;25296;178.7;40
02.03.2021;16:20:00;22704;182.7;38
02.03.2021;16:30:00;19644;186.1;37
02.03.2021;16:40:00;14336;188.5;38
02.03.2021;16:50:00;9318;190.4;36
02.03.2021;17:00:00;11610;192.2;35
02.03.2021;17:10:00;9768;194.0;37
02.03.2021;17:20:00;8542;195.5;38
02.03.2021;17:30:00;3520;196.3;37
02.03.2021;17:40:00;2667;196.8;38
02.03.2021;17:50:00;1436;197.1;38
02.03.2021;18:00:00;760;197.3;39
02.03.2021;18:10:00;283;197.3;39
02.03.2021;18:20:00;10;197.3;38
03.03.2021;06:50:00;0;0;25
03.03.2021;07:00:00;19;0;27
03.03.2021;07:10:00;165;0;28
03.03.2021;07:20:00;287;0;30
03.03.2021;07:30:00;561;0.1;30
03.03.2021;07:40:00;859;0.2;31
03.03.2021;07:50:00;1221;0.4;31
03.03.2021;08:00:00;1891;0.7;32
03.03.2021;08:10:00;2555;1.1;32
03.03.2021;08:20:00;2951;1.6;33
03.03.2021;08:30:00;3324;2.1;35
03.03.2021;08:40:00;4093;2.8;36
03.03.2021;08:50:00;4723;3.5;38
03.03.2021;09:00:00;5301;4.4;36
03.03.2021;09:10:00;5807;5.3;37
03.03.2021;09:20:00;6126;6.3;37
03.03.2021;09:30:00;6134;7.3;37
03.03.2021;09:40:00;6987;8.5;36
03.03.2021;09:50:00;7804;9.7;38
03.03.2021;10:00:00;8307;11.1;36
03.03.2021;10:10:00;8591;12.5;35
03.03.2021;10:20:00;9077;14.0;38
03.03.2021;10:30:00;9825;15.6;38
03.03.2021;10:40:00;10397;17.3;37
03.03.2021;10:50:00;10787;19.1;36
03.03.2021;11:00:00;11413;21.0;35
03.03.2021;11:10:00;11544;22.9;35
03.03.2021;11:20:00;11797;24.9;35
03.03.2021;11:30:00;12395;26.9;36
03.03.2021;11:40:00;12878;29.0;36
03.03.2021;11:50:00;13510;31.2;37
03.03.2021;12:00:00;13909;33.6;37
03.03.2021;12:10:00;13928;35.9;37
03.03.2021;12:20:00;14177;38.2;38
03.03.2021;12:30:00;14525;40.6;38
03.03.2021;12:40:00;15274;43.1;38
03.03.2021;12:50:00;15763;45.8;38
03.03.2021;13:00:00;15837;48.4;37
03.03.2021;13:10:00;15822;51.0;36
03.03.2021;13:20:00;15475;53.6;35
03.03.2021;13:30:00;14778;56.1;35
03.03.2021;13:40:00;14454;58.5;35
03.03.2021;13:50:00;13868;60.9;35
03.03.2021;14:00:00;13332;63.1;35
03.03.2021;14:10:00;13045;65.3;36
03.03.2021;14:20:00;12550;67.4;36
03.03.2021;14:30:00;12108;69.5;37
03.03.2021;14:40:00;11595;71.4;38
03.03.2021;14:50:00;11174;73.3;38
03.03.2021;15:00:00;10684;75.1;37
03.03.2021;15:10:00;10068;76.8;36
03.03.2021;15:20:00;9299;78.4;35
03.03.2021;15:30:00;8606;79.9;37
03.03.2021;15:40:00;7889;81.2;38
03.03.2021;15:50:00;7164;82.4;35
03.03.2021;16:00:00;6443;83.5;39
03.03.2021;16:10:00;5773;84.5;36
03.03.2021;16:20:00;5205;85.4;38
03.03.2021;16:30:00;4572;86.2;35
03.03.2021;16:40:00;3905;86.9;37
03.03.2021;16:50:00;3224;87.5;39
03.03.2021;17:00:00;2684;87.9;36
03.03.2021;17:10:00;2217;88.3;36
03.03.2021;17:20:00;1727;88.6;37
03.03.2021;17:30:00;1191;88.9;37
03.03.2021;17:40:00;723;89.0;38
03.03.2021;17:50:00;381;89.1;38
03.03.2021;18:00:00;179;89.1;38
03.03.2021;18:10:00;9;89.1;36
04.03.2021;07:05:00;5;0;27
04.03.2021;07:15:00;113;0;28
04.03.2021;07:25:00;402;0;29
04.03.2021;07:35:00;821;0.1;30
04.03.2021;07:45:00;1262;0.3;30
04.03.2021;07:55:00;2134;0.6;31
04.03.2021;08:05:00;2444;1.1;31
04.03.2021;08:15:00;2704;1.5;32
04.03.2021;08:25:00;2621;1.9;33
04.03.2021;08:35:00;2171;2.3;34
04.03.2021;08:45:00;1850;2.6;35
04.03.2021;08:55:00;2969;3.1;36
04.03.2021;09:05:00;5332;3.9;38
04.03.2021;09:15:00;4063;4.6;39
04.03.2021;09:25:00;6657;5.5;36
04.03.2021;09:35:00;7799;6.9;36
04.03.2021;09:45:00;9073;8.4;38
04.03.2021;09:55:00;7256;9.6;36
04.03.2021;10:05:00;10125;11.3;35
04.03.2021;10:15:00;10986;13.0;37
04.03.2021;10:25:00;13774;15.2;37
04.03.2021;10:35:00;15470;17.5;37
04.03.2021;10:45:00;17183;20.3;38
04.03.2021;10:55:00;20336;23.5;35
04.03.2021;11:05:00;17269;26.3;38
04.03.2021;11:15:00;21680;29.6;37
04.03.2021;11:25:00;22104;33.2;37
04.03.2021;11:35:00;30458;37.8;40
04.03.2021;11:45:00;26036;42.4;39
04.03.2021;11:55:00;25507;46.6;39
04.03.2021;12:05:00;19939;50.2;36
04.03.2021;12:15:00;16517;53.1;36
04.03.2021;12:25:00;17256;56.0;35
04.03.2021;12:35:00;33084;60.5;41
04.03.2021;12:45:00;19441;64.5;37
04.03.2021;12:55:00;26099;68.3;37
04.03.2021;13:05:00;21638;72.8;38
04.03.2021;13:15:00;14298;75.2;38
04.03.2021;13:25:00;19508;78.9;37
04.03.2021;13:35:00;17868;81.4;39
04.03.2021;13:45:00;35993;86.9;42
04.03.2021;13:55:00;39480;93.3;44
04.03.2021;14:05:00;15684;97.3;36
04.03.2021;14:15:00;21482;100.2;39
04.03.2021;14:25:00;18517;103.5;36
04.03.2021;14:35:00;11351;105.5;38
04.03.2021;14:45:00;10893;107.4;37
04.03.2021;14:55:00;9898;109.1;36
04.03.2021;15:05:00;14279;111.2;35
04.03.2021;15:15:00;23845;115.4;39
04.03.2021;15:25:00;10264;117.1;38
04.03.2021;15:35:00;8899;118.6;36
04.03.2021;15:45:00;9867;120.1;35
04.03.2021;15:55:00;8910;122.0;35
04.03.2021;16:05:00;9095;123.5;36
04.03.2021;16:15:00;4976;124.5;37
04.03.2021;16:25:00;6732;125.6;36
04.03.2021;16:35:00;3654;126.4;37
04.03.2021;16:45:00;1486;126.6;37
04.03.2021;16:55:00;1414;126.9;38
04.03.2021;17:05:00;977;127.1;38
04.03.2021;17:15:00;1115;127.3;39
04.03.2021;17:25:00;1024;127.5;39
04.03.2021;17:35:00;898;127.6;39
04.03.2021;17:45:00;490;127.7;39
04.03.2021;17:55:00;203;127.7;39
04.03.2021;18:05:00;90;127.8;38
05.03.2021;07:05:00;4;0;28
05.03.2021;07:15:00;7;0;28
05.03.2021;07:25:00;2;0;29
05.03.2021;07:35:00;6;0;29
05.03.2021;07:45:00;0;0;29
05.03.2021;07:55:00;31;0;29
05.03.2021;08:05:00;347;0;30
05.03.2021;08:15:00;413;0.1;31
05.03.2021;08:25:00;533;0.2;31
05.03.2021;08:35:00;726;0.3;32
05.03.2021;08:45:00;3132;0.6;32
05.03.2021;08:55:00;4395;1.3;33
05.03.2021;09:05:00;1798;1.7;34
05.03.2021;09:15:00;978;1.9;34
05.03.2021;09:25:00;628;2.0;35
05.03.2021;09:35:00;1999;2.3;35
05.03.2021;09:45:00;3374;2.8;36
05.03.2021;09:55:00;3123;3.3;38
05.03.2021;10:05:00;2925;3.8;38
05.03.2021;10:15:00;3438;4.4;39
05.03.2021;10:25:00;4328;5.1;35
05.03.2021;10:35:00;4853;5.9;38
05.03.2021;10:45:00;3189;6.5;39
05.03.2021;10:55:00;3426;7.1;34
05.03.2021;11:05:00;3086;7.7;37
05.03.2021;11:15:00;3008;8.1;37
05.03.2021;11:25:00;4240;8.9;37
05.03.2021;11:35:00;2925;9.4;35
05.03.2021;11:45:00;3710;10.0;37
05.03.2021;11:55:00;2345;10.4;38
05.03.2021;12:05:00;2129;10.8;39
05.03.2021;12:15:00;3097;11.2;39
05.03.2021;12:25:00;3326;11.8;35
05.03.2021;12:35:00;3311;12.3;37
05.03.2021;12:45:00;4677;13.0;39
05.03.2021;12:55:00;3696;13.7;35
05.03.2021;13:05:00;4983;14.4;37
05.03.2021;13:15:00;7842;15.7;35
05.03.2021;13:25:00;6933;17.0;37
05.03.2021;13:35:00;6098;18.1;37
05.03.2021;13:45:00;9573;19.5;35
05.03.2021;13:55:00;10990;21.2;37
05.03.2021;14:05:00;11048;23.1;37
05.03.2021;14:15:00;14377;25.0;38
05.03.2021;14:25:00;12239;27.0;38
05.03.2021;14:35:00;5602;28.0;35
05.03.2021;14:45:00;4476;28.9;38
05.03.2021;14:55:00;5362;29.7;36
05.03.2021;15:05:00;3919;30.5;36
05.03.2021;15:15:00;5256;31.3;38
05.03.2021;15:25:00;9509;32.6;36
05.03.2021;15:35:00;9066;34.2;35
05.03.2021;15:45:00;7574;35.5;37
05.03.2021;15:55:00;3955;36.3;36
05.03.2021;16:05:00;4040;37.0;37
05.03.2021;16:15:00;2948;37.5;39
05.03.2021;16:25:00;2123;37.9;39
05.03.2021;16:35:00;1827;38.2;39
05.03.2021;16:45:00;1524;38.5;39
05.03.2021;16:55:00;1604;38.7;38
05.03.2021;17:05:00;1326;39.0;36
05.03.2021;17:15:00;1013;39.1;36
05.03.2021;17:25:00;598;39.3;36
05.03.2021;17:35:00;541;39.4;37
05.03.2021;17:45:00;283;39.4;37
05.03.2021;17:55:00;186;39.4;37
05.03.2021;18:05:00;5;39.5;36
05.03.2021;18:15:00;4;39.5;36
06.03.2021;06:55:00;5;0;26
06.03.2021;07:05:00;104;0;28
06.03.2021;07:15:00;236;0;29
06.03.2021;07:25:00;398;0.1;30
06.03.2021;07:35:00;657;0.1;30
06.03.2021;07:45:00;936;0.3;31
06.03.2021;07:55:00;1323;0.5;31
06.03.2021;08:05:00;2058;0.8;32
06.03.2021;08:15:00;2832;1.3;32
06.03.2021;08:25:00;3159;1.8;34
06.03.2021;08:35:00;3745;2.4;35
06.03.2021;08:45:00;4012;3.0;37
06.03.2021;08:55:00;4626;3.8;38
06.03.2021;09:05:00;5613;4.6;34
06.03.2021;09:15:00;5807;5.6;37
06.03.2021;09:25:00;5749;6.6;35
06.03.2021;09:35:00;5998;7.6;37
06.03.2021;09:45:00;5111;8.5;37
06.03.2021;09:55:00;4810;9.3;36
06.03.2021;10:05:00;5228;10.2;38
06.03.2021;10:15:00;5892;11.1;35
06.03.2021;10:25:00;5935;12.1;38
06.03.2021;10:35:00;5977;13.0;35
06.03.2021;10:45:00;6245;14.1;38
06.03.2021;10:55:00;8117;15.3;36
06.03.2021;11:05:00;8663;16.8;35
06.03.2021;11:15:00;8574;18.2;38
06.03.2021;11:25:00;9227;19.7;38
06.03.2021;11:35:00;9126;21.2;36
06.03.2021;11:45:00;10754;23.0;35
06.03.2021;11:55:00;10113;24.7;35
06.03.2021;12:05:00;10142;26.5;35
06.03.2021;12:15:00;11697;28.4;36
06.03.2021;12:25:00;10665;30.3;37
06.03.2021;12:35:00;12799;32.3;38
06.03.2021;12:45:00;13049;34.6;38
06.03.2021;12:55:00;16017;37.0;38
06.03.2021;13:05:00;14016;39.9;35
06.03.2021;13:15:00;16956;42.4;35
