Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.03.2021;13:25:00;14649;45.1;38
06.03.2021;13:35:00;11727;47.2;38
06.03.2021;13:45:00;15583;49.6;37
06.03.2021;13:55:00;12956;51.9;37
06.03.2021;14:05:00;13818;54.1;36
06.03.2021;14:15:00;12367;56.1;36
06.03.2021;14:25:00;15372;58.2;35
06.03.2021;14:35:00;25904;61.1;40
06.03.2021;14:45:00;38293;67.0;43
06.03.2021;14:55:00;37231;73.3;43
06.03.2021;15:05:00;37065;79.5;43
06.03.2021;15:15:00;36608;85.5;43
06.03.2021;15:25:00;31419;90.7;41
06.03.2021;15:35:00;33810;96.4;42
06.03.2021;15:45:00;32641;101.9;42
06.03.2021;15:55:00;30607;107.0;41
06.03.2021;16:05:00;29513;112.0;41
06.03.2021;16:15:00;27991;116.7;40
06.03.2021;16:25:00;26616;121.2;40
06.03.2021;16:35:00;24395;125.4;39
06.03.2021;16:45:00;20997;129.1;37
06.03.2021;16:55:00;12632;131.6;36
06.03.2021;17:05:00;11614;133.6;35
06.03.2021;17:15:00;11252;135.5;35
06.03.2021;17:25:00;8068;137.0;37
06.03.2021;17:35:00;3627;137.8;37
06.03.2021;17:45:00;2161;138.2;38
06.03.2021;17:55:00;1242;138.4;39
06.03.2021;18:05:00;381;138.5;39
06.03.2021;18:15:00;171;138.6;39
06.03.2021;18:25:00;40;138.6;38
07.03.2021;06:55:00;6;0;27
07.03.2021;07:05:00;201;0;28
07.03.2021;07:15:00;574;0;29
07.03.2021;07:25:00;875;0.2;30
07.03.2021;07:35:00;1477;0.4;31
07.03.2021;07:45:00;978;0.6;31
07.03.2021;07:55:00;2413;0.9;32
07.03.2021;08:05:00;1757;1.2;32
07.03.2021;08:15:00;2122;1.5;33
07.03.2021;08:25:00;3421;2.0;34
07.03.2021;08:35:00;3664;2.6;35
07.03.2021;08:45:00;4324;3.3;37
07.03.2021;08:55:00;8337;4.5;36
07.03.2021;09:05:00;7636;5.8;38
07.03.2021;09:15:00;10411;7.4;36
07.03.2021;09:25:00;8749;8.9;35
07.03.2021;09:35:00;8729;10.4;36
07.03.2021;09:45:00;8206;11.8;38
07.03.2021;09:55:00;8155;13.1;36
07.03.2021;10:05:00;13282;15.3;35
07.03.2021;10:15:00;10930;17.2;35
07.03.2021;10:25:00;7523;18.6;38
07.03.2021;10:35:00;11683;20.3;37
07.03.2021;10:45:00;11843;22.7;35
07.03.2021;10:55:00;8238;24.1;37
07.03.2021;11:05:00;5864;25.2;37
07.03.2021;11:15:00;8940;26.6;35
07.03.2021;11:25:00;4434;27.5;37
07.03.2021;11:35:00;3258;28.0;38
07.03.2021;11:45:00;3259;28.6;39
07.03.2021;11:55:00;3238;29.1;36
07.03.2021;12:05:00;4778;29.8;36
07.03.2021;12:15:00;5748;30.7;38
07.03.2021;12:25:00;9749;32.2;37
07.03.2021;12:35:00;12569;34.0;37
07.03.2021;12:45:00;16293;36.6;36
07.03.2021;12:55:00;25586;40.4;38
07.03.2021;13:05:00;21685;44.0;36
07.03.2021;13:15:00;12864;46.6;37
07.03.2021;13:25:00;8472;48.2;35
07.03.2021;13:35:00;29676;51.7;40
07.03.2021;13:45:00;32779;56.7;40
07.03.2021;13:55:00;24312;61.0;38
07.03.2021;14:05:00;14896;63.7;37
07.03.2021;14:15:00;15478;66.4;35
07.03.2021;14:25:00;15617;68.9;35
07.03.2021;14:35:00;18287;71.9;36
07.03.2021;14:45:00;24691;75.9;38
07.03.2021;14:55:00;21342;79.6;37
07.03.2021;15:05:00;19501;82.7;37
07.03.2021;15:15:00;34895;88.1;42
07.03.2021;15:25:00;32252;92.9;41
07.03.2021;15:35:00;25748;97.3;39
07.03.2021;15:45:00;15237;100.2;35
07.03.2021;15:55:00;7781;101.5;38
07.03.2021;16:05:00;3824;102.4;36
07.03.2021;16:15:00;4941;103.2;37
07.03.2021;16:25:00;11036;104.7;35
07.03.2021;16:35:00;8423;106.3;36
07.03.2021;16:45:00;6236;107.5;38
07.03.2021;16:55:00;4176;108.4;35
07.03.2021;17:05:00;2751;108.9;36
07.03.2021;17:15:00;1790;109.2;37
07.03.2021;17:25:00;2271;109.6;38
07.03.2021;17:35:00;3252;110.1;38
07.03.2021;17:45:00;1851;110.5;36
07.03.2021;17:55:00;1230;110.7;37
07.03.2021;18:05:00;735;110.8;37
07.03.2021;18:15:00;267;110.9;37
07.03.2021;18:25:00;54;110.9;37
08.03.2021;06:45:00;6;0;26
08.03.2021;06:55:00;41;0;28
08.03.2021;07:05:00;348;0;29
08.03.2021;07:15:00;534;0.1;30
08.03.2021;07:25:00;757;0.2;30
08.03.2021;07:35:00;1102;0.4;31
08.03.2021;07:45:00;1542;0.6;31
08.03.2021;07:55:00;1857;0.9;32
08.03.2021;08:05:00;2213;1.2;32
08.03.2021;08:15:00;2508;1.7;33
08.03.2021;08:25:00;2761;2.1;34
08.03.2021;08:35:00;3091;2.6;35
08.03.2021;08:45:00;3909;3.2;37
08.03.2021;08:55:00;4974;4.0;38
08.03.2021;09:05:00;5040;4.8;34
08.03.2021;09:15:00;6852;5.9;38
08.03.2021;09:25:00;6755;7.0;35
08.03.2021;09:35:00;8287;8.3;38
08.03.2021;09:45:00;7928;9.7;37
08.03.2021;09:55:00;11459;11.5;36
08.03.2021;10:05:00;12736;13.5;35
08.03.2021;10:15:00;13821;15.8;35
08.03.2021;10:25:00;15354;18.2;35
08.03.2021;10:35:00;17157;21.0;35
08.03.2021;10:45:00;18852;24.1;37
08.03.2021;10:55:00;20394;27.4;35
08.03.2021;11:05:00;22045;31.0;36
08.03.2021;11:15:00;23703;34.9;37
08.03.2021;11:25:00;25055;39.1;38
08.03.2021;11:35:00;26217;43.4;39
08.03.2021;11:45:00;27550;47.9;40
08.03.2021;11:55:00;28480;52.6;40
08.03.2021;12:05:00;29419;57.5;40
08.03.2021;12:15:00;30757;62.6;41
08.03.2021;12:25:00;31606;67.8;41
08.03.2021;12:35:00;32479;73.2;42
08.03.2021;12:45:00;33215;78.7;42
08.03.2021;12:55:00;33746;84.3;42
08.03.2021;13:05:00;34215;89.9;42
08.03.2021;13:15:00;32219;95.4;41
08.03.2021;13:25:00;35074;101.3;43
08.03.2021;13:35:00;34919;107.1;43
08.03.2021;13:45:00;35554;113.0;43
08.03.2021;13:55:00;35722;118.9;43
08.03.2021;14:05:00;35885;124.9;43
08.03.2021;14:15:00;35639;130.8;43
08.03.2021;14:25:00;35499;136.8;43
08.03.2021;14:35:00;35319;142.6;43
08.03.2021;14:45:00;35008;148.5;43
08.03.2021;14:55:00;34700;154.3;43
08.03.2021;15:05:00;34050;160.0;42
08.03.2021;15:15:00;33495;165.6;42
08.03.2021;15:25:00;32211;171.0;42
08.03.2021;15:35:00;31667;176.3;42
08.03.2021;15:45:00;29836;181.4;41
08.03.2021;15:55:00;28491;186.2;40
08.03.2021;16:05:00;26991;190.8;40
08.03.2021;16:15:00;24900;195.0;39
08.03.2021;16:25:00;23253;199.0;38
08.03.2021;16:35:00;21467;202.7;37
08.03.2021;16:45:00;18905;205.9;35
08.03.2021;16:55:00;13337;208.4;38
08.03.2021;17:05:00;8035;209.9;37
08.03.2021;17:15:00;6678;211.1;36
08.03.2021;17:25:00;5411;212.1;38
08.03.2021;17:35:00;4021;212.8;36
08.03.2021;17:45:00;2982;213.3;37
08.03.2021;17:55:00;1980;213.7;38
08.03.2021;18:05:00;978;213.9;38
08.03.2021;18:15:00;320;214.0;38
08.03.2021;18:25:00;40;214.0;38
09.03.2021;06:40:00;0;0;23
09.03.2021;06:50:00;124;0;27
09.03.2021;07:00:00;350;0;29
09.03.2021;07:10:00;687;0.1;29
09.03.2021;07:20:00;1320;0.3;30
09.03.2021;07:30:00;1901;0.6;31
09.03.2021;07:40:00;2449;1.0;31
09.03.2021;07:50:00;3422;1.5;32
09.03.2021;08:00:00;4351;2.2;34
09.03.2021;08:10:00;4113;2.9;36
09.03.2021;08:20:00;4052;3.6;37
09.03.2021;08:30:00;4603;4.3;39
09.03.2021;08:40:00;5051;5.1;35
09.03.2021;08:50:00;6337;6.1;38
09.03.2021;09:00:00;7424;7.3;35
09.03.2021;09:10:00;7934;8.6;37
09.03.2021;09:20:00;7893;9.9;38
09.03.2021;09:30:00;8689;11.3;35
09.03.2021;09:40:00;11338;13.1;35
09.03.2021;09:50:00;12866;15.2;35
09.03.2021;10:00:00;15760;17.7;36
09.03.2021;10:10:00;15167;20.4;36
09.03.2021;10:20:00;14284;22.8;37
09.03.2021;10:30:00;17742;25.6;37
09.03.2021;10:40:00;16960;28.4;38
09.03.2021;10:50:00;16168;31.1;38
09.03.2021;11:00:00;19507;34.3;35
09.03.2021;11:10:00;21129;37.7;35
09.03.2021;11:20:00;22297;41.3;35
09.03.2021;11:30:00;23015;45.1;36
09.03.2021;11:40:00;21939;48.7;36
09.03.2021;11:50:00;26682;53.0;38
09.03.2021;12:00:00;27477;57.6;40
09.03.2021;12:10:00;28260;62.3;40
09.03.2021;12:20:00;28626;67.1;40
09.03.2021;12:30:00;27672;71.7;40
09.03.2021;12:40:00;27296;76.3;40
09.03.2021;12:50:00;26694;80.8;40
09.03.2021;13:00:00;30082;85.6;40
09.03.2021;13:10:00;30116;90.7;41
09.03.2021;13:20:00;25286;95.2;39
09.03.2021;13:30:00;24061;99.2;38
09.03.2021;13:40:00;26960;103.6;39
09.03.2021;13:50:00;26987;108.1;40
09.03.2021;14:00:00;30230;112.8;40
09.03.2021;14:10:00;26785;117.5;40
09.03.2021;14:20:00;27896;122.0;40
09.03.2021;14:30:00;27066;126.7;40
09.03.2021;14:40:00;30529;131.3;40
09.03.2021;14:50:00;28129;136.2;40
09.03.2021;15:00:00;28357;140.9;40
09.03.2021;15:10:00;30615;145.8;41
09.03.2021;15:20:00;20248;149.9;38
09.03.2021;15:30:00;17674;152.6;38
09.03.2021;15:40:00;22852;156.2;37
09.03.2021;15:50:00;17007;159.3;35
09.03.2021;16:00:00;22102;162.6;38
09.03.2021;16:10:00;19338;166.1;36
09.03.2021;16:20:00;14885;168.8;37
09.03.2021;16:30:00;11652;170.7;37
09.03.2021;16:40:00;7468;172.1;36
09.03.2021;16:50:00;9621;173.7;35
09.03.2021;17:00:00;9123;175.3;37
09.03.2021;17:10:00;5068;176.1;36
09.03.2021;17:20:00;4517;176.9;38
09.03.2021;17:30:00;3064;177.5;35
09.03.2021;17:40:00;1975;177.9;36
09.03.2021;17:50:00;1417;178.1;37
09.03.2021;18:00:00;925;178.3;37
09.03.2021;18:10:00;500;178.4;37
09.03.2021;18:20:00;245;178.5;38
09.03.2021;18:30:00;9;178.5;37
10.03.2021;06:40:00;4;0;25
10.03.2021;06:50:00;43;0;27
10.03.2021;07:00:00;272;0;28
10.03.2021;07:10:00;608;0.1;29
10.03.2021;07:20:00;996;0.2;30
10.03.2021;07:30:00;1415;0.4;31
10.03.2021;07:40:00;2401;0.8;31
10.03.2021;07:50:00;3926;1.4;32
10.03.2021;08:00:00;5606;2.3;34
10.03.2021;08:10:00;6187;3.3;37
10.03.2021;08:20:00;6259;4.3;36
10.03.2021;08:30:00;5921;5.3;37
10.03.2021;08:40:00;4842;6.2;39
10.03.2021;08:50:00;5797;7.1;35
10.03.2021;09:00:00;7086;8.2;38
10.03.2021;09:10:00;8726;9.6;36
10.03.2021;09:20:00;9877;11.2;35
10.03.2021;09:30:00;9449;12.8;35
10.03.2021;09:40:00;11502;14.7;36
10.03.2021;09:50:00;12799;16.8;37
10.03.2021;10:00:00;13820;19.1;38
10.03.2021;10:10:00;13818;21.3;38
10.03.2021;10:20:00;14562;23.7;38
10.03.2021;10:30:00;16874;26.3;38
10.03.2021;10:40:00;19916;29.4;37
10.03.2021;10:50:00;22807;33.1;37
10.03.2021;11:00:00;22466;36.4;38
10.03.2021;11:10:00;15672;39.2;38
10.03.2021;11:20:00;26431;42.6;39
10.03.2021;11:30:00;22960;46.5;37
10.03.2021;11:40:00;31240;51.2;40
10.03.2021;11:50:00;30908;56.3;40
10.03.2021;12:00:00;27277;61.0;39
10.03.2021;12:10:00;17131;65.1;37
10.03.2021;12:20:00;20555;68.6;37
10.03.2021;12:30:00;18663;72.2;36
10.03.2021;12:40:00;27457;76.0;40
10.03.2021;12:50:00;22468;79.9;38
10.03.2021;13:00:00;19226;83.6;37
10.03.2021;13:10:00;20528;86.6;38
10.03.2021;13:20:00;37509;92.0;43
10.03.2021;13:30:00;27384;97.0;39
10.03.2021;13:40:00;19985;101.6;38
10.03.2021;13:50:00;27915;105.2;40
10.03.2021;14:00:00;23454;109.6;39
10.03.2021;14:10:00;25540;113.1;40
10.03.2021;14:20:00;12941;116.8;36
10.03.2021;14:30:00;38797;122.8;44
10.03.2021;14:40:00;38062;129.1;44
10.03.2021;14:50:00;36040;135.2;43
10.03.2021;15:00:00;36522;141.2;43
10.03.2021;15:10:00;34636;147.0;42
10.03.2021;15:25:00;33379;155.5;42
10.03.2021;15:35:00;34023;161.1;42
10.03.2021;15:45:00;33913;166.7;42
10.03.2021;15:55:00;28373;171.6;40
10.03.2021;16:05:00;28653;176.5;41
10.03.2021;16:15:00;23872;180.9;39
10.03.2021;16:25:00;25079;185.0;39
10.03.2021;16:35:00;25653;189.4;39
10.03.2021;16:45:00;24280;192.5;39
10.03.2021;16:55:00;12744;195.1;35
10.03.2021;17:05:00;5871;196.2;38
10.03.2021;17:15:00;5082;197.2;36
10.03.2021;17:25:00;3884;197.9;38
10.03.2021;17:35:00;3329;198.5;39
10.03.2021;17:45:00;2458;198.9;37
10.03.2021;17:55:00;1677;199.2;38
10.03.2021;18:05:00;890;199.4;38
10.03.2021;18:15:00;293;199.5;38
10.03.2021;18:25:00;0;199.5;37
11.03.2021;06:55:00;6;0;27
11.03.2021;07:05:00;45;0;28
11.03.2021;07:15:00;322;0;29
11.03.2021;07:25:00;431;0.1;30
11.03.2021;07:35:00;652;0.2;30
11.03.2021;07:45:00;986;0.3;31
11.03.2021;07:55:00;1235;0.5;31
11.03.2021;08:05:00;1629;0.7;32
11.03.2021;08:15:00;3152;1.2;32
11.03.2021;08:25:00;2824;1.7;34
11.03.2021;08:35:00;3925;2.3;35
11.03.2021;08:45:00;5158;3.1;37
11.03.2021;08:55:00;5872;4.0;37
11.03.2021;09:05:00;8098;5.3;37
11.03.2021;09:15:00;9586;6.8;35
11.03.2021;09:25:00;10410;8.5;35
11.03.2021;09:35:00;11495;10.4;36
11.03.2021;09:45:00;13498;12.5;37
11.03.2021;09:55:00;13889;14.9;37
11.03.2021;10:05:00;15474;17.4;37
11.03.2021;10:15:00;15433;20.1;38
11.03.2021;10:25:00;11537;22.2;38
11.03.2021;10:35:00;12205;24.2;37
11.03.2021;10:45:00;13861;26.5;36
11.03.2021;10:55:00;18617;29.6;35
11.03.2021;11:05:00;22517;33.2;36
11.03.2021;11:15:00;21906;36.5;38
11.03.2021;11:25:00;20415;40.0;36
11.03.2021;11:35:00;35953;45.6;42
11.03.2021;11:45:00;30389;50.3;40
11.03.2021;11:55:00;22874;54.5;38
11.03.2021;12:05:00;23058;58.1;37
11.03.2021;12:15:00;17134;61.2;35
11.03.2021;12:25:00;16969;63.9;37
11.03.2021;12:35:00;15630;66.8;35
11.03.2021;12:45:00;17584;69.5;36
11.03.2021;12:55:00;22523;72.9;36
11.03.2021;13:05:00;16839;75.8;37
11.03.2021;13:15:00;15765;78.7;35
11.03.2021;13:25:00;9869;80.4;37
11.03.2021;13:35:00;9280;82.1;38
11.03.2021;13:45:00;6588;83.2;36
11.03.2021;13:55:00;7862;84.5;35
11.03.2021;14:05:00;8669;85.9;38
11.03.2021;14:15:00;7372;87.1;36
11.03.2021;14:25:00;9556;88.7;35
11.03.2021;14:35:00;8497;90.1;36
11.03.2021;14:45:00;5857;91.2;37
11.03.2021;14:55:00;3673;91.9;39
11.03.2021;15:05:00;3046;92.4;36
11.03.2021;15:15:00;2703;92.9;37
11.03.2021;15:25:00;4224;93.5;38
11.03.2021;15:35:00;2496;94.0;35
11.03.2021;15:45:00;3202;94.5;36
11.03.2021;15:55:00;2524;95.0;38
11.03.2021;16:05:00;1484;95.3;38
11.03.2021;16:15:00;1818;95.5;39
11.03.2021;16:25:00;2087;95.9;38
11.03.2021;16:35:00;2121;96.2;36
11.03.2021;16:45:00;809;96.4;37
11.03.2021;16:55:00;716;96.5;37
11.03.2021;17:05:00;1182;96.7;37
11.03.2021;17:15:00;1529;96.9;38
11.03.2021;17:25:00;1315;97.1;39
11.03.2021;17:35:00;971;97.3;39
11.03.2021;17:45:00;423;97.4;39
11.03.2021;17:55:00;62;97.5;38
11.03.2021;18:15:00;11;97.5;36
12.03.2021;06:40:00;6;0;26
12.03.2021;06:50:00;92;0;28
12.03.2021;07:00:00;351;0;29
12.03.2021;07:10:00;584;0.1;30
12.03.2021;07:20:00;813;0.2;30
12.03.2021;07:30:00;1485;0.4;31
12.03.2021;07:40:00;1747;0.7;31
12.03.2021;07:50:00;1328;1.0;32
12.03.2021;08:00:00;1441;1.2;32
12.03.2021;08:10:00;1538;1.4;33
12.03.2021;08:20:00;1660;1.7;33
12.03.2021;08:30:00;1800;2.0;34
12.03.2021;08:40:00;1921;2.3;35
12.03.2021;08:50:00;2391;2.7;36
12.03.2021;09:00:00;2900;3.2;37
12.03.2021;09:10:00;4014;3.8;38
12.03.2021;09:20:00;4742;4.6;35
12.03.2021;09:30:00;6287;5.5;37
12.03.2021;09:40:00;7259;6.8;35
12.03.2021;09:50:00;8588;8.2;36
12.03.2021;10:00:00;13308;10.2;36
12.03.2021;10:10:00;9877;11.6;37
12.03.2021;10:20:00;7928;13.0;35
12.03.2021;10:30:00;17229;15.2;37
12.03.2021;10:40:00;18505;18.3;37
12.03.2021;10:50:00;13380;20.9;35
12.03.2021;11:00:00;16388;23.8;37
12.03.2021;11:10:00;22678;27.3;37
12.03.2021;11:20:00;31152;31.6;41
12.03.2021;11:30:00;30519;36.3;41
12.03.2021;11:40:00;32239;41.7;41
12.03.2021;11:50:00;31069;46.8;41
12.03.2021;12:00:00;32155;52.7;42
12.03.2021;12:10:00;21440;56.2;38
12.03.2021;12:20:00;17448;58.9;37
12.03.2021;12:30:00;10448;61.2;35
12.03.2021;12:40:00;19517;63.9;37
12.03.2021;12:50:00;34690;68.3;40
12.03.2021;13:00:00;22472;72.7;38
12.03.2021;13:10:00;10926;74.6;38
12.03.2021;13:20:00;9454;76.0;35
12.03.2021;13:30:00;19783;78.5;38
12.03.2021;13:40:00;14947;80.8;38
12.03.2021;13:50:00;12052;83.1;36
12.03.2021;14:00:00;25000;87.0;38
12.03.2021;14:10:00;25907;90.9;39
12.03.2021;14:20:00;39340;97.3;44
12.03.2021;14:30:00;25433;101.3;39
12.03.2021;14:40:00;37270;106.7;43
12.03.2021;14:50:00;18955;111.8;38
12.03.2021;15:00:00;24228;114.9;40
12.03.2021;15:10:00;13126;116.8;38
12.03.2021;15:20:00;39151;121.9;43
12.03.2021;15:30:00;11611;124.1;36
12.03.2021;15:40:00;21755;128.1;37
12.03.2021;15:50:00;31074;133.7;41
12.03.2021;16:00:00;31266;137.6;41
12.03.2021;16:10:00;25228;142.5;39
12.03.2021;16:20:00;22122;146.3;38
12.03.2021;16:30:00;26454;150.9;40
12.03.2021;16:40:00;19930;155.1;38
12.03.2021;16:50:00;17409;158.3;37
12.03.2021;17:00:00;18220;161.8;37
12.03.2021;17:10:00;12099;163.9;38
12.03.2021;17:20:00;12288;165.9;37
12.03.2021;17:30:00;9073;167.4;37
12.03.2021;17:40:00;6293;168.7;35
12.03.2021;17:50:00;2547;169.2;37
12.03.2021;18:00:00;1545;169.5;38
12.03.2021;18:10:00;770;169.6;38
12.03.2021;18:20:00;299;169.7;39
12.03.2021;18:30:00;26;169.7;38
12.03.2021;18:40:00;2;169.7;37
13.03.2021;06:35:00;0;0;25
13.03.2021;06:45:00;0;0;28
13.03.2021;06:55:00;236;0;28
13.03.2021;07:05:00;473;0;30
13.03.2021;07:15:00;815;0.2;30
13.03.2021;07:25:00;1095;0.3;31
13.03.2021;07:35:00;1305;0.6;31
13.03.2021;07:45:00;1676;0.8;32
13.03.2021;07:55:00;1996;1.1;32
13.03.2021;08:05:00;2568;1.5;33
13.03.2021;08:15:00;2814;2.0;35
13.03.2021;08:25:00;2891;2.5;36
13.03.2021;08:35:00;3771;3.1;37
13.03.2021;08:45:00;5647;4.0;38
13.03.2021;08:55:00;6694;5.0;36
13.03.2021;09:05:00;7966;6.3;36
13.03.2021;09:15:00;9432;7.8;38
13.03.2021;09:25:00;10711;9.5;37
13.03.2021;09:35:00;9902;11.3;36
13.03.2021;09:45:00;11637;13.1;35
13.03.2021;09:55:00;11922;15.1;35
13.03.2021;10:05:00;17108;17.7;36
13.03.2021;10:15:00;18961;20.7;38
13.03.2021;10:25:00;19804;24.2;36
13.03.2021;10:35:00;20031;27.2;38
13.03.2021;10:45:00;22268;30.7;36
13.03.2021;10:55:00;23113;34.5;37
13.03.2021;11:05:00;23668;38.1;36
13.03.2021;11:15:00;27088;42.5;39
13.03.2021;11:25:00;27193;47.0;40
13.03.2021;11:35:00;28559;51.6;40
13.03.2021;11:45:00;30382;56.6;41
13.03.2021;11:55:00;31358;61.8;41
13.03.2021;12:05:00;33738;67.4;42
13.03.2021;12:15:00;28966;72.8;41
13.03.2021;12:25:00;30916;77.8;41
13.03.2021;12:35:00;30349;82.9;41
13.03.2021;12:45:00;22842;87.0;39
13.03.2021;12:55:00;18413;90.1;36
13.03.2021;13:05:00;17748;93.1;35
13.03.2021;13:15:00;16106;95.8;38
13.03.2021;13:25:00;14639;98.3;37
13.03.2021;13:35:00;13941;100.7;35
13.03.2021;13:45:00;10347;102.7;35
13.03.2021;13:55:00;9593;104.2;38
13.03.2021;14:05:00;9476;105.9;38
13.03.2021;14:15:00;5881;107.0;36
13.03.2021;14:25:00;6370;108.1;38
13.03.2021;14:35:00;8226;109.3;37
13.03.2021;14:45:00;7330;110.6;35
13.03.2021;14:55:00;5147;111.5;38
13.03.2021;15:05:00;4680;112.3;35
13.03.2021;15:15:00;3857;113.0;37
13.03.2021;15:25:00;2989;113.5;39
13.03.2021;15:35:00;3486;114.1;35
13.03.2021;15:45:00;5844;114.9;37
13.03.2021;15:55:00;5660;115.9;35
13.03.2021;16:05:00;6092;116.9;38
13.03.2021;16:15:00;7777;118.0;36
13.03.2021;16:25:00;10227;119.7;35
13.03.2021;16:35:00;9002;121.2;37
13.03.2021;16:45:00;8333;122.5;38
13.03.2021;16:55:00;9289;124.0;36
13.03.2021;17:05:00;15275;126.2;36
13.03.2021;17:15:00;10628;128.1;37
13.03.2021;17:25:00;7323;129.6;38
13.03.2021;17:35:00;5582;130.5;34
13.03.2021;17:45:00;3857;131.3;37
13.03.2021;17:55:00;1322;131.5;38
13.03.2021;18:05:00;368;131.6;38
13.03.2021;18:15:00;141;131.7;38
14.03.2021;06:55:00;12;0;28
14.03.2021;07:05:00;30;0;28
14.03.2021;07:15:00;165;0;29
14.03.2021;07:25:00;238;0;30
14.03.2021;07:35:00;339;0.1;31
14.03.2021;07:45:00;695;0.2;31
14.03.2021;07:55:00;924;0.3;32
14.03.2021;08:05:00;1259;0.5;32
14.03.2021;08:15:00;1126;0.8;32
14.03.2021;08:25:00;773;0.9;33
14.03.2021;08:35:00;745;1.0;33
14.03.2021;08:45:00;1250;1.2;33
14.03.2021;08:55:00;4939;1.8;35
14.03.2021;09:05:00;5184;2.6;37
14.03.2021;09:15:00;6790;3.7;35
14.03.2021;09:25:00;10368;5.3;38
14.03.2021;09:35:00;10836;7.1;37
14.03.2021;09:45:00;10473;8.7;38
14.03.2021;09:55:00;13182;10.8;38
14.03.2021;10:05:00;15836;13.3;37
14.03.2021;10:15:00;17725;15.8;38
14.03.2021;10:25:00;16879;18.4;37
14.03.2021;10:35:00;20005;21.8;36
14.03.2021;10:45:00;9713;23.9;35
14.03.2021;10:55:00;15068;26.4;35
14.03.2021;11:05:00;18037;29.1;36
14.03.2021;11:15:00;25952;32.8;39
14.03.2021;11:25:00;22569;36.0;38
14.03.2021;11:35:00;22199;40.5;38
14.03.2021;11:45:00;28760;45.4;40
14.03.2021;11:55:00;23988;49.3;37
14.03.2021;12:05:00;38387;54.8;42
14.03.2021;12:15:00;27921;59.3;39
14.03.2021;12:25:00;18419;64.0;38
14.03.2021;12:35:00;9374;66.6;35
14.03.2021;12:45:00;28868;70.8;41
14.03.2021;12:55:00;14255;73.3;37
14.03.2021;13:05:00;17138;76.1;34
14.03.2021;13:15:00;14048;78.4;36
14.03.2021;13:25:00;9475;80.2;38
14.03.2021;13:35:00;5428;81.3;36
14.03.2021;13:45:00;5623;82.2;38
14.03.2021;13:55:00;9067;83.5;36
14.03.2021;14:05:00;6799;84.7;37
14.03.2021;14:15:00;12651;86.7;37
14.03.2021;14:25:00;4402;87.7;36
14.03.2021;14:35:00;8312;88.8;38
14.03.2021;14:45:00;16011;91.1;38
14.03.2021;14:55:00;11811;93.4;35
14.03.2021;15:05:00;15697;95.6;36
14.03.2021;15:15:00;31793;99.9;39
14.03.2021;15:25:00;12938;102.9;35
14.03.2021;15:35:00;5756;104.1;38
14.03.2021;15:45:00;9085;105.5;35
14.03.2021;15:55:00;8145;106.8;38
14.03.2021;16:05:00;11784;108.7;38
14.03.2021;16:15:00;24541;111.6;40
14.03.2021;16:25:00;16259;114.2;37
14.03.2021;16:35:00;21983;118.3;38
14.03.2021;16:45:00;4478;119.3;35
14.03.2021;16:55:00;12657;120.8;39
14.03.2021;17:05:00;12221;122.8;38
14.03.2021;17:15:00;7446;124.4;36
14.03.2021;17:25:00;5125;125.3;39
14.03.2021;17:35:00;2685;125.8;35
14.03.2021;17:45:00;2189;126.2;36
14.03.2021;17:55:00;1126;126.4;37
14.03.2021;18:05:00;1082;126.6;37
14.03.2021;18:15:00;560;126.8;37
14.03.2021;18:25:00;131;126.8;37
14.03.2021;18:35:00;5;126.8;36
15.03.2021;06:55:00;9;0;28
15.03.2021;07:05:00;20;0;28
15.03.2021;07:15:00;372;0;29
15.03.2021;07:25:00;330;0.1;30
15.03.2021;07:35:00;1001;0.2;30
15.03.2021;07:45:00;833;0.4;31
15.03.2021;07:55:00;1087;0.5;31
15.03.2021;08:05:00;5014;1.2;32
15.03.2021;08:15:00;2374;1.8;34
15.03.2021;08:25:00;1464;2.1;34
15.03.2021;08:35:00;3027;2.5;35
15.03.2021;08:45:00;4147;3.1;36
15.03.2021;08:55:00;3878;3.7;38
15.03.2021;09:05:00;8062;5.0;35
15.03.2021;09:15:00;10104;6.6;36
15.03.2021;09:25:00;10767;8.4;37
15.03.2021;09:35:00;10055;10.0;38
15.03.2021;09:45:00;12758;12.0;37
15.03.2021;09:55:00;13412;14.2;37
15.03.2021;10:05:00;13376;16.4;37
15.03.2021;10:15:00;17625;19.2;35
15.03.2021;10:25:00;8637;21.2;34
15.03.2021;10:35:00;3032;21.9;36
15.03.2021;10:45:00;2005;22.3;37
15.03.2021;10:55:00;3673;22.7;37
15.03.2021;11:05:00;9679;24.0;36
15.03.2021;11:15:00;16864;26.7;36
15.03.2021;11:25:00;14519;29.0;38
15.03.2021;11:35:00;21623;32.6;38
15.03.2021;11:45:00;18347;35.8;37
15.03.2021;11:55:00;15962;39.0;35
15.03.2021;12:05:00;27907;42.5;40
15.03.2021;12:15:00;20738;47.3;38
15.03.2021;12:25:00;15371;49.8;38
15.03.2021;12:35:00;17709;52.5;38
15.03.2021;12:45:00;17879;55.5;34
15.03.2021;12:55:00;9122;57.5;35
15.03.2021;13:05:00;1991;58.1;36
15.03.2021;13:15:00;12862;59.6;38
15.03.2021;13:25:00;30326;64.0;40
15.03.2021;13:35:00;18618;67.3;35
15.03.2021;13:45:00;14878;70.3;34
15.03.2021;13:55:00;27667;73.3;41
15.03.2021;14:05:00;23746;77.6;39
15.03.2021;14:15:00;24388;81.5;38
15.03.2021;14:25:00;36169;87.2;43
15.03.2021;14:35:00;12118;90.0;35
15.03.2021;14:45:00;14993;93.2;35
15.03.2021;14:55:00;13711;95.3;37
15.03.2021;15:05:00;10526;97.5;38
15.03.2021;15:15:00;12278;99.3;38
15.03.2021;15:25:00;7971;100.9;36
15.03.2021;15:35:00;6693;102.1;36
15.03.2021;15:45:00;3636;102.8;36
15.03.2021;15:55:00;3679;103.4;38
15.03.2021;16:05:00;3450;104.0;39
15.03.2021;16:15:00;3071;104.5;35
15.03.2021;16:25:00;2561;105.0;37
15.03.2021;16:35:00;692;105.2;37
15.03.2021;16:45:00;2184;105.5;38
15.03.2021;16:55:00;967;105.7;38
15.03.2021;17:05:00;376;105.8;38
15.03.2021;17:15:00;542;105.9;38
15.03.2021;17:25:00;679;106.0;38
15.03.2021;17:35:00;1435;106.2;39
15.03.2021;17:45:00;580;106.3;39
15.03.2021;17:55:00;945;106.4;39
15.03.2021;18:05:00;1102;106.6;39
15.03.2021;18:15:00;787;106.8;39
15.03.2021;18:25:00;319;106.9;39
15.03.2021;18:35:00;53;106.9;38
16.03.2021;06:55:00;208;0;28
16.03.2021;07:05:00;467;0;29
16.03.2021;07:15:00;870;0.2;30
16.03.2021;07:25:00;1646;0.4;30
16.03.2021;07:35:00;1870;0.7;31
16.03.2021;07:45:00;2461;1.1;31
16.03.2021;07:55:00;2720;1.5;32
16.03.2021;08:05:00;3102;2.0;34
16.03.2021;08:15:00;3526;2.6;35
16.03.2021;08:25:00;4273;3.3;37
16.03.2021;08:35:00;5254;4.1;38
16.03.2021;08:45:00;6055;5.1;35
16.03.2021;08:55:00;5217;6.0;38
16.03.2021;09:05:00;5660;6.9;36
16.03.2021;09:15:00;6530;8.0;37
16.03.2021;09:25:00;6334;9.0;34
16.03.2021;09:35:00;7644;10.2;38
16.03.2021;09:45:00;8572;11.6;36
16.03.2021;09:55:00;8112;13.0;35
16.03.2021;10:05:00;9975;14.5;37
16.03.2021;10:15:00;10718;16.4;38
16.03.2021;10:25:00;8881;17.9;37
16.03.2021;10:35:00;10549;19.5;36
16.03.2021;10:45:00;9285;21.1;35
16.03.2021;10:55:00;11127;22.9;36
16.03.2021;11:05:00;15590;25.3;36
16.03.2021;11:15:00;16436;28.0;37
16.03.2021;11:25:00;17675;31.0;38
16.03.2021;11:35:00;16862;33.8;38
16.03.2021;11:45:00;18193;36.8;35
16.03.2021;11:55:00;17510;39.8;35
16.03.2021;12:05:00;18223;42.7;36
16.03.2021;12:15:00;18185;45.8;38
16.03.2021;12:25:00;17311;48.7;36
16.03.2021;12:35:00;19751;51.9;35
16.03.2021;12:45:00;18348;54.7;38
16.03.2021;12:55:00;24007;58.5;37
16.03.2021;13:05:00;16969;61.9;36
16.03.2021;13:15:00;14016;64.3;36
16.03.2021;13:25:00;6670;65.3;36
16.03.2021;13:35:00;35152;69.4;41
16.03.2021;13:45:00;35358;75.5;42
16.03.2021;13:55:00;35894;81.4;43
16.03.2021;14:05:00;46483;86.7;44
16.03.2021;14:15:00;18603;91.5;37
16.03.2021;14:25:00;13486;95.2;35
16.03.2021;14:35:00;8057;96.6;38
16.03.2021;14:45:00;37852;100.7;43
16.03.2021;14:55:00;3126;101.9;35
16.03.2021;15:05:00;21012;104.2;39
16.03.2021;15:15:00;18550;107.8;36
16.03.2021;15:25:00;24568;111.8;37
16.03.2021;15:35:00;31475;117.0;41
16.03.2021;15:45:00;16434;120.2;36
16.03.2021;15:55:00;11686;122.5;36
16.03.2021;16:05:00;8221;123.8;35
16.03.2021;16:15:00;8396;125.3;38
16.03.2021;16:25:00;9602;126.9;38
16.03.2021;16:35:00;7871;128.3;36
16.03.2021;16:45:00;5568;129.3;38
16.03.2021;16:55:00;4589;130.1;36
16.03.2021;17:05:00;3817;130.7;38
16.03.2021;17:15:00;3994;131.5;37
16.03.2021;17:25:00;3272;132.0;36
16.03.2021;17:35:00;2379;132.4;37
16.03.2021;17:45:00;2197;132.8;38
16.03.2021;17:55:00;1565;133.1;39
16.03.2021;18:05:00;582;133.2;39
16.03.2021;18:15:00;266;133.3;39
16.03.2021;18:25:00;22;133.3;37
17.03.2021;06:55:00;6;0;27
17.03.2021;07:05:00;0;0;28
17.03.2021;07:15:00;0;0;28
17.03.2021;07:25:00;136;0;28
17.03.2021;07:35:00;183;0;29
17.03.2021;07:45:00;304;0;30
17.03.2021;07:55:00;511;0.1;30
17.03.2021;08:05:00;471;0.2;31
17.03.2021;08:15:00;521;0.3;31
17.03.2021;08:25:00;731;0.4;32
17.03.2021;08:35:00;735;0.5;32
17.03.2021;08:45:00;1708;0.8;32
17.03.2021;08:55:00;1760;1.0;33
17.03.2021;09:05:00;1133;1.2;33
17.03.2021;09:15:00;1149;1.4;34
17.03.2021;09:25:00;1930;1.7;35
17.03.2021;09:35:00;2436;2.1;36
17.03.2021;09:45:00;3604;2.7;37
17.03.2021;09:55:00;4462;3.4;38
17.03.2021;10:05:00;5765;4.3;35
17.03.2021;10:15:00;7705;5.5;38
17.03.2021;10:25:00;6284;6.7;36
17.03.2021;10:35:00;7727;7.8;37
17.03.2021;10:45:00;8237;9.2;38
17.03.2021;10:55:00;10256;10.9;37
17.03.2021;11:05:00;18480;13.5;34
17.03.2021;11:15:00;19461;16.5;37
17.03.2021;11:25:00;16505;19.0;38
17.03.2021;11:35:00;25691;23.4;38
17.03.2021;11:45:00;30090;28.4;40
17.03.2021;11:55:00;18548;31.7;35
17.03.2021;12:05:00;16088;34.6;35
17.03.2021;12:15:00;29952;38.4;39
17.03.2021;12:25:00;42178;45.2;44
17.03.2021;12:35:00;33395;51.9;44
17.03.2021;12:45:00;6178;53.6;36
17.03.2021;12:55:00;1861;54.0;38
17.03.2021;13:05:00;1020;54.2;38
17.03.2021;13:15:00;504;54.3;38
17.03.2021;13:25:00;3610;54.6;38
17.03.2021;13:35:00;8785;56.1;35
17.03.2021;13:45:00;8884;57.4;38
17.03.2021;13:55:00;12273;59.1;38
17.03.2021;14:05:00;38005;63.6;41
17.03.2021;14:15:00;23096;68.4;38
17.03.2021;14:25:00;40684;73.5;42
17.03.2021;14:35:00;17619;76.5;35
17.03.2021;14:45:00;19824;80.0;36
17.03.2021;14:55:00;19870;83.2;35
17.03.2021;15:05:00;19782;86.4;38
17.03.2021;15:15:00;21822;89.8;35
17.03.2021;15:25:00;19074;93.7;36
17.03.2021;15:35:00;11485;95.6;38
17.03.2021;15:45:00;15254;98.4;35
17.03.2021;15:55:00;15739;102.5;36
17.03.2021;16:05:00;22211;105.8;36
17.03.2021;16:15:00;33535;111.4;42
17.03.2021;16:25:00;30667;116.6;40
17.03.2021;16:35:00;4143;117.3;36
17.03.2021;16:45:00;4148;118.0;37
17.03.2021;16:55:00;30254;121.9;40
17.03.2021;17:05:00;24952;126.1;39
17.03.2021;17:15:00;18059;129.7;36
17.03.2021;17:25:00;4404;130.9;37
17.03.2021;17:35:00;1651;131.2;37
17.03.2021;17:45:00;911;131.4;37
17.03.2021;17:55:00;523;131.5;37
17.03.2021;18:05:00;362;131.6;38
17.03.2021;18:15:00;178;131.6;38
17.03.2021;18:25:00;9;131.6;37
18.03.2021;06:35:00;2;0;26
18.03.2021;06:45:00;23;0;27
18.03.2021;06:55:00;217;0;28
18.03.2021;07:05:00;495;0;29
18.03.2021;07:15:00;707;0.1;30
18.03.2021;07:25:00;983;0.3;30
18.03.2021;07:35:00;1353;0.5;31
18.03.2021;07:45:00;1784;0.8;31
18.03.2021;07:55:00;2289;1.2;32
18.03.2021;08:05:00;1869;1.5;33
18.03.2021;08:15:00;1764;1.8;33
18.03.2021;08:25:00;1828;2.1;34
18.03.2021;08:35:00;2295;2.4;35
18.03.2021;08:45:00;3079;2.9;36
18.03.2021;08:55:00;3310;3.5;37
18.03.2021;09:05:00;1953;3.9;38
18.03.2021;09:15:00;1961;4.2;38
18.03.2021;09:25:00;2157;4.5;38
18.03.2021;09:35:00;2248;4.9;39
18.03.2021;09:45:00;4565;5.5;36
18.03.2021;09:55:00;4927;6.3;36
18.03.2021;10:05:00;5304;7.2;39
18.03.2021;10:15:00;10629;8.7;37
18.03.2021;10:25:00;16012;11.1;37
18.03.2021;10:35:00;8009;12.9;35
18.03.2021;10:45:00;8092;14.3;36
18.03.2021;10:55:00;4374;15.2;36
18.03.2021;11:05:00;2454;15.7;37
18.03.2021;11:15:00;1760;16.0;38
18.03.2021;11:25:00;1978;16.4;38
18.03.2021;11:35:00;3270;16.8;39
18.03.2021;11:45:00;4344;17.5;35
18.03.2021;11:55:00;5909;18.4;38
18.03.2021;12:05:00;5133;19.3;35
18.03.2021;12:15:00;4325;20.1;37
18.03.2021;12:25:00;4460;20.8;37
18.03.2021;12:35:00;5778;21.7;36
18.03.2021;12:45:00;4911;22.6;37
18.03.2021;12:55:00;6359;23.4;36
18.03.2021;13:05:00;8081;24.7;35
18.03.2021;13:15:00;8546;26.1;38
18.03.2021;13:25:00;10628;27.8;38
18.03.2021;13:35:00;14358;30.0;38
18.03.2021;13:45:00;21596;33.2;35
18.03.2021;13:55:00;20581;37.3;36
18.03.2021;14:05:00;18710;40.4;38
18.03.2021;14:15:00;21335;43.8;35
18.03.2021;14:25:00;48191;50.4;46
18.03.2021;14:35:00;31453;56.4;41
18.03.2021;14:45:00;42934;62.0;44
18.03.2021;14:55:00;34086;66.9;41
18.03.2021;15:05:00;39383;73.5;43
18.03.2021;15:15:00;47968;81.1;47
18.03.2021;15:25:00;47411;89.0;47
18.03.2021;15:35:00;36652;95.2;43
18.03.2021;15:45:00;10850;98.1;37
18.03.2021;15:55:00;8739;99.7;37
18.03.2021;16:05:00;7797;101.1;38
18.03.2021;16:15:00;7980;102.4;38
18.03.2021;16:25:00;9133;103.8;37
18.03.2021;16:35:00;9622;105.4;35
18.03.2021;16:45:00;18123;107.7;38
18.03.2021;16:55:00;11533;110.5;35
18.03.2021;17:05:00;10757;112.2;37
18.03.2021;17:15:00;7611;113.7;38
18.03.2021;17:25:00;8549;115.2;35
18.03.2021;17:35:00;6478;116.3;37
18.03.2021;17:45:00;4623;117.2;37
18.03.2021;17:55:00;2766;117.7;38
18.03.2021;18:05:00;1435;118.0;39
18.03.2021;18:15:00;841;118.2;39
18.03.2021;18:25:00;393;118.3;39
18.03.2021;18:35:00;178;118.3;39
18.03.2021;18:45:00;11;118.3;37
19.03.2021;06:25:00;6;0;26
19.03.2021;06:35:00;139;0;28
19.03.2021;06:45:00;384;0;29
19.03.2021;06:55:00;621;0.1;30
19.03.2021;07:05:00;861;0.2;30
19.03.2021;07:15:00;1107;0.4;31
19.03.2021;07:25:00;1395;0.6;31
19.03.2021;07:35:00;1769;0.9;32
19.03.2021;07:45:00;1954;1.2;32
19.03.2021;07:55:00;2209;1.6;33
19.03.2021;08:05:00;2409;2.0;34
19.03.2021;08:15:00;2630;2.4;35
19.03.2021;08:25:00;2865;2.9;36
19.03.2021;08:35:00;3356;3.4;37
19.03.2021;08:45:00;4103;4.1;38
19.03.2021;08:55:00;5221;4.9;34
19.03.2021;09:05:00;6648;5.9;38
19.03.2021;09:15:00;8286;7.2;35
19.03.2021;09:25:00;10138;8.8;36
19.03.2021;09:35:00;11314;10.7;37
19.03.2021;09:45:00;12940;12.8;37
19.03.2021;09:55:00;14736;15.1;38
19.03.2021;10:05:00;16425;17.8;38
19.03.2021;10:15:00;18163;20.7;38
19.03.2021;10:25:00;19912;24.0;35
19.03.2021;10:35:00;21896;27.6;35
19.03.2021;10:45:00;24285;31.5;37
19.03.2021;10:55:00;27904;36.0;39
19.03.2021;11:05:00;32140;41.2;41
19.03.2021;11:15:00;21297;45.0;36
19.03.2021;11:25:00;28923;50.7;41
19.03.2021;11:35:00;29464;55.7;41
19.03.2021;11:45:00;40323;60.9;44
19.03.2021;11:55:00;14437;64.6;35
19.03.2021;12:05:00;35910;69.3;41
19.03.2021;12:15:00;25418;73.8;38
19.03.2021;12:25:00;41489;80.7;45
19.03.2021;12:35:00;31956;84.6;41
19.03.2021;12:45:00;45007;91.8;46
19.03.2021;12:55:00;28132;98.2;42
19.03.2021;13:05:00;12209;100.2;38
19.03.2021;13:15:00;44822;107.1;46
19.03.2021;13:25:00;43865;114.2;46
19.03.2021;13:35:00;11020;118.6;36
19.03.2021;13:45:00;24949;121.4;41
19.03.2021;13:55:00;46921;129.1;47
19.03.2021;14:05:00;41875;136.3;45
19.03.2021;14:15:00;28376;139.9;41
19.03.2021;14:25:00;45594;147.5;47
19.03.2021;14:35:00;39360;154.5;45
19.03.2021;14:45:00;28698;157.9;40
19.03.2021;14:55:00;40246;164.4;44
19.03.2021;15:05:00;37018;171.0;44
19.03.2021;15:15:00;39035;177.7;44
19.03.2021;15:25:00;41888;184.8;45
19.03.2021;15:35:00;41561;191.6;45
19.03.2021;15:45:00;42377;198.6;46
19.03.2021;15:55:00;22654;203.7;40
19.03.2021;16:05:00;5428;204.8;39
19.03.2021;16:15:00;3985;205.5;40
19.03.2021;16:25:00;5999;206.4;39
19.03.2021;16:35:00;15568;208.4;36
19.03.2021;16:45:00;11104;210.6;38
19.03.2021;16:55:00;7184;212.0;37
19.03.2021;17:05:00;10480;213.6;35
19.03.2021;17:15:00;7736;215.0;38
19.03.2021;17:25:00;8739;216.5;38
19.03.2021;17:35:00;6426;217.8;36
19.03.2021;17:45:00;5000;218.6;38
19.03.2021;17:55:00;3705;219.3;36
19.03.2021;18:05:00;2716;219.8;37
19.03.2021;18:15:00;1550;220.1;38
19.03.2021;18:25:00;866;220.2;38
19.03.2021;18:35:00;238;220.3;38
20.03.2021;06:55:00;0;0;27
20.03.2021;07:05:00;0;0;28
20.03.2021;07:15:00;0;0;28
20.03.2021;07:25:00;143;0;28
20.03.2021;07:35:00;160;0;29
20.03.2021;07:45:00;218;0;30
20.03.2021;07:55:00;386;0.1;30
20.03.2021;08:05:00;504;0.2;31
20.03.2021;08:15:00;531;0.3;31
20.03.2021;08:25:00;543;0.3;32
20.03.2021;08:35:00;488;0.4;32
20.03.2021;08:45:00;689;0.5;32
20.03.2021;08:55:00;1155;0.7;33
20.03.2021;09:05:00;2272;1.0;33
20.03.2021;09:15:00;2359;1.4;34
20.03.2021;09:25:00;1880;1.7;35
20.03.2021;09:35:00;2021;2.1;36
20.03.2021;09:45:00;2059;2.4;36
20.03.2021;09:55:00;2899;2.8;37
20.03.2021;10:05:00;1338;3.2;37
20.03.2021;10:15:00;2696;3.5;38
20.03.2021;10:25:00;2935;4.0;39
20.03.2021;10:35:00;2861;4.5;39
20.03.2021;10:45:00;3973;5.2;35
20.03.2021;10:55:00;2489;5.7;37
20.03.2021;11:05:00;8210;6.7;37
20.03.2021;11:15:00;12777;8.7;38
20.03.2021;11:25:00;8494;10.1;37
20.03.2021;11:35:00;19499;12.7;38
20.03.2021;11:45:00;16109;17.2;37
20.03.2021;11:55:00;33387;21.6;41
20.03.2021;12:05:00;35573;26.7;41
20.03.2021;12:15:00;39908;33.4;43
20.03.2021;12:25:00;27839;39.2;41
20.03.2021;12:35:00;11078;40.9;38
20.03.2021;12:45:00;6352;42.1;37
20.03.2021;12:55:00;44686;47.3;46
20.03.2021;13:05:00;42961;54.6;45
20.03.2021;13:15:00;49781;62.6;47
20.03.2021;13:25:00;49909;70.9;49
20.03.2021;13:35:00;12174;75.6;37
20.03.2021;13:45:00;13033;77.6;38
20.03.2021;13:55:00;18415;80.9;36
20.03.2021;14:05:00;44046;88.0;45
20.03.2021;14:15:00;39555;94.8;44
20.03.2021;14:25:00;30503;101.6;43
20.03.2021;14:35:00;17617;104.8;37
20.03.2021;14:45:00;11848;106.8;38
20.03.2021;14:55:00;12922;108.9;37
20.03.2021;15:05:00;9242;110.6;38
20.03.2021;15:15:00;6142;111.7;37
20.03.2021;15:25:00;44313;118.5;46
20.03.2021;15:35:00;39629;125.8;45
20.03.2021;15:45:00;11038;127.7;37
20.03.2021;15:55:00;7855;129.1;37
20.03.2021;16:05:00;24976;133.1;39
20.03.2021;16:15:00;20052;137.4;37
20.03.2021;16:25:00;13843;139.4;37
20.03.2021;16:35:00;8825;140.9;38
20.03.2021;16:45:00;9257;142.4;37
20.03.2021;16:55:00;8748;144.0;35
20.03.2021;17:05:00;14333;146.1;35
20.03.2021;17:15:00;8355;147.9;35
20.03.2021;17:25:00;4629;148.8;36
20.03.2021;17:35:00;4203;149.5;39
20.03.2021;17:45:00;3882;150.2;36
20.03.2021;17:55:00;3295;150.7;37
20.03.2021;18:05:00;2262;151.2;38
20.03.2021;18:15:00;1331;151.4;39
20.03.2021;18:25:00;412;151.5;39
20.03.2021;18:35:00;158;151.6;39
20.03.2021;18:45:00;15;151.6;37
21.03.2021;06:25:00;5;0;27
21.03.2021;06:45:00;253;0;28
21.03.2021;06:55:00;465;0;29
21.03.2021;07:05:00;732;0.2;30
21.03.2021;07:15:00;1069;0.3;31
21.03.2021;07:25:00;1843;0.6;31
21.03.2021;07:35:00;2795;1.0;32
21.03.2021;07:45:00;3863;1.6;33
21.03.2021;07:55:00;4208;2.3;35
21.03.2021;08:05:00;4735;3.1;36
21.03.2021;08:15:00;5087;3.9;38
21.03.2021;08:25:00;5700;4.8;35
21.03.2021;08:35:00;6818;5.9;37
21.03.2021;08:45:00;8146;7.2;35
21.03.2021;08:55:00;9504;8.7;36
21.03.2021;09:05:00;10270;10.3;38
21.03.2021;09:15:00;10504;12.1;38
21.03.2021;09:25:00;10698;13.9;37
21.03.2021;09:35:00;10531;15.6;36
21.03.2021;09:45:00;10504;17.4;35
21.03.2021;09:55:00;10297;19.1;36
21.03.2021;10:05:00;10926;20.9;37
21.03.2021;10:15:00;10966;22.7;38
21.03.2021;10:25:00;12435;24.6;38
21.03.2021;10:35:00;12225;26.7;38
21.03.2021;10:45:00;9508;28.5;37
21.03.2021;10:55:00;8307;29.8;35
21.03.2021;11:05:00;7465;31.0;38
21.03.2021;11:15:00;8174;32.4;36
21.03.2021;11:25:00;6540;33.5;38
21.03.2021;11:35:00;6787;34.6;37
21.03.2021;11:45:00;6472;35.8;36
21.03.2021;11:55:00;7277;36.9;38
21.03.2021;12:05:00;6459;38.0;35
21.03.2021;12:15:00;6802;39.2;38
21.03.2021;12:25:00;6540;40.2;36
21.03.2021;12:35:00;8487;41.5;36
21.03.2021;12:45:00;7505;42.7;38
21.03.2021;12:55:00;8811;44.3;36
21.03.2021;13:05:00;6289;45.5;35
21.03.2021;13:15:00;4550;46.3;36
21.03.2021;13:25:00;6038;47.3;38
21.03.2021;13:35:00;7276;48.5;37
21.03.2021;13:45:00;8096;49.7;35
21.03.2021;13:55:00;7046;51.0;38
21.03.2021;14:05:00;6439;52.1;36
21.03.2021;14:15:00;8596;53.5;35
21.03.2021;14:25:00;6556;54.6;38
21.03.2021;14:35:00;9196;56.1;36
21.03.2021;14:45:00;9011;57.5;35
21.03.2021;14:55:00;8332;58.9;38
21.03.2021;15:05:00;9603;60.4;37
21.03.2021;15:15:00;11570;62.5;35
21.03.2021;15:25:00;6769;63.8;35
21.03.2021;15:35:00;6926;65.0;37
21.03.2021;15:45:00;10502;66.5;35
21.03.2021;15:55:00;12219;68.5;35
21.03.2021;16:05:00;14120;70.7;35
21.03.2021;16:15:00;10259;72.7;35
21.03.2021;16:25:00;6145;73.9;38
21.03.2021;16:35:00;8068;75.2;36
21.03.2021;16:45:00;9171;76.7;35
21.03.2021;16:55:00;5822;77.8;37
21.03.2021;17:05:00;5676;78.7;37
21.03.2021;17:15:00;5759;79.7;37
21.03.2021;17:25:00;2770;80.2;38
21.03.2021;17:35:00;1728;80.6;39
21.03.2021;17:45:00;822;80.7;38
21.03.2021;17:55:00;397;80.8;38
21.03.2021;18:05:00;326;80.9;38
21.03.2021;18:15:00;249;80.9;38
21.03.2021;18:25:00;96;80.9;37
22.03.2021;06:25:00;2;0;27
22.03.2021;06:35:00;187;0;28
22.03.2021;06:45:00;446;0;29
22.03.2021;06:55:00;815;0.1;30
22.03.2021;07:05:00;1123;0.3;30
22.03.2021;07:15:00;2143;0.6;31
22.03.2021;07:25:00;2365;1.0;31
22.03.2021;07:35:00;2928;1.5;32
22.03.2021;07:45:00;4330;2.1;34
22.03.2021;07:55:00;5914;3.1;36
22.03.2021;08:05:00;6689;4.1;38
22.03.2021;08:15:00;6661;5.3;36
22.03.2021;08:25:00;6868;6.4;37
22.03.2021;08:35:00;6792;7.6;37
22.03.2021;08:45:00;7612;8.8;35
22.03.2021;08:55:00;4988;9.8;37
22.03.2021;09:05:00;4536;10.5;39
22.03.2021;09:15:00;6029;11.4;35
22.03.2021;09:25:00;9194;12.8;37
22.03.2021;09:35:00;11377;14.7;38
22.03.2021;09:45:00;11266;16.5;38
22.03.2021;09:55:00;6340;17.8;36
22.03.2021;10:05:00;7492;18.9;38
22.03.2021;10:15:00;9183;20.4;37
22.03.2021;10:25:00;11480;22.2;36
22.03.2021;10:35:00;12056;24.3;35
22.03.2021;10:45:00;10495;26.1;35
22.03.2021;10:55:00;8818;27.6;36
22.03.2021;11:05:00;9592;29.1;38
22.03.2021;11:15:00;13559;31.2;38
22.03.2021;11:25:00;15544;33.7;38
22.03.2021;11:35:00;14808;36.2;38
22.03.2021;11:45:00;13354;38.5;38
22.03.2021;11:55:00;11946;40.5;38
22.03.2021;12:05:00;10058;42.3;37
22.03.2021;12:15:00;11987;44.2;36
22.03.2021;12:25:00;13086;46.3;36
22.03.2021;12:35:00;9393;47.9;35
22.03.2021;12:45:00;9744;49.6;36
22.03.2021;12:55:00;8122;51.0;38
22.03.2021;13:05:00;8470;52.4;36
22.03.2021;13:15:00;9288;53.9;35
22.03.2021;13:25:00;9120;55.5;37
22.03.2021;13:35:00;9694;57.0;38
22.03.2021;13:45:00;10375;58.7;38
22.03.2021;13:55:00;12213;60.6;37
22.03.2021;14:05:00;13206;62.8;37
22.03.2021;14:15:00;12687;65.0;36
22.03.2021;14:25:00;10623;66.8;36
22.03.2021;14:35:00;8669;68.3;35
22.03.2021;14:45:00;8225;69.7;38
22.03.2021;14:55:00;9146;71.2;37
22.03.2021;15:05:00;10119;72.8;35
22.03.2021;15:15:00;11239;74.7;35
22.03.2021;15:25:00;11183;76.5;35
22.03.2021;15:35:00;7699;78.0;38
22.03.2021;15:45:00;7951;79.3;37
22.03.2021;15:55:00;8693;80.7;35
22.03.2021;16:05:00;7948;82.1;37
22.03.2021;16:15:00;8435;83.5;38
22.03.2021;16:25:00;7875;84.8;35
22.03.2021;16:35:00;6803;86.0;37
22.03.2021;16:45:00;5132;86.9;36
22.03.2021;16:55:00;4263;87.6;38
22.03.2021;17:05:00;4305;88.4;36
22.03.2021;17:15:00;3629;89.0;36
22.03.2021;17:25:00;2700;89.5;37
22.03.2021;17:35:00;2256;89.9;38
22.03.2021;17:45:00;1938;90.2;38
22.03.2021;17:55:00;1403;90.5;39
22.03.2021;18:05:00;841;90.7;39
22.03.2021;18:15:00;435;90.8;39
22.03.2021;18:25:00;205;90.8;38
22.03.2021;18:35:00;22;90.8;37
23.03.2021;06:30:00;225;0;28
23.03.2021;06:40:00;462;0;29
23.03.2021;06:50:00;687;0.1;30
23.03.2021;07:00:00;907;0.3;30
23.03.2021;07:10:00;1103;0.5;31
23.03.2021;07:20:00;1306;0.7;31
23.03.2021;07:30:00;1624;0.9;32
23.03.2021;07:40:00;1818;1.2;32
23.03.2021;07:50:00;1947;1.5;33
23.03.2021;08:00:00;2262;1.9;34
23.03.2021;08:10:00;2441;2.3;35
23.03.2021;08:20:00;2583;2.7;36
23.03.2021;08:30:00;3024;3.2;37
23.03.2021;08:40:00;3628;3.8;38
23.03.2021;08:50:00;4250;4.5;39
23.03.2021;09:00:00;5519;5.3;36
23.03.2021;09:10:00;7165;6.4;38
23.03.2021;09:20:00;9043;7.9;38
23.03.2021;09:30:00;11009;9.6;36
23.03.2021;09:40:00;12777;11.7;36
23.03.2021;09:50:00;14822;14.0;35
23.03.2021;10:00:00;16667;16.7;35
23.03.2021;10:10:00;18577;19.7;36
23.03.2021;10:20:00;20422;23.1;35
23.03.2021;10:30:00;22388;26.7;36
23.03.2021;10:40:00;24223;30.7;37
23.03.2021;10:50:00;25162;34.8;38
23.03.2021;11:00:00;25722;39.2;38
23.03.2021;11:10:00;28959;44.0;40
23.03.2021;11:20:00;30414;49.0;41
23.03.2021;11:30:00;32002;54.2;41
23.03.2021;11:40:00;33000;59.7;42
23.03.2021;11:50:00;34332;65.4;42
23.03.2021;12:00:00;35572;71.2;43
23.03.2021;12:10:00;36159;77.2;43
23.03.2021;12:20:00;36481;83.3;43
23.03.2021;12:30:00;38183;89.6;44
23.03.2021;12:40:00;39204;96.1;44
23.03.2021;12:50:00;38872;102.7;44
23.03.2021;13:00:00;39465;109.4;44
23.03.2021;13:10:00;40953;115.8;44
23.03.2021;13:20:00;40308;122.7;45
23.03.2021;13:30:00;33270;128.5;42
23.03.2021;13:40:00;40605;134.7;44
23.03.2021;13:50:00;41445;141.5;45
23.03.2021;14:00:00;42581;148.7;45
23.03.2021;14:10:00;36086;154.8;43
23.03.2021;14:20:00;36885;161.1;43
23.03.2021;14:30:00;39699;167.4;44
23.03.2021;14:40:00;42245;174.4;46
23.03.2021;14:50:00;43037;181.5;46
23.03.2021;15:00:00;46583;189.1;47
23.03.2021;15:10:00;26739;194.3;40
23.03.2021;15:20:00;20472;198.0;38
23.03.2021;15:30:00;16657;200.9;37
23.03.2021;15:40:00;12703;203.2;37
23.03.2021;15:50:00;17250;205.8;38
23.03.2021;16:00:00;21271;209.2;37
23.03.2021;16:10:00;15288;212.2;35
23.03.2021;16:20:00;13845;214.7;35
23.03.2021;16:30:00;11492;216.8;35
23.03.2021;16:40:00;11849;218.7;35
23.03.2021;16:50:00;7871;220.3;36
23.03.2021;17:00:00;6454;221.4;38
23.03.2021;17:10:00;5425;222.4;35
23.03.2021;17:20:00;3570;223.0;37
23.03.2021;17:30:00;3365;223.6;38
23.03.2021;17:40:00;3517;224.2;35
23.03.2021;17:50:00;3264;224.7;37
23.03.2021;18:00:00;2755;225.2;38
23.03.2021;18:10:00;2367;225.6;39
23.03.2021;18:20:00;1568;225.9;35
23.03.2021;18:30:00;662;226.1;37
23.03.2021;18:40:00;232;226.1;37
23.03.2021;18:50:00;0;226.2;37
24.03.2021;06:10:00;0;0;25
24.03.2021;06:20:00;16;0;27
24.03.2021;06:30:00;283;0;28
24.03.2021;06:40:00;483;0.1;29
24.03.2021;06:50:00;680;0.2;30
24.03.2021;07:00:00;881;0.3;30
24.03.2021;07:10:00;1041;0.5;31
24.03.2021;07:20:00;1175;0.7;31
24.03.2021;07:30:00;1314;0.9;32
24.03.2021;07:40:00;1607;1.1;32
24.03.2021;07:50:00;1758;1.4;33
24.03.2021;08:00:00;1878;1.7;33
24.03.2021;08:10:00;2057;2.1;34
24.03.2021;08:20:00;2346;2.4;35
24.03.2021;08:30:00;2835;2.9;36
24.03.2021;08:40:00;3978;3.5;37
24.03.2021;08:50:00;4752;4.3;39
24.03.2021;09:00:00;5724;5.2;35
24.03.2021;09:10:00;7402;6.3;38
24.03.2021;09:20:00;9301;7.8;37
24.03.2021;09:30:00;11269;9.6;36
24.03.2021;09:40:00;13092;11.7;35
24.03.2021;09:50:00;14864;14.1;35
24.03.2021;10:00:00;16795;16.8;35
24.03.2021;10:10:00;18625;19.8;36
24.03.2021;10:20:00;20477;23.2;35
24.03.2021;10:30:00;22229;26.8;36
24.03.2021;10:40:00;24061;30.7;37
24.03.2021;10:50:00;25609;34.9;38
24.03.2021;11:00:00;27091;39.4;39
24.03.2021;11:10:00;28513;44.1;40
24.03.2021;11:20:00;29787;49.0;41
24.03.2021;11:30:00;31011;54.1;41
24.03.2021;11:40:00;32003;59.4;41
24.03.2021;11:50:00;33135;64.8;42
24.03.2021;12:00:00;34264;70.5;42
24.03.2021;12:10:00;35118;76.3;43
24.03.2021;12:20:00;36045;82.3;43
24.03.2021;12:30:00;36960;88.4;43
24.03.2021;12:40:00;37620;94.6;44
24.03.2021;12:50:00;37936;101.0;44
24.03.2021;13:00:00;38597;107.4;44
24.03.2021;13:10:00;39026;113.8;44
24.03.2021;13:20:00;39331;120.4;44
24.03.2021;13:30:00;39392;126.9;44
24.03.2021;13:40:00;39710;133.6;45
24.03.2021;13:50:00;39904;140.2;45
24.03.2021;14:00:00;39953;146.9;45
24.03.2021;14:10:00;40256;153.6;45
24.03.2021;14:20:00;40386;160.4;45
24.03.2021;14:30:00;40044;167.0;45
24.03.2021;14:40:00;39823;173.6;45
24.03.2021;14:50:00;39982;180.3;45
24.03.2021;15:00:00;39812;186.9;45
24.03.2021;15:10:00;39547;193.5;45
24.03.2021;15:20:00;38964;200.1;44
24.03.2021;15:30:00;38123;206.5;44
24.03.2021;15:40:00;37372;212.7;44
24.03.2021;15:50:00;35840;218.8;43
24.03.2021;16:00:00;34760;224.6;43
24.03.2021;16:10:00;33494;230.3;42
24.03.2021;16:20:00;31788;235.7;42
24.03.2021;16:30:00;30314;240.8;41
24.03.2021;16:40:00;28712;245.6;41
24.03.2021;16:50:00;27259;250.2;40
24.03.2021;17:00:00;25028;254.5;39
24.03.2021;17:10:00;21527;258.3;38
24.03.2021;17:20:00;14138;261.1;36
24.03.2021;17:30:00;11183;262.8;38
24.03.2021;17:40:00;12068;264.8;38
24.03.2021;17:50:00;9864;266.6;38
24.03.2021;18:00:00;4447;267.6;37
24.03.2021;18:10:00;1920;267.9;38
24.03.2021;18:20:00;1275;268.2;38
24.03.2021;18:30:00;624;268.3;39
24.03.2021;18:40:00;295;268.4;39
24.03.2021;18:50:00;24;268.4;38
25.03.2021;06:10:00;5;0;26
25.03.2021;06:20:00;71;0;28
25.03.2021;06:30:00;373;0;29
25.03.2021;06:40:00;745;0.1;30
25.03.2021;06:50:00;1145;0.3;30
25.03.2021;07:00:00;1657;0.5;31
25.03.2021;07:10:00;1780;0.8;31
25.03.2021;07:20:00;1985;1.1;32
25.03.2021;07:30:00;2457;1.5;32
25.03.2021;07:40:00;2757;2.0;34
25.03.2021;07:50:00;3179;2.5;35
25.03.2021;08:00:00;3666;3.1;36
25.03.2021;08:10:00;3837;3.7;38
25.03.2021;08:20:00;3988;4.4;39
25.03.2021;08:30:00;4291;5.1;34
25.03.2021;08:40:00;4620;5.8;36
25.03.2021;08:50:00;5261;6.7;38
25.03.2021;09:00:00;7152;7.8;35
25.03.2021;09:10:00;8981;9.2;36
25.03.2021;09:20:00;10630;10.9;38
25.03.2021;09:30:00;12091;12.9;38
25.03.2021;09:40:00;13184;15.0;38
25.03.2021;09:50:00;14208;17.4;38
25.03.2021;10:00:00;16758;20.0;38
25.03.2021;10:10:00;18312;23.1;35
25.03.2021;10:20:00;19928;26.3;36
25.03.2021;10:30:00;22829;30.0;36
25.03.2021;10:40:00;24787;34.0;37
25.03.2021;10:50:00;25141;38.2;38
25.03.2021;11:00:00;28332;42.8;40
25.03.2021;11:10:00;28607;47.5;40
25.03.2021;11:20:00;27942;52.3;40
25.03.2021;11:30:00;30197;57.3;41
25.03.2021;11:40:00;32390;62.6;42
25.03.2021;11:50:00;33855;68.2;42
25.03.2021;12:00:00;34404;74.1;42
25.03.2021;12:10:00;31830;79.7;42
25.03.2021;12:20:00;33588;85.2;42
25.03.2021;12:30:00;34954;91.1;42
25.03.2021;12:40:00;30133;96.3;41
25.03.2021;12:50:00;35554;102.2;43
25.03.2021;13:00:00;38387;108.1;43
25.03.2021;13:10:00;38012;114.5;44
25.03.2021;13:20:00;37678;120.9;44
25.03.2021;13:30:00;42175;127.7;45
25.03.2021;13:40:00;36719;134.0;43
25.03.2021;13:50:00;42731;140.6;45
25.03.2021;14:00:00;33499;146.6;42
25.03.2021;14:10:00;23080;150.3;38
25.03.2021;14:20:00;39809;156.4;44
25.03.2021;14:30:00;35041;163.1;43
25.03.2021;14:40:00;27368;168.1;40
25.03.2021;14:50:00;36348;173.5;42
25.03.2021;15:00:00;30714;179.1;41
25.03.2021;15:10:00;39659;185.5;44
25.03.2021;15:20:00;29395;191.2;41
25.03.2021;15:30:00;34762;196.7;43
25.03.2021;15:40:00;27582;201.4;40
25.03.2021;15:50:00;14648;204.3;36
25.03.2021;16:00:00;18580;207.2;37
25.03.2021;16:10:00;30929;212.4;41
25.03.2021;16:20:00;37965;219.0;44
25.03.2021;16:30:00;21767;223.2;38
25.03.2021;16:40:00;14214;226.3;37
25.03.2021;16:50:00;20392;229.3;38
25.03.2021;17:00:00;5907;230.6;37
25.03.2021;17:10:00;21261;233.8;39
25.03.2021;17:20:00;9026;235.8;36
25.03.2021;17:30:00;7108;236.8;38
25.03.2021;17:40:00;5303;238.0;36
25.03.2021;17:50:00;2761;238.5;38
25.03.2021;18:00:00;3360;239.1;39
25.03.2021;18:10:00;2172;239.5;37
