Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.03.2021;18:20:00;1366;239.8;38
25.03.2021;18:30:00;878;239.9;38
25.03.2021;18:40:00;419;240.0;38
25.03.2021;18:50:00;151;240.1;38
25.03.2021;19:00:00;1;240.1;38
26.03.2021;06:05:00;0;0;25
26.03.2021;06:15:00;0;0;27
26.03.2021;06:25:00;277;0;28
26.03.2021;06:35:00;520;0.1;30
26.03.2021;06:45:00;766;0.2;30
26.03.2021;06:55:00;1007;0.3;31
26.03.2021;07:05:00;1223;0.5;31
26.03.2021;07:15:00;1615;0.8;32
26.03.2021;07:25:00;1812;1.1;32
26.03.2021;07:35:00;1980;1.4;33
26.03.2021;07:45:00;2220;1.7;34
26.03.2021;07:55:00;2356;2.1;35
26.03.2021;08:05:00;2547;2.6;36
26.03.2021;08:15:00;2733;3.0;36
26.03.2021;08:25:00;3129;3.5;37
26.03.2021;08:35:00;3750;4.1;38
26.03.2021;08:45:00;4692;4.8;35
26.03.2021;08:55:00;5948;5.8;37
26.03.2021;09:05:00;7474;6.9;35
26.03.2021;09:15:00;9153;8.4;38
26.03.2021;09:25:00;10799;10.1;38
26.03.2021;09:35:00;12553;12.2;37
26.03.2021;09:45:00;14350;14.4;37
26.03.2021;09:55:00;16147;17.1;36
26.03.2021;10:05:00;17917;20.0;35
26.03.2021;10:15:00;19660;23.2;35
26.03.2021;10:25:00;21370;26.7;35
26.03.2021;10:35:00;22935;30.4;37
26.03.2021;10:45:00;24428;34.4;38
26.03.2021;10:55:00;26017;38.7;39
26.03.2021;11:05:00;27377;43.2;40
26.03.2021;11:15:00;28646;47.9;40
26.03.2021;11:25:00;29815;52.8;41
26.03.2021;11:35:00;30925;57.9;41
26.03.2021;11:45:00;32534;63.3;42
26.03.2021;11:55:00;33569;68.8;42
26.03.2021;12:05:00;33954;74.5;42
26.03.2021;12:15:00;35016;80.3;43
26.03.2021;12:25:00;35447;86.2;43
26.03.2021;12:35:00;37297;91.9;44
26.03.2021;12:45:00;38300;98.3;44
26.03.2021;12:55:00;39160;104.7;44
26.03.2021;13:05:00;39077;111.4;44
26.03.2021;13:15:00;26319;116.8;41
26.03.2021;13:25:00;25552;121.3;40
26.03.2021;13:35:00;31302;125.8;41
26.03.2021;13:45:00;35790;131.0;42
26.03.2021;13:55:00;25482;136.7;40
26.03.2021;14:05:00;30419;141.6;41
26.03.2021;14:15:00;30313;146.6;41
26.03.2021;14:25:00;34136;151.8;42
26.03.2021;14:35:00;35043;158.1;43
26.03.2021;14:45:00;42274;165.1;45
26.03.2021;14:55:00;26496;170.9;42
26.03.2021;15:05:00;33909;174.9;40
26.03.2021;15:15:00;23487;179.5;39
26.03.2021;15:25:00;33614;185.0;43
26.03.2021;15:35:00;20702;188.9;38
26.03.2021;15:45:00;20199;192.0;36
26.03.2021;15:55:00;26644;196.4;40
26.03.2021;16:05:00;11621;198.7;36
26.03.2021;16:15:00;10913;200.5;36
26.03.2021;16:25:00;12831;202.5;36
26.03.2021;16:35:00;26664;206.0;40
26.03.2021;16:45:00;22643;210.3;39
26.03.2021;16:55:00;9415;212.5;35
26.03.2021;17:05:00;11320;214.1;37
26.03.2021;17:15:00;9211;216.3;35
26.03.2021;17:25:00;4676;217.2;37
26.03.2021;17:35:00;4273;217.9;37
26.03.2021;17:45:00;4072;218.6;37
26.03.2021;17:55:00;3040;219.2;38
26.03.2021;18:05:00;2298;219.6;39
26.03.2021;18:15:00;1467;219.9;36
26.03.2021;18:25:00;517;220.0;37
26.03.2021;18:35:00;253;220.0;38
26.03.2021;18:45:00;33;220.1;37
27.03.2021;06:40:00;154;0;29
27.03.2021;06:50:00;262;0;30
27.03.2021;07:00:00;891;0.1;31
27.03.2021;07:10:00;1221;0.4;31
27.03.2021;07:20:00;2731;0.7;32
27.03.2021;07:30:00;4312;1.4;32
27.03.2021;07:40:00;4880;2.2;35
27.03.2021;07:50:00;5001;3.0;37
27.03.2021;08:00:00;4643;3.8;38
27.03.2021;08:10:00;3077;4.3;39
27.03.2021;08:20:00;4017;4.9;34
27.03.2021;08:30:00;7202;6.0;38
27.03.2021;08:40:00;7619;7.2;35
27.03.2021;08:50:00;4481;8.1;38
27.03.2021;09:00:00;5960;9.1;35
27.03.2021;09:10:00;6379;10.2;38
27.03.2021;09:20:00;6491;11.4;35
27.03.2021;09:30:00;8383;12.7;37
27.03.2021;09:40:00;9493;14.4;38
27.03.2021;09:50:00;12013;16.2;38
27.03.2021;10:00:00;14445;18.2;38
27.03.2021;10:10:00;17464;21.4;35
27.03.2021;10:20:00;12096;23.8;35
27.03.2021;10:30:00;15977;26.2;37
27.03.2021;10:40:00;20168;29.5;37
27.03.2021;10:50:00;8805;31.2;37
27.03.2021;11:00:00;11963;33.1;36
27.03.2021;11:10:00;26962;37.3;40
27.03.2021;11:20:00;23810;41.7;38
27.03.2021;11:30:00;23687;46.4;39
27.03.2021;11:40:00;13338;48.6;38
27.03.2021;11:50:00;12077;51.0;35
27.03.2021;12:00:00;11045;52.8;36
27.03.2021;12:10:00;8509;54.3;38
27.03.2021;12:20:00;6435;55.4;36
27.03.2021;12:30:00;6787;56.5;38
27.03.2021;12:40:00;9385;57.9;38
27.03.2021;12:50:00;13089;59.9;37
27.03.2021;13:00:00;12312;62.0;37
27.03.2021;13:10:00;9855;64.0;35
27.03.2021;13:20:00;7922;65.3;37
27.03.2021;13:30:00;12983;67.2;38
27.03.2021;13:40:00;18384;70.1;37
27.03.2021;13:50:00;21160;73.2;35
27.03.2021;14:00:00;11288;75.3;38
27.03.2021;14:10:00;10960;77.1;38
27.03.2021;14:20:00;14852;79.4;38
27.03.2021;14:30:00;16247;81.7;38
27.03.2021;14:40:00;19625;85.1;36
27.03.2021;14:50:00;19537;88.4;37
27.03.2021;15:00:00;10637;90.5;36
27.03.2021;15:10:00;8148;92.0;35
27.03.2021;15:20:00;10331;93.8;35
27.03.2021;15:30:00;11390;95.6;36
27.03.2021;15:40:00;12355;97.7;38
27.03.2021;15:50:00;8807;99.9;35
27.03.2021;16:00:00;9205;101.3;37
27.03.2021;16:10:00;7744;102.6;37
27.03.2021;16:20:00;7229;103.8;35
27.03.2021;16:30:00;8054;105.1;38
27.03.2021;16:40:00;8070;106.5;37
27.03.2021;16:50:00;9005;108.0;35
27.03.2021;17:00:00;10379;109.8;35
27.03.2021;17:10:00;12925;112.1;35
27.03.2021;17:20:00;12561;114.7;35
27.03.2021;17:30:00;9588;116.6;35
27.03.2021;17:40:00;7031;118.0;37
27.03.2021;17:50:00;5478;119.0;36
27.03.2021;18:00:00;4152;119.7;39
27.03.2021;18:10:00;2549;120.2;35
27.03.2021;18:20:00;1740;120.6;36
27.03.2021;18:30:00;943;120.7;37
27.03.2021;18:40:00;431;120.8;37
27.03.2021;18:50:00;173;120.9;37
27.03.2021;19:00:00;7;120.9;36
28.03.2021;07:00:00;0;0;23
28.03.2021;07:10:00;15;0;27
28.03.2021;07:20:00;247;0;28
28.03.2021;07:30:00;549;0.1;30
28.03.2021;07:40:00;842;0.2;30
28.03.2021;07:50:00;1124;0.4;31
28.03.2021;08:00:00;1613;0.6;32
28.03.2021;08:10:00;1606;0.9;32
28.03.2021;08:20:00;1497;1.1;32
28.03.2021;08:30:00;1749;1.4;33
28.03.2021;08:40:00;2131;1.7;34
28.03.2021;08:50:00;2322;2.1;35
28.03.2021;09:00:00;2179;2.5;36
28.03.2021;09:10:00;2432;2.9;36
28.03.2021;09:20:00;2893;3.3;37
28.03.2021;09:30:00;3120;3.8;38
28.03.2021;09:40:00;3928;4.4;38
28.03.2021;09:50:00;5413;5.3;36
28.03.2021;10:00:00;7352;6.4;37
28.03.2021;10:15:00;10561;8.8;35
28.03.2021;10:25:00;12265;10.7;36
28.03.2021;10:35:00;13885;13.0;37
28.03.2021;10:45:00;15962;15.6;37
28.03.2021;10:55:00;17703;18.3;38
28.03.2021;11:05:00;19699;21.6;35
28.03.2021;11:15:00;19180;24.8;35
28.03.2021;11:25:00;21588;28.3;36
28.03.2021;11:35:00;23536;32.1;36
28.03.2021;11:45:00;26393;36.4;39
28.03.2021;11:55:00;27768;41.0;40
28.03.2021;12:05:00;29040;45.8;40
28.03.2021;12:15:00;30422;50.8;41
28.03.2021;12:25:00;31747;56.0;41
28.03.2021;12:35:00;32906;61.4;42
28.03.2021;12:45:00;34112;67.1;42
28.03.2021;12:55:00;35114;72.9;43
28.03.2021;13:05:00;36171;78.9;43
28.03.2021;13:15:00;36757;85.0;43
28.03.2021;13:25:00;37666;91.2;44
28.03.2021;13:35:00;38682;97.5;44
28.03.2021;13:45:00;39366;104.1;44
28.03.2021;13:55:00;38324;110.6;44
28.03.2021;14:05:00;37082;116.8;43
28.03.2021;14:15:00;37447;123.0;44
28.03.2021;14:25:00;38477;129.4;44
28.03.2021;14:35:00;38109;135.7;44
28.03.2021;14:45:00;40482;142.6;45
28.03.2021;14:55:00;40984;149.3;45
28.03.2021;15:05:00;41776;156.3;46
28.03.2021;15:15:00;41650;163.2;46
28.03.2021;15:25:00;41953;170.3;46
28.03.2021;15:35:00;41688;177.1;46
28.03.2021;15:45:00;40153;183.8;45
28.03.2021;15:55:00;40672;190.6;45
28.03.2021;16:05:00;40474;197.4;45
28.03.2021;16:15:00;40745;204.2;45
28.03.2021;16:25:00;39008;210.7;45
28.03.2021;16:35:00;39288;217.3;45
28.03.2021;16:45:00;38123;223.6;44
28.03.2021;16:55:00;35552;229.7;43
28.03.2021;17:05:00;36136;235.7;44
28.03.2021;17:15:00;34374;241.6;43
28.03.2021;17:25:00;32730;247.0;42
28.03.2021;17:35:00;31607;252.2;42
28.03.2021;17:45:00;30202;257.3;41
28.03.2021;17:55:00;25660;261.9;40
28.03.2021;18:05:00;27056;266.4;40
28.03.2021;18:15:00;25220;270.8;40
28.03.2021;18:25:00;16447;274.0;36
28.03.2021;18:35:00;8142;275.7;38
28.03.2021;18:45:00;5385;276.7;37
28.03.2021;18:55:00;4497;277.5;39
28.03.2021;19:05:00;3773;278.1;37
28.03.2021;19:15:00;3296;278.7;39
28.03.2021;19:25:00;2181;279.1;39
28.03.2021;19:35:00;1305;279.4;39
28.03.2021;19:45:00;439;279.5;38
28.03.2021;19:55:00;96;279.5;38
29.03.2021;07:05:00;5;0;26
29.03.2021;07:15:00;94;0;28
29.03.2021;07:25:00;383;0;29
29.03.2021;07:35:00;626;0.1;30
29.03.2021;07:45:00;850;0.2;31
29.03.2021;07:55:00;1039;0.4;31
29.03.2021;08:05:00;1205;0.6;32
29.03.2021;08:15:00;1507;0.8;32
29.03.2021;08:25:00;1713;1.1;33
29.03.2021;08:35:00;1846;1.4;33
29.03.2021;08:45:00;1964;1.7;34
29.03.2021;08:55:00;2232;2.1;35
29.03.2021;09:05:00;2390;2.5;36
29.03.2021;09:15:00;2641;2.9;37
29.03.2021;09:25:00;3169;3.4;38
29.03.2021;09:35:00;3952;4.0;39
29.03.2021;09:45:00;5132;4.8;35
29.03.2021;09:55:00;6619;5.9;38
29.03.2021;10:05:00;8268;7.2;36
29.03.2021;10:15:00;10148;8.8;35
29.03.2021;10:25:00;12001;10.7;36
29.03.2021;10:35:00;12251;12.7;37
29.03.2021;10:45:00;14596;15.0;37
29.03.2021;10:55:00;17060;17.7;38
29.03.2021;11:05:00;19310;20.9;35
29.03.2021;11:15:00;21256;24.3;36
29.03.2021;11:25:00;22875;28.1;37
29.03.2021;11:35:00;23986;32.1;38
29.03.2021;11:45:00;25723;36.3;39
29.03.2021;11:55:00;26943;40.7;40
29.03.2021;12:05:00;28511;45.4;40
29.03.2021;12:15:00;30052;50.3;41
29.03.2021;12:25:00;30733;55.4;41
29.03.2021;12:35:00;32039;60.7;42
29.03.2021;12:45:00;33374;66.3;42
29.03.2021;12:55:00;34074;71.9;43
29.03.2021;13:05:00;35456;77.8;43
29.03.2021;13:15:00;36573;83.8;43
29.03.2021;13:25:00;36984;89.9;44
29.03.2021;13:35:00;37292;96.1;44
29.03.2021;13:45:00;37404;102.4;44
29.03.2021;13:55:00;38315;108.7;44
29.03.2021;14:05:00;38960;115.2;45
29.03.2021;14:15:00;37730;121.5;44
29.03.2021;14:25:00;39038;128.0;45
29.03.2021;14:35:00;39316;134.5;45
29.03.2021;14:45:00;39660;141.1;45
29.03.2021;14:55:00;39911;147.7;45
29.03.2021;15:05:00;40571;154.3;45
29.03.2021;15:15:00;40915;161.1;46
29.03.2021;15:25:00;40830;167.9;46
29.03.2021;15:35:00;40248;174.7;45
29.03.2021;15:45:00;40291;181.4;45
29.03.2021;15:55:00;39726;188.0;45
29.03.2021;16:05:00;39008;194.6;45
29.03.2021;16:15:00;38804;201.1;45
29.03.2021;16:25:00;38718;207.5;45
29.03.2021;16:35:00;37809;213.9;44
29.03.2021;16:45:00;37145;220.1;44
29.03.2021;16:55:00;35835;226.1;44
29.03.2021;17:05:00;34126;231.9;43
29.03.2021;17:15:00;32449;237.3;42
29.03.2021;17:25:00;30731;242.5;42
29.03.2021;17:35:00;29637;247.5;41
29.03.2021;17:45:00;28298;252.3;41
29.03.2021;17:55:00;26354;256.8;40
29.03.2021;18:05:00;24571;260.9;40
29.03.2021;18:15:00;22656;264.8;39
29.03.2021;18:25:00;15340;267.8;36
29.03.2021;18:35:00;8741;269.4;38
29.03.2021;18:45:00;9883;271.2;37
29.03.2021;18:55:00;8954;272.7;36
29.03.2021;19:05:00;5947;273.9;37
29.03.2021;19:15:00;2480;274.4;38
29.03.2021;19:25:00;1851;274.7;39
29.03.2021;19:35:00;1104;274.9;39
29.03.2021;19:45:00;474;275.1;39
29.03.2021;19:55:00;178;275.1;39
29.03.2021;20:05:00;5;275.1;38
30.03.2021;07:05:00;3;0;28
30.03.2021;07:15:00;228;0;29
30.03.2021;07:25:00;442;0;30
30.03.2021;07:35:00;672;0.1;31
30.03.2021;07:45:00;878;0.3;31
30.03.2021;07:55:00;1054;0.4;32
30.03.2021;08:05:00;1203;0.6;32
30.03.2021;08:15:00;1404;0.9;33
30.03.2021;08:25:00;1655;1.1;33
30.03.2021;08:35:00;1771;1.4;34
30.03.2021;08:45:00;1895;1.7;34
30.03.2021;08:55:00;2065;2.1;35
30.03.2021;09:05:00;2258;2.4;36
30.03.2021;09:15:00;2525;2.8;37
30.03.2021;09:25:00;3013;3.3;38
30.03.2021;09:35:00;3857;3.9;39
30.03.2021;09:45:00;5044;4.7;35
30.03.2021;09:55:00;6570;5.7;38
30.03.2021;10:05:00;8287;7.0;36
30.03.2021;10:15:00;10075;8.7;35
30.03.2021;10:25:00;11952;10.5;36
30.03.2021;10:35:00;13821;12.8;36
30.03.2021;10:45:00;15732;15.3;37
30.03.2021;10:55:00;17628;18.2;37
30.03.2021;11:05:00;19401;21.3;36
30.03.2021;11:15:00;21106;24.7;36
30.03.2021;11:25:00;22826;28.5;37
30.03.2021;11:35:00;24475;32.5;38
30.03.2021;11:45:00;26026;36.8;39
30.03.2021;11:55:00;27496;41.3;40
30.03.2021;12:05:00;28930;46.0;41
30.03.2021;12:15:00;30249;51.0;41
30.03.2021;12:25:00;31500;56.2;42
30.03.2021;12:35:00;32816;61.6;42
30.03.2021;12:45:00;33733;67.2;42
30.03.2021;12:55:00;34649;72.9;43
30.03.2021;13:05:00;35608;78.8;43
30.03.2021;13:15:00;36540;84.9;44
30.03.2021;13:25:00;37294;91.0;44
30.03.2021;13:35:00;37844;97.3;44
30.03.2021;13:45:00;38902;103.8;45
30.03.2021;13:55:00;39721;110.4;45
30.03.2021;14:05:00;40158;117.0;45
30.03.2021;14:15:00;40111;123.7;45
30.03.2021;14:25:00;40605;130.5;46
30.03.2021;14:35:00;41008;137.3;46
30.03.2021;14:45:00;41440;144.2;46
30.03.2021;14:55:00;41889;151.2;46
30.03.2021;15:05:00;41150;158.1;46
30.03.2021;15:15:00;38097;164.6;45
30.03.2021;15:25:00;40695;171.4;46
30.03.2021;15:35:00;41430;178.2;46
30.03.2021;15:45:00;41604;185.1;46
30.03.2021;15:55:00;41695;192.0;46
30.03.2021;16:05:00;41825;199.0;46
30.03.2021;16:15:00;41523;206.0;46
30.03.2021;16:25:00;39490;212.4;45
30.03.2021;16:35:00;39951;219.1;45
30.03.2021;16:45:00;37201;225.4;44
30.03.2021;16:55:00;33080;231.2;43
30.03.2021;17:05:00;35345;237.1;44
30.03.2021;17:15:00;34559;242.9;43
30.03.2021;17:25:00;32497;248.4;43
30.03.2021;17:35:00;29597;253.5;41
30.03.2021;17:45:00;28006;258.2;41
30.03.2021;17:55:00;27043;262.7;41
30.03.2021;18:05:00;25292;267.1;40
30.03.2021;18:15:00;23436;271.0;39
30.03.2021;18:25:00;16754;274.2;37
30.03.2021;18:35:00;8570;275.9;38
30.03.2021;18:45:00;9968;277.5;37
30.03.2021;18:55:00;8561;279.0;37
30.03.2021;19:05:00;6509;280.3;38
30.03.2021;19:15:00;2780;280.8;37
30.03.2021;19:25:00;2090;281.2;39
30.03.2021;19:35:00;1367;281.5;39
30.03.2021;19:45:00;675;281.6;39
30.03.2021;19:55:00;235;281.7;39
30.03.2021;20:05:00;6;281.7;37
31.03.2021;06:55:00;0;0;25
31.03.2021;07:05:00;16;0;28
31.03.2021;07:15:00;273;0;29
31.03.2021;07:25:00;513;0.1;30
31.03.2021;07:35:00;798;0.2;31
31.03.2021;07:45:00;1084;0.3;32
31.03.2021;07:55:00;1310;0.6;32
31.03.2021;08:05:00;1673;0.8;33
31.03.2021;08:15:00;1809;1.1;33
31.03.2021;08:25:00;1907;1.4;34
31.03.2021;08:35:00;2037;1.8;35
31.03.2021;08:45:00;2319;2.1;36
31.03.2021;08:55:00;2574;2.6;37
31.03.2021;09:05:00;2844;3.0;37
31.03.2021;09:15:00;3345;3.6;38
31.03.2021;09:25:00;3858;4.2;36
31.03.2021;09:35:00;4614;4.9;36
31.03.2021;09:45:00;5721;5.8;39
31.03.2021;09:55:00;7169;6.9;36
31.03.2021;10:05:00;8797;8.3;35
31.03.2021;10:15:00;10502;10.0;37
31.03.2021;10:25:00;12484;12.0;38
31.03.2021;10:35:00;14120;14.3;38
31.03.2021;10:45:00;15674;16.8;37
31.03.2021;10:55:00;17927;19.7;35
31.03.2021;11:05:00;19575;22.9;35
31.03.2021;11:15:00;20273;26.3;36
31.03.2021;11:25:00;20801;29.7;36
31.03.2021;11:35:00;24127;33.6;38
31.03.2021;11:45:00;25500;37.8;39
31.03.2021;11:55:00;27002;42.2;40
31.03.2021;12:05:00;28408;46.9;41
31.03.2021;12:15:00;29595;51.8;41
31.03.2021;12:25:00;30847;56.9;42
31.03.2021;12:35:00;32044;62.2;42
31.03.2021;12:45:00;33089;67.6;42
31.03.2021;12:55:00;34022;73.3;43
31.03.2021;13:05:00;34697;79.0;43
31.03.2021;13:15:00;35888;85.0;44
31.03.2021;13:25:00;36965;91.1;44
31.03.2021;13:35:00;37609;97.3;45
31.03.2021;13:45:00;37851;103.6;45
31.03.2021;13:55:00;38183;109.9;45
31.03.2021;14:05:00;39157;116.4;45
31.03.2021;14:15:00;39293;123.0;45
31.03.2021;14:25:00;39698;129.6;45
31.03.2021;14:35:00;39654;136.2;45
31.03.2021;14:45:00;40195;142.9;46
31.03.2021;14:55:00;39958;149.5;46
31.03.2021;15:05:00;39861;156.2;46
31.03.2021;15:15:00;40147;162.9;46
31.03.2021;15:25:00;39951;169.5;46
31.03.2021;15:35:00;39723;176.2;46
31.03.2021;15:45:00;39498;182.7;46
31.03.2021;15:55:00;39182;189.3;45
31.03.2021;16:05:00;38905;195.8;45
31.03.2021;16:15:00;38625;202.3;45
31.03.2021;16:25:00;37932;208.6;45
31.03.2021;16:35:00;37415;214.8;45
31.03.2021;16:45:00;36846;221.0;44
31.03.2021;16:55:00;35774;227.0;44
31.03.2021;17:05:00;34222;232.8;43
31.03.2021;17:15:00;32712;238.3;43
31.03.2021;17:25:00;31215;243.6;42
31.03.2021;17:35:00;29651;248.6;42
31.03.2021;17:45:00;27985;253.3;41
31.03.2021;17:55:00;26384;257.8;41
31.03.2021;18:05:00;24439;262.0;40
31.03.2021;18:15:00;22661;265.8;39
31.03.2021;18:25:00;17124;269.0;37
31.03.2021;18:35:00;9258;270.9;38
31.03.2021;18:45:00;9662;272.5;36
31.03.2021;18:55:00;9386;274.1;37
31.03.2021;19:05:00;6059;275.3;38
31.03.2021;19:15:00;2324;275.8;37
31.03.2021;19:25:00;1539;276.1;39
31.03.2021;19:35:00;849;276.3;39
31.03.2021;19:45:00;307;276.3;39
31.03.2021;19:55:00;138;276.4;39
31.03.2021;20:05:00;10;276.4;39
01.04.2021;07:00:00;7;0;28
01.04.2021;07:10:00;59;0;29
01.04.2021;07:20:00;270;0;30
01.04.2021;07:30:00;488;0.1;31
01.04.2021;07:40:00;760;0.2;32
01.04.2021;07:50:00;1018;0.3;32
01.04.2021;08:00:00;1219;0.5;33
01.04.2021;08:10:00;1595;0.8;33
01.04.2021;08:20:00;1778;1.1;34
01.04.2021;08:30:00;1947;1.4;34
01.04.2021;08:40:00;2240;1.7;35
01.04.2021;08:50:00;2430;2.1;36
01.04.2021;09:00:00;2579;2.6;37
01.04.2021;09:10:00;2861;3.0;38
01.04.2021;09:20:00;3351;3.6;39
01.04.2021;09:30:00;4065;4.2;34
01.04.2021;09:40:00;5094;5.0;37
01.04.2021;09:50:00;6410;6.0;35
01.04.2021;10:00:00;7956;7.3;38
01.04.2021;10:10:00;9619;8.8;37
01.04.2021;10:20:00;11300;10.6;35
01.04.2021;10:30:00;13058;12.7;35
01.04.2021;10:40:00;14810;15.1;36
01.04.2021;10:50:00;16586;17.8;38
01.04.2021;11:00:00;18364;20.8;35
01.04.2021;11:10:00;19949;24.0;36
01.04.2021;11:20:00;21444;27.5;37
01.04.2021;11:30:00;23030;31.3;38
01.04.2021;11:40:00;24506;35.3;39
01.04.2021;11:50:00;26134;39.6;40
01.04.2021;12:00:00;27545;44.1;40
01.04.2021;12:10:00;28743;48.9;41
01.04.2021;12:20:00;30109;53.8;41
01.04.2021;12:30:00;31256;59.0;42
01.04.2021;12:40:00;32380;64.3;42
01.04.2021;12:50:00;33246;69.8;43
01.04.2021;13:00:00;34321;75.5;43
01.04.2021;13:10:00;35093;81.3;43
01.04.2021;13:20:00;36017;87.3;44
01.04.2021;13:30:00;36797;93.4;44
01.04.2021;13:40:00;37908;99.6;45
01.04.2021;13:50:00;39751;106.2;45
01.04.2021;14:00:00;33109;112.2;43
01.04.2021;14:10:00;35276;118.1;43
01.04.2021;14:20:00;33316;123.5;42
01.04.2021;14:30:00;38081;129.6;44
01.04.2021;14:40:00;39006;136.1;45
01.04.2021;14:50:00;40128;142.7;45
01.04.2021;15:00:00;40073;149.4;46
01.04.2021;15:10:00;39782;156.0;45
01.04.2021;15:20:00;39424;162.6;45
01.04.2021;15:30:00;38509;169.0;45
01.04.2021;15:40:00;38624;175.1;44
01.04.2021;15:50:00;38555;181.5;45
01.04.2021;16:00:00;38547;188.0;45
01.04.2021;16:10:00;38339;194.4;45
01.04.2021;16:20:00;37745;200.7;45
01.04.2021;16:30:00;36833;206.9;44
01.04.2021;16:40:00;36055;212.9;44
01.04.2021;16:50:00;34831;218.7;44
01.04.2021;17:00:00;34095;224.5;43
01.04.2021;17:10:00;32504;229.9;43
01.04.2021;17:20:00;31321;235.2;42
01.04.2021;17:30:00;29974;240.2;42
01.04.2021;17:40:00;28041;245.0;41
01.04.2021;17:50:00;25423;249.3;40
01.04.2021;18:00:00;21306;253.1;39
01.04.2021;18:10:00;22608;257.0;39
01.04.2021;18:20:00;19937;260.4;38
01.04.2021;18:30:00;13654;263.0;36
01.04.2021;18:40:00;7579;264.5;38
01.04.2021;18:50:00;5640;265.4;38
01.04.2021;19:00:00;4803;266.3;37
01.04.2021;19:10:00;3597;266.9;39
01.04.2021;19:20:00;2722;267.4;39
01.04.2021;19:30:00;2392;267.8;37
01.04.2021;19:40:00;1595;268.1;39
01.04.2021;19:50:00;234;268.2;39
01.04.2021;20:00:00;6;268.2;39
02.04.2021;06:55:00;6;0;27
02.04.2021;07:05:00;56;0;29
02.04.2021;07:15:00;353;0;30
02.04.2021;07:25:00;585;0.1;31
02.04.2021;07:35:00;840;0.2;32
02.04.2021;07:45:00;1096;0.4;33
02.04.2021;07:55:00;1680;0.6;33
02.04.2021;08:05:00;1944;1.0;34
02.04.2021;08:15:00;2318;1.3;34
02.04.2021;08:25:00;2678;1.7;35
02.04.2021;08:35:00;2885;2.2;36
02.04.2021;08:45:00;3252;2.8;38
02.04.2021;08:55:00;3537;3.3;39
02.04.2021;09:05:00;3808;4.0;34
02.04.2021;09:15:00;4391;4.7;37
02.04.2021;09:25:00;5109;5.5;38
02.04.2021;09:35:00;5917;6.4;36
02.04.2021;09:45:00;7107;7.5;37
02.04.2021;09:55:00;8414;8.9;38
02.04.2021;10:05:00;9790;10.5;36
02.04.2021;10:15:00;11271;12.3;35
02.04.2021;10:25:00;12793;14.3;35
02.04.2021;10:35:00;14445;16.7;37
02.04.2021;10:45:00;15820;19.2;38
02.04.2021;10:55:00;17767;22.1;35
02.04.2021;11:05:00;19316;25.3;35
02.04.2021;11:15:00;20914;28.7;36
02.04.2021;11:25:00;22448;32.4;37
02.04.2021;11:35:00;24031;36.3;38
02.04.2021;11:45:00;25517;40.5;40
02.04.2021;11:55:00;26468;44.9;40
02.04.2021;12:05:00;27660;49.4;40
02.04.2021;12:15:00;29328;54.3;41
02.04.2021;12:25:00;30445;59.3;42
02.04.2021;12:35:00;31580;64.5;42
02.04.2021;12:45:00;32681;69.9;42
02.04.2021;12:55:00;33651;75.5;43
02.04.2021;13:05:00;34424;81.2;43
02.04.2021;13:15:00;35072;87.0;43
02.04.2021;13:25:00;35889;92.9;44
02.04.2021;13:35:00;36636;99.0;44
02.04.2021;13:45:00;36954;105.2;44
02.04.2021;13:55:00;37659;111.4;45
02.04.2021;14:05:00;38010;117.7;45
02.04.2021;14:15:00;38639;124.2;45
02.04.2021;14:25:00;39064;130.7;45
02.04.2021;14:35:00;39322;137.2;45
02.04.2021;14:45:00;39008;143.7;45
02.04.2021;14:55:00;37782;149.9;44
02.04.2021;15:05:00;39108;156.3;45
02.04.2021;15:15:00;38488;162.5;45
02.04.2021;15:25:00;36366;168.8;44
02.04.2021;15:35:00;37899;175.2;45
02.04.2021;15:45:00;37563;181.5;45
02.04.2021;15:55:00;37627;187.7;45
02.04.2021;16:05:00;36637;192.6;43
02.04.2021;16:15:00;38468;199.2;45
02.04.2021;16:25:00;10310;202.5;38
02.04.2021;16:35:00;7882;203.6;40
02.04.2021;16:45:00;20972;206.8;39
02.04.2021;16:55:00;29931;211.7;42
02.04.2021;17:05:00;32295;217.0;43
02.04.2021;17:15:00;21607;221.1;39
02.04.2021;17:25:00;21937;225.3;39
02.04.2021;17:35:00;25392;228.9;39
02.04.2021;17:45:00;19645;232.5;38
02.04.2021;17:55:00;16364;235.1;36
02.04.2021;18:05:00;9643;237.0;37
02.04.2021;18:15:00;14553;239.5;37
02.04.2021;18:25:00;17434;242.7;37
02.04.2021;18:35:00;12549;245.0;36
02.04.2021;18:45:00;7691;246.5;36
02.04.2021;18:55:00;4852;247.4;38
02.04.2021;19:05:00;3600;248.0;36
02.04.2021;19:15:00;2224;248.5;38
02.04.2021;19:25:00;1751;248.8;38
02.04.2021;19:35:00;1337;249.0;39
02.04.2021;19:45:00;575;249.1;39
02.04.2021;19:55:00;222;249.2;39
02.04.2021;20:05:00;2;249.2;39
03.04.2021;07:15:00;7;0;29
03.04.2021;07:25:00;37;0;30
03.04.2021;07:35:00;263;0;30
03.04.2021;07:45:00;383;0.1;31
03.04.2021;07:55:00;477;0.1;32
03.04.2021;08:05:00;1192;0.3;32
03.04.2021;08:15:00;1356;0.5;33
03.04.2021;08:25:00;1160;0.7;33
03.04.2021;08:35:00;2290;1.0;34
03.04.2021;08:45:00;2886;1.5;35
03.04.2021;08:55:00;3253;2.0;36
03.04.2021;09:05:00;2327;2.5;37
03.04.2021;09:15:00;2346;2.9;38
03.04.2021;09:25:00;4118;3.5;39
03.04.2021;09:35:00;9037;4.7;36
03.04.2021;09:45:00;9754;6.4;35
03.04.2021;09:55:00;9831;8.2;35
03.04.2021;10:05:00;10349;9.9;36
03.04.2021;10:15:00;10012;11.4;38
03.04.2021;10:25:00;12216;13.4;37
03.04.2021;10:35:00;25562;17.5;40
03.04.2021;10:45:00;25213;21.8;39
03.04.2021;10:55:00;18048;24.9;35
03.04.2021;11:05:00;20752;28.4;36
03.04.2021;11:15:00;20425;31.9;35
03.04.2021;11:25:00;21980;35.0;39
03.04.2021;11:35:00;25175;39.3;39
03.04.2021;11:45:00;25172;43.0;38
03.04.2021;11:55:00;22976;46.8;37
03.04.2021;12:05:00;23057;50.6;37
03.04.2021;12:15:00;20410;54.5;37
03.04.2021;12:25:00;15667;57.3;35
03.04.2021;12:35:00;8435;58.8;36
03.04.2021;12:45:00;15327;61.1;37
03.04.2021;12:55:00;10667;63.0;38
03.04.2021;13:05:00;10763;64.9;37
03.04.2021;13:15:00;17940;67.5;36
03.04.2021;13:25:00;17197;70.3;38
03.04.2021;13:35:00;23285;73.9;37
03.04.2021;13:45:00;19950;77.4;36
03.04.2021;13:55:00;14230;79.8;38
03.04.2021;14:05:00;15927;82.3;38
03.04.2021;14:15:00;17345;85.2;35
03.04.2021;14:25:00;19311;88.2;38
03.04.2021;14:35:00;19909;91.5;36
03.04.2021;14:45:00;24831;96.1;39
03.04.2021;14:55:00;26017;100.3;39
03.04.2021;15:05:00;21171;103.8;37
03.04.2021;15:15:00;24544;107.8;38
03.04.2021;15:25:00;31795;112.3;41
03.04.2021;15:35:00;22693;115.6;36
03.04.2021;15:45:00;20059;119.1;36
03.04.2021;15:55:00;35046;123.4;41
03.04.2021;16:05:00;20644;127.3;38
03.04.2021;16:15:00;16936;130.2;34
03.04.2021;16:25:00;21482;133.4;38
03.04.2021;16:35:00;26350;138.1;39
03.04.2021;16:45:00;27836;142.5;39
03.04.2021;16:55:00;41047;149.4;45
03.04.2021;17:05:00;44580;155.7;45
03.04.2021;17:15:00;21797;160.6;38
03.04.2021;17:25:00;36126;166.8;43
03.04.2021;17:35:00;39099;173.0;44
03.04.2021;17:45:00;32605;178.9;42
03.04.2021;17:55:00;32894;184.0;41
03.04.2021;18:05:00;15681;188.3;37
03.04.2021;18:15:00;7084;189.6;38
03.04.2021;18:25:00;7515;190.8;37
03.04.2021;18:35:00;6353;191.9;39
03.04.2021;18:45:00;6165;193.0;37
03.04.2021;18:55:00;3908;193.8;39
03.04.2021;19:05:00;2714;194.2;37
03.04.2021;19:15:00;2498;194.7;38
03.04.2021;19:25:00;2092;195.0;39
03.04.2021;19:35:00;1761;195.3;39
03.04.2021;19:45:00;511;195.5;38
03.04.2021;19:55:00;177;195.5;38
03.04.2021;20:05:00;17;195.5;38
04.04.2021;06:50:00;5;0;27
04.04.2021;07:00:00;21;0;28
04.04.2021;07:10:00;315;0;29
04.04.2021;07:20:00;509;0.1;30
04.04.2021;07:30:00;715;0.2;31
04.04.2021;07:40:00;899;0.3;31
04.04.2021;07:50:00;1042;0.5;32
04.04.2021;08:00:00;1165;0.7;32
04.04.2021;08:10:00;1276;0.9;33
04.04.2021;08:20:00;1565;1.1;33
04.04.2021;08:30:00;1670;1.4;34
04.04.2021;08:40:00;1802;1.7;35
04.04.2021;08:50:00;1965;2.0;36
04.04.2021;09:00:00;2242;2.4;37
04.04.2021;09:10:00;2736;2.8;37
04.04.2021;09:20:00;3458;3.4;39
04.04.2021;09:30:00;4268;4.0;34
04.04.2021;09:40:00;5634;4.9;37
04.04.2021;09:50:00;7243;6.0;35
04.04.2021;10:00:00;9099;7.5;37
04.04.2021;10:10:00;11017;9.2;38
04.04.2021;10:20:00;12771;11.3;38
04.04.2021;10:30:00;14699;13.6;37
04.04.2021;10:40:00;16705;16.3;35
04.04.2021;10:50:00;18626;19.3;35
04.04.2021;11:00:00;20575;22.7;36
04.04.2021;11:10:00;22403;26.4;37
04.04.2021;11:20:00;24259;30.3;38
04.04.2021;11:30:00;25893;34.6;40
04.04.2021;11:40:00;27478;39.1;40
04.04.2021;11:50:00;29041;43.9;41
04.04.2021;12:00:00;30530;48.9;41
04.04.2021;12:10:00;32187;54.2;42
04.04.2021;12:20:00;33377;59.7;42
04.04.2021;12:30:00;34698;65.4;43
04.04.2021;12:40:00;35855;71.3;44
04.04.2021;12:50:00;36688;77.4;44
04.04.2021;13:00:00;37852;83.7;44
04.04.2021;13:10:00;38592;90.1;45
04.04.2021;13:20:00;39857;96.7;45
04.04.2021;13:30:00;40595;103.4;45
04.04.2021;13:40:00;41092;110.2;46
04.04.2021;13:50:00;41697;117.2;46
04.04.2021;14:00:00;42298;124.2;46
04.04.2021;14:10:00;42748;131.3;47
04.04.2021;14:20:00;43046;138.4;47
04.04.2021;14:30:00;43270;145.6;47
04.04.2021;14:40:00;43548;152.9;47
04.04.2021;14:50:00;43387;160.1;47
04.04.2021;15:00:00;43443;167.4;47
04.04.2021;15:10:00;43495;174.6;47
04.04.2021;15:20:00;43301;181.8;47
04.04.2021;15:30:00;43283;189.1;47
04.04.2021;15:40:00;42866;196.2;47
04.04.2021;15:50:00;42949;203.4;47
04.04.2021;16:00:00;42943;210.5;47
04.04.2021;16:10:00;42511;217.6;47
04.04.2021;16:20:00;42032;224.7;46
04.04.2021;16:30:00;41147;231.6;46
04.04.2021;16:40:00;40767;238.4;46
04.04.2021;16:50:00;40099;245.1;46
04.04.2021;17:00:00;38846;251.6;45
04.04.2021;17:10:00;37414;257.9;44
04.04.2021;17:20:00;35870;264.0;44
04.04.2021;17:30:00;34433;269.8;43
04.04.2021;17:40:00;32805;275.3;43
04.04.2021;17:50:00;31231;280.6;42
04.04.2021;18:00:00;29554;285.6;41
04.04.2021;18:10:00;27474;290.3;41
04.04.2021;18:20:00;25199;294.5;40
04.04.2021;18:30:00;19801;298.2;38
04.04.2021;18:40:00;10631;300.3;37
04.04.2021;18:50:00;11208;302.1;37
04.04.2021;19:00:00;9299;303.7;38
04.04.2021;19:10:00;6268;304.9;38
04.04.2021;19:20:00;3192;305.6;37
04.04.2021;19:30:00;1935;306.0;39
04.04.2021;19:40:00;1012;306.2;39
04.04.2021;19:50:00;445;306.3;39
04.04.2021;20:00:00;166;306.3;39
05.04.2021;06:50:00;5;0;27
05.04.2021;07:00:00;236;0;29
05.04.2021;07:10:00;555;0.1;30
05.04.2021;07:20:00;988;0.2;31
05.04.2021;07:30:00;1728;0.4;32
05.04.2021;07:40:00;1905;0.8;32
05.04.2021;07:50:00;2042;1.1;33
05.04.2021;08:00:00;1935;1.4;33
05.04.2021;08:10:00;2566;1.8;34
05.04.2021;08:20:00;3017;2.3;35
05.04.2021;08:30:00;4949;3.0;37
05.04.2021;08:40:00;6999;4.1;35
05.04.2021;08:50:00;7764;5.4;38
05.04.2021;09:00:00;7219;6.6;35
05.04.2021;09:10:00;4890;7.5;38
05.04.2021;09:20:00;4905;8.3;35
05.04.2021;09:30:00;5459;9.2;37
05.04.2021;09:40:00;7659;10.3;36
05.04.2021;09:50:00;8734;11.8;38
05.04.2021;10:00:00;9796;13.3;37
05.04.2021;10:10:00;14297;15.5;35
05.04.2021;10:20:00;17196;18.3;35
05.04.2021;10:30:00;19849;21.4;35
05.04.2021;10:40:00;18571;24.5;36
05.04.2021;10:50:00;21073;28.2;37
05.04.2021;11:00:00;24357;32.1;38
05.04.2021;11:10:00;22863;35.9;38
05.04.2021;11:20:00;20325;39.5;36
05.04.2021;11:30:00;18898;42.6;35
05.04.2021;11:40:00;17645;45.7;35
05.04.2021;11:50:00;18156;48.6;36
05.04.2021;12:00:00;19352;51.8;35
05.04.2021;12:10:00;18993;55.0;35
05.04.2021;12:20:00;18069;58.1;35
05.04.2021;12:30:00;18826;61.2;35
05.04.2021;12:40:00;19916;64.4;35
05.04.2021;12:50:00;18497;67.5;35
05.04.2021;13:00:00;19388;70.7;35
05.04.2021;13:10:00;27607;74.9;38
05.04.2021;13:20:00;32512;80.4;41
05.04.2021;13:30:00;28823;85.5;41
05.04.2021;13:40:00;36573;91.6;43
05.04.2021;13:50:00;38271;98.0;44
05.04.2021;14:00:00;41287;105.0;45
05.04.2021;14:10:00;45097;112.2;46
05.04.2021;14:20:00;43631;119.8;47
05.04.2021;14:30:00;37214;125.8;43
05.04.2021;14:40:00;38092;132.3;44
05.04.2021;14:50:00;36475;138.5;44
05.04.2021;15:00:00;27839;143.0;41
05.04.2021;15:10:00;24755;147.4;40
05.04.2021;15:20:00;15790;150.4;37
05.04.2021;15:30:00;11750;152.5;38
05.04.2021;15:40:00;11014;154.4;38
05.04.2021;15:50:00;11923;156.3;36
05.04.2021;16:00:00;12091;158.3;36
05.04.2021;16:10:00;10107;160.1;37
05.04.2021;16:20:00;9394;161.7;38
05.04.2021;16:30:00;10053;163.3;38
05.04.2021;16:40:00;12451;165.2;37
05.04.2021;16:50:00;10444;167.1;35
05.04.2021;17:00:00;10066;168.7;35
05.04.2021;17:10:00;8926;170.3;37
05.04.2021;17:20:00;11331;172.0;38
05.04.2021;17:30:00;7109;173.4;37
05.04.2021;17:40:00;4068;174.2;38
05.04.2021;17:50:00;3109;174.7;37
05.04.2021;18:00:00;2710;175.2;37
05.04.2021;18:10:00;1772;175.6;38
05.04.2021;18:20:00;875;175.8;39
05.04.2021;18:30:00;364;175.8;39
05.04.2021;18:40:00;391;175.9;39
05.04.2021;18:50:00;305;176.0;39
05.04.2021;19:00:00;261;176.0;39
05.04.2021;19:10:00;178;176.0;36
05.04.2021;19:20:00;213;176.1;37
05.04.2021;19:30:00;27;176.1;37
05.04.2021;19:40:00;0;176.1;37
06.04.2021;07:35:00;0;0;28
06.04.2021;07:45:00;0;0;28
06.04.2021;07:55:00;4;0;29
06.04.2021;08:05:00;5;0;29
06.04.2021;08:15:00;15;0;29
06.04.2021;08:25:00;47;0;29
06.04.2021;08:35:00;148;0;30
06.04.2021;08:45:00;13;0;31
06.04.2021;08:55:00;14;0;30
06.04.2021;09:05:00;19;0;30
06.04.2021;09:15:00;37;0;31
06.04.2021;09:25:00;144;0;31
06.04.2021;09:35:00;177;0.1;32
06.04.2021;09:45:00;219;0.1;32
06.04.2021;09:55:00;403;0.1;33
06.04.2021;10:05:00;366;0.2;33
06.04.2021;10:15:00;384;0.3;33
06.04.2021;10:25:00;392;0.3;34
06.04.2021;10:35:00;427;0.4;34
06.04.2021;10:45:00;476;0.5;34
06.04.2021;10:55:00;589;0.6;34
06.04.2021;11:05:00;593;0.7;35
06.04.2021;11:15:00;453;0.8;35
06.04.2021;11:25:00;356;0.8;36
06.04.2021;11:35:00;321;0.9;36
06.04.2021;11:45:00;472;0.9;36
06.04.2021;11:55:00;428;1.0;36
06.04.2021;12:05:00;580;1.1;36
06.04.2021;12:15:00;550;1.2;37
06.04.2021;12:25:00;443;1.3;37
06.04.2021;12:35:00;309;1.4;37
06.04.2021;12:45:00;354;1.4;37
06.04.2021;12:55:00;334;1.5;37
06.04.2021;13:05:00;1512;1.6;37
06.04.2021;13:15:00;1656;1.9;38
06.04.2021;13:25:00;1929;2.2;38
06.04.2021;13:35:00;1548;2.6;39
06.04.2021;13:45:00;2732;3.0;34
06.04.2021;13:55:00;1295;3.3;36
06.04.2021;14:05:00;310;3.4;36
06.04.2021;14:15:00;674;3.4;37
06.04.2021;14:25:00;312;3.5;37
06.04.2021;14:35:00;2343;3.8;37
06.04.2021;14:45:00;835;4.0;38
06.04.2021;14:55:00;1661;4.2;38
06.04.2021;15:05:00;1873;4.5;39
06.04.2021;15:15:00;2173;4.8;37
06.04.2021;15:25:00;1510;5.4;36
06.04.2021;15:35:00;1121;5.6;37
06.04.2021;15:45:00;512;5.7;37
06.04.2021;15:55:00;511;5.8;37
06.04.2021;16:05:00;921;5.9;38
06.04.2021;16:15:00;3632;6.4;38
06.04.2021;16:25:00;4515;7.4;35
06.04.2021;16:35:00;1039;7.6;36
06.04.2021;16:45:00;593;7.7;37
06.04.2021;16:55:00;2714;8.0;37
06.04.2021;17:05:00;3600;8.6;39
06.04.2021;17:15:00;7485;9.6;36
06.04.2021;17:25:00;3113;10.5;34
06.04.2021;17:35:00;2038;10.9;36
06.04.2021;17:45:00;1030;11.1;36
06.04.2021;17:55:00;1436;11.2;36
06.04.2021;18:05:00;1975;11.5;37
06.04.2021;18:15:00;1485;11.8;38
06.04.2021;18:25:00;606;12.0;38
06.04.2021;18:35:00;457;12.0;38
06.04.2021;18:45:00;624;12.2;38
06.04.2021;18:55:00;524;12.2;38
06.04.2021;19:05:00;3979;12.7;38
06.04.2021;19:15:00;1145;13.0;36
06.04.2021;19:25:00;405;13.1;36
06.04.2021;19:35:00;530;13.2;37
06.04.2021;19:45:00;130;13.2;37
06.04.2021;19:55:00;12;13.2;36
06.04.2021;20:05:00;0;13.2;36
07.04.2021;07:20:00;0;0;27
07.04.2021;07:30:00;4;0;28
07.04.2021;07:40:00;7;0;29
07.04.2021;07:50:00;0;0;29
07.04.2021;08:00:00;16;0;29
07.04.2021;08:10:00;18;0;29
07.04.2021;08:20:00;76;0;30
07.04.2021;08:30:00;223;0;30
07.04.2021;08:40:00;263;0;31
07.04.2021;08:50:00;280;0.1;31
07.04.2021;09:00:00;287;0.1;32
07.04.2021;09:10:00;234;0.2;32
07.04.2021;09:20:00;289;0.2;32
07.04.2021;09:30:00;627;0.3;33
07.04.2021;09:40:00;634;0.4;33
07.04.2021;09:50:00;490;0.5;33
07.04.2021;10:00:00;416;0.6;34
07.04.2021;10:10:00;562;0.7;34
07.04.2021;10:20:00;703;0.8;34
07.04.2021;10:30:00;843;0.9;35
07.04.2021;10:40:00;899;1.1;35
07.04.2021;10:50:00;1255;1.3;35
07.04.2021;11:00:00;691;1.4;36
07.04.2021;11:10:00;1533;1.6;36
07.04.2021;11:20:00;952;1.8;37
07.04.2021;11:30:00;260;1.8;37
07.04.2021;11:40:00;644;1.9;37
07.04.2021;11:50:00;1806;2.2;37
07.04.2021;12:00:00;1943;2.5;38
07.04.2021;12:10:00;1977;2.8;38
07.04.2021;12:20:00;2849;3.2;39
07.04.2021;12:30:00;3557;3.7;35
07.04.2021;12:40:00;5172;4.5;38
07.04.2021;12:50:00;2447;5.1;34
07.04.2021;13:00:00;2152;5.5;36
07.04.2021;13:10:00;2691;5.9;37
07.04.2021;13:20:00;2813;6.4;38
07.04.2021;13:30:00;6826;7.2;36
07.04.2021;13:40:00;7942;8.5;38
07.04.2021;13:50:00;10418;10.0;37
07.04.2021;14:00:00;15782;12.4;34
07.04.2021;14:10:00;13687;14.7;37
07.04.2021;14:20:00;5672;16.6;34
07.04.2021;14:30:00;13503;18.2;39
07.04.2021;14:40:00;28375;23.3;41
07.04.2021;14:50:00;16981;27.4;37
07.04.2021;15:00:00;23449;30.7;38
07.04.2021;15:10:00;23351;35.1;39
07.04.2021;15:20:00;11268;37.1;38
07.04.2021;15:30:00;21687;40.2;36
07.04.2021;15:40:00;20480;43.9;36
07.04.2021;15:50:00;17501;47.3;35
07.04.2021;16:00:00;14484;49.3;38
07.04.2021;16:10:00;15305;51.7;38
07.04.2021;16:20:00;14455;53.9;38
07.04.2021;16:30:00;11260;55.9;37
07.04.2021;16:40:00;13388;58.0;37
07.04.2021;16:50:00;9631;59.7;36
07.04.2021;17:00:00;8787;61.3;35
07.04.2021;17:10:00;7190;62.5;37
07.04.2021;17:20:00;6795;63.6;37
07.04.2021;17:30:00;7905;64.9;35
07.04.2021;17:40:00;7369;66.2;38
07.04.2021;17:50:00;6730;67.3;36
07.04.2021;18:00:00;7185;68.5;35
07.04.2021;18:10:00;6587;69.6;38
07.04.2021;18:20:00;5761;70.7;35
07.04.2021;18:30:00;4200;71.4;37
07.04.2021;18:40:00;4677;72.1;38
07.04.2021;18:50:00;2896;72.7;35
07.04.2021;19:00:00;1907;73.1;36
07.04.2021;19:10:00;1249;73.3;37
07.04.2021;19:20:00;345;73.4;37
07.04.2021;19:30:00;211;73.4;37
07.04.2021;19:40:00;158;73.5;38
07.04.2021;19:50:00;29;73.5;37
08.04.2021;06:45:00;6;0;27
08.04.2021;06:55:00;127;0;28
08.04.2021;07:05:00;289;0;29
08.04.2021;07:15:00;472;0.1;30
08.04.2021;07:25:00;748;0.2;31
08.04.2021;07:35:00;952;0.3;31
08.04.2021;07:45:00;1120;0.5;32
08.04.2021;07:55:00;1260;0.7;32
08.04.2021;08:05:00;1589;1.0;33
08.04.2021;08:15:00;1760;1.3;33
08.04.2021;08:25:00;1933;1.6;34
08.04.2021;08:35:00;2203;1.9;35
08.04.2021;08:45:00;2444;2.3;36
08.04.2021;08:55:00;2691;2.8;37
08.04.2021;09:05:00;3081;3.2;38
08.04.2021;09:15:00;3852;3.8;39
08.04.2021;09:25:00;4882;4.6;35
08.04.2021;09:35:00;6256;5.6;38
08.04.2021;09:45:00;8253;6.8;35
08.04.2021;09:55:00;9508;8.2;37
08.04.2021;10:05:00;11762;10.1;38
08.04.2021;10:15:00;13824;12.3;38
08.04.2021;10:25:00;14785;14.8;38
08.04.2021;10:35:00;18084;17.7;35
08.04.2021;10:45:00;20152;20.9;35
08.04.2021;10:55:00;24227;24.8;37
08.04.2021;11:05:00;27469;28.7;40
08.04.2021;11:15:00;20974;32.4;37
08.04.2021;11:25:00;34902;37.9;42
08.04.2021;11:35:00;25943;42.7;39
08.04.2021;11:45:00;37764;47.8;43
08.04.2021;11:55:00;33589;52.7;42
08.04.2021;12:05:00;34178;58.3;42
08.04.2021;12:15:00;35198;63.6;42
08.04.2021;12:25:00;31147;67.8;40
08.04.2021;12:35:00;36749;73.4;43
08.04.2021;12:45:00;40070;79.0;44
08.04.2021;12:55:00;37972;85.7;45
08.04.2021;13:05:00;32629;91.8;43
08.04.2021;13:15:00;38833;97.9;43
08.04.2021;13:25:00;31266;102.2;40
08.04.2021;13:35:00;10370;106.5;36
08.04.2021;13:45:00;25409;112.4;41
08.04.2021;13:55:00;33290;118.2;42
08.04.2021;14:05:00;33701;124.7;43
08.04.2021;14:15:00;37670;131.0;45
08.04.2021;14:25:00;32444;136.3;41
08.04.2021;14:35:00;39255;142.4;43
08.04.2021;14:45:00;46100;150.0;48
08.04.2021;14:55:00;45604;157.5;47
08.04.2021;15:05:00;45431;165.1;47
08.04.2021;15:15:00;45639;172.7;48
08.04.2021;15:25:00;44512;180.1;47
08.04.2021;15:35:00;42752;187.6;47
08.04.2021;15:45:00;44847;194.5;47
08.04.2021;15:55:00;43705;201.8;47
08.04.2021;16:05:00;43595;209.1;47
08.04.2021;16:15:00;43065;216.3;47
08.04.2021;16:25:00;42581;223.4;46
08.04.2021;16:35:00;42312;230.5;46
08.04.2021;16:45:00;41313;237.5;46
08.04.2021;16:55:00;40302;244.2;45
08.04.2021;17:05:00;39164;250.8;45
08.04.2021;17:15:00;37710;257.1;44
08.04.2021;17:25:00;36078;263.2;44
08.04.2021;17:35:00;34376;269.0;43
08.04.2021;17:45:00;32919;274.6;42
08.04.2021;17:55:00;31052;279.9;42
08.04.2021;18:05:00;29508;284.9;41
08.04.2021;18:15:00;27735;289.5;41
08.04.2021;18:25:00;25928;294.0;40
08.04.2021;18:35:00;20542;297.7;38
08.04.2021;18:45:00;11550;300.0;37
08.04.2021;18:55:00;11729;301.8;36
08.04.2021;19:05:00;11909;303.8;37
08.04.2021;19:15:00;8471;305.4;38
08.04.2021;19:25:00;3640;306.2;38
08.04.2021;19:35:00;2069;306.6;39
08.04.2021;19:45:00;1073;306.8;39
08.04.2021;19:55:00;396;306.9;39
08.04.2021;20:05:00;141;306.9;39
08.04.2021;20:15:00;9;306.9;38
09.04.2021;06:40:00;6;0;26
09.04.2021;06:50:00;179;0;28
09.04.2021;07:00:00;591;0;30
09.04.2021;07:10:00;923;0.2;30
09.04.2021;07:20:00;1208;0.4;31
09.04.2021;07:30:00;2033;0.7;32
09.04.2021;07:40:00;2449;1.1;32
09.04.2021;07:50:00;2825;1.5;33
09.04.2021;08:00:00;3519;2.1;34
09.04.2021;08:10:00;4518;2.8;36
09.04.2021;08:20:00;5393;3.7;38
09.04.2021;08:30:00;6460;4.7;35
09.04.2021;08:40:00;7411;5.9;38
09.04.2021;08:50:00;8670;7.3;37
09.04.2021;09:00:00;9726;8.8;35
09.04.2021;09:10:00;9513;10.4;35
09.04.2021;09:20:00;9831;12.1;37
09.04.2021;09:30:00;10620;13.8;38
09.04.2021;09:40:00;10832;15.6;37
09.04.2021;09:50:00;11299;17.5;36
09.04.2021;10:00:00;12275;19.5;36
09.04.2021;10:10:00;12103;21.5;35
09.04.2021;10:20:00;18844;24.3;36
09.04.2021;10:30:00;20196;27.6;35
09.04.2021;10:40:00;18254;30.9;35
09.04.2021;10:50:00;17251;33.8;35
09.04.2021;11:00:00;17877;36.7;36
09.04.2021;11:10:00;19932;40.0;35
09.04.2021;11:20:00;21278;43.5;35
09.04.2021;11:30:00;27907;47.7;38
09.04.2021;11:40:00;31948;52.9;41
09.04.2021;11:50:00;28661;57.9;40
09.04.2021;12:00:00;23203;62.0;38
09.04.2021;12:10:00;16342;65.0;35
09.04.2021;12:20:00;19968;68.1;37
09.04.2021;12:30:00;29291;72.6;40
09.04.2021;12:40:00;36148;78.5;43
09.04.2021;12:50:00;39485;84.9;44
09.04.2021;13:00:00;34606;91.2;43
09.04.2021;13:10:00;32942;96.5;42
09.04.2021;13:20:00;23353;100.2;37
09.04.2021;13:30:00;32667;105.0;41
09.04.2021;13:40:00;24769;109.3;40
09.04.2021;13:50:00;31112;113.8;40
09.04.2021;14:00:00;35884;119.4;42
09.04.2021;14:10:00;40065;125.9;45
09.04.2021;14:20:00;26324;130.9;40
09.04.2021;14:30:00;37489;136.2;42
09.04.2021;14:40:00;17488;140.0;36
09.04.2021;14:50:00;43105;145.5;44
09.04.2021;15:00:00;19499;150.7;39
09.04.2021;15:10:00;20800;154.1;37
09.04.2021;15:20:00;36031;158.8;42
09.04.2021;15:30:00;42238;165.7;45
09.04.2021;15:40:00;46129;173.3;47
09.04.2021;15:50:00;47659;181.0;48
09.04.2021;16:00:00;47702;188.3;47
09.04.2021;16:10:00;44004;195.9;47
09.04.2021;16:20:00;35979;202.6;44
09.04.2021;16:30:00;41274;209.8;46
09.04.2021;16:40:00;41517;216.6;46
09.04.2021;16:50:00;40759;223.4;46
09.04.2021;17:00:00;39413;230.1;45
09.04.2021;17:10:00;37498;236.4;44
09.04.2021;17:20:00;37059;242.2;43
09.04.2021;17:30:00;34934;248.1;43
09.04.2021;17:40:00;34004;253.8;43
09.04.2021;17:50:00;26247;258.7;40
09.04.2021;18:00:00;6903;260.9;37
09.04.2021;18:10:00;6535;261.9;40
09.04.2021;18:20:00;18367;263.9;40
09.04.2021;18:30:00;11635;266.0;37
09.04.2021;18:40:00;16850;268.6;37
09.04.2021;18:50:00;8109;270.3;37
09.04.2021;19:00:00;4219;271.0;37
09.04.2021;19:10:00;3441;271.6;38
09.04.2021;19:20:00;2937;272.1;39
09.04.2021;19:30:00;1608;272.5;39
09.04.2021;19:40:00;975;272.7;37
09.04.2021;19:50:00;521;272.8;38
09.04.2021;20:00:00;278;272.8;39
09.04.2021;20:10:00;52;272.8;38
10.04.2021;06:45:00;4;0;28
10.04.2021;06:55:00;58;0;29
10.04.2021;07:05:00;365;0;30
10.04.2021;07:15:00;635;0.1;31
10.04.2021;07:25:00;1047;0.3;31
10.04.2021;07:35:00;1813;0.5;32
10.04.2021;07:45:00;1975;0.8;32
10.04.2021;07:55:00;2756;1.3;33
10.04.2021;08:05:00;3557;1.8;34
10.04.2021;08:15:00;4544;2.5;36
10.04.2021;08:25:00;4493;3.3;38
10.04.2021;08:35:00;3549;3.9;39
10.04.2021;08:45:00;3509;4.5;34
10.04.2021;08:55:00;3201;5.1;36
10.04.2021;09:05:00;2965;5.6;38
10.04.2021;09:15:00;3234;6.1;38
10.04.2021;09:25:00;3150;6.6;35
10.04.2021;09:35:00;3286;7.1;36
10.04.2021;09:45:00;5313;7.9;38
10.04.2021;09:55:00;6460;9.0;35
10.04.2021;10:05:00;10691;10.6;36
10.04.2021;10:15:00;12060;12.5;37
10.04.2021;10:25:00;12715;14.6;38
10.04.2021;10:35:00;13712;16.9;38
10.04.2021;10:45:00;15728;19.4;38
10.04.2021;10:55:00;17439;22.3;35
10.04.2021;11:05:00;19698;25.5;36
10.04.2021;11:15:00;18953;28.6;37
10.04.2021;11:25:00;19420;31.9;35
10.04.2021;11:35:00;18749;35.0;36
10.04.2021;11:45:00;20446;38.2;36
10.04.2021;11:55:00;20575;41.8;36
10.04.2021;12:05:00;29381;46.2;39
10.04.2021;12:15:00;32663;51.6;42
10.04.2021;12:25:00;32850;57.0;42
10.04.2021;12:35:00;29341;62.3;41
10.04.2021;12:45:00;29086;67.0;41
10.04.2021;12:55:00;35773;72.6;42
10.04.2021;13:05:00;36389;78.8;43
10.04.2021;13:15:00;40333;85.2;44
10.04.2021;13:25:00;39638;91.7;45
10.04.2021;13:35:00;40797;98.5;45
10.04.2021;13:45:00;42679;105.6;46
10.04.2021;13:55:00;41002;112.4;46
10.04.2021;14:05:00;41452;119.3;46
10.04.2021;14:15:00;41524;126.2;46
10.04.2021;14:25:00;43744;133.3;46
10.04.2021;14:35:00;42094;140.4;46
10.04.2021;14:45:00;26299;145.4;42
10.04.2021;14:55:00;36778;150.2;44
10.04.2021;15:05:00;39202;156.6;45
10.04.2021;15:15:00;35328;163.3;45
10.04.2021;15:25:00;45227;170.7;47
10.04.2021;15:35:00;12676;174.1;38
10.04.2021;15:45:00;42467;179.3;44
10.04.2021;15:55:00;31566;185.5;43
10.04.2021;16:05:00;13676;188.2;38
10.04.2021;16:15:00;16856;190.8;37
10.04.2021;16:25:00;41725;196.3;44
10.04.2021;16:35:00;14765;198.8;37
10.04.2021;16:45:00;13580;202.3;37
10.04.2021;16:55:00;15210;204.7;38
10.04.2021;17:05:00;8463;206.8;37
10.04.2021;17:15:00;9466;208.2;38
10.04.2021;17:25:00;19072;210.7;39
10.04.2021;17:35:00;19432;213.1;39
10.04.2021;17:45:00;28720;217.8;41
10.04.2021;17:55:00;26418;222.4;40
10.04.2021;18:05:00;17295;225.7;36
10.04.2021;18:15:00;12459;227.9;38
10.04.2021;18:25:00;12263;230.0;37
10.04.2021;18:35:00;8498;231.5;36
10.04.2021;18:45:00;8008;232.9;36
10.04.2021;18:55:00;6828;234.0;38
10.04.2021;19:05:00;6009;235.1;36
10.04.2021;19:15:00;4298;235.9;38
10.04.2021;19:25:00;2689;236.4;37
10.04.2021;19:35:00;1627;236.7;37
10.04.2021;19:45:00;1123;236.9;38
10.04.2021;19:55:00;411;237.0;38
10.04.2021;20:05:00;78;237.0;38
10.04.2021;20:15:00;0;237.0;37
11.04.2021;06:45:00;4;0;28
11.04.2021;06:55:00;186;0;29
11.04.2021;07:05:00;477;0;30
11.04.2021;07:15:00;778;0.2;31
11.04.2021;07:25:00;1074;0.3;32
11.04.2021;07:35:00;1691;0.6;32
11.04.2021;07:45:00;2033;0.9;33
11.04.2021;07:55:00;2291;1.3;33
11.04.2021;08:05:00;2619;1.7;34
11.04.2021;08:15:00;3031;2.2;35
11.04.2021;08:25:00;3642;2.7;37
11.04.2021;08:35:00;4997;3.5;38
11.04.2021;08:45:00;6900;4.6;35
11.04.2021;08:55:00;8388;5.9;36
11.04.2021;09:05:00;8264;7.3;38
11.04.2021;09:15:00;8719;8.7;36
11.04.2021;09:25:00;8757;10.2;35
11.04.2021;09:35:00;8162;11.6;38
11.04.2021;09:45:00;7902;12.9;37
11.04.2021;09:55:00;10090;14.5;35
11.04.2021;10:05:00;10976;16.2;36
11.04.2021;10:15:00;12084;18.2;37
11.04.2021;10:25:00;14735;20.5;38
11.04.2021;10:35:00;18360;23.4;38
11.04.2021;10:45:00;17219;26.5;35
11.04.2021;10:55:00;21132;29.5;38
11.04.2021;11:05:00;19681;33.0;36
11.04.2021;11:15:00;18728;36.1;35
11.04.2021;11:25:00;19580;39.2;35
11.04.2021;11:35:00;22788;42.9;36
11.04.2021;11:45:00;28304;47.2;39
11.04.2021;11:55:00;32335;52.1;41
11.04.2021;12:05:00;27151;56.6;39
11.04.2021;12:15:00;33403;61.6;42
11.04.2021;12:25:00;34014;67.3;43
11.04.2021;12:35:00;34074;73.0;43
11.04.2021;12:45:00;35198;78.8;43
11.04.2021;12:55:00;36987;84.9;44
11.04.2021;13:05:00;37620;91.2;44
11.04.2021;13:15:00;38674;97.6;45
11.04.2021;13:25:00;39305;104.1;45
11.04.2021;13:35:00;39941;110.7;45
11.04.2021;13:45:00;40643;117.4;46
11.04.2021;13:55:00;41164;124.3;46
11.04.2021;14:05:00;40036;131.1;45
11.04.2021;14:15:00;42391;138.1;46
11.04.2021;14:25:00;42613;145.1;47
11.04.2021;14:35:00;41177;152.1;46
11.04.2021;14:45:00;43376;159.2;47
11.04.2021;14:55:00;43281;166.5;47
11.04.2021;15:05:00;43378;173.6;47
11.04.2021;15:15:00;45509;180.5;47
11.04.2021;15:25:00;44107;187.5;47
11.04.2021;15:35:00;42328;194.6;46
11.04.2021;15:45:00;43232;201.8;47
11.04.2021;15:55:00;42947;209.0;46
11.04.2021;16:05:00;32483;214.9;42
11.04.2021;16:15:00;43139;222.2;47
11.04.2021;16:25:00;47954;229.9;48
11.04.2021;16:35:00;39437;236.2;46
11.04.2021;16:45:00;31164;242.8;45
11.04.2021;16:55:00;25722;246.9;40
11.04.2021;17:05:00;10165;249.3;39
11.04.2021;17:15:00;5993;250.5;41
11.04.2021;17:25:00;6844;251.5;40
11.04.2021;17:35:00;8571;252.8;38
11.04.2021;17:45:00;9038;254.5;37
11.04.2021;17:55:00;7519;255.7;39
11.04.2021;18:05:00;7468;257.0;38
11.04.2021;18:15:00;6243;258.0;37
11.04.2021;18:25:00;4170;258.9;39
11.04.2021;18:35:00;3509;259.5;38
11.04.2021;18:45:00;1569;259.8;39
11.04.2021;18:55:00;1231;260.0;39
11.04.2021;19:05:00;899;260.2;39
11.04.2021;19:15:00;1007;260.4;39
11.04.2021;19:25:00;1387;260.6;38
11.04.2021;19:35:00;459;260.7;38
11.04.2021;19:45:00;178;260.7;39
11.04.2021;19:55:00;0;260.8;38
11.04.2021;20:05:00;5;260.8;38
12.04.2021;06:50:00;4;0;28
12.04.2021;07:00:00;15;0;29
12.04.2021;07:10:00;161;0;29
12.04.2021;07:20:00;270;0;31
12.04.2021;07:30:00;386;0.1;31
12.04.2021;07:40:00;503;0.1;32
12.04.2021;07:50:00;741;0.3;32
12.04.2021;08:00:00;801;0.4;33
12.04.2021;08:10:00;677;0.5;33
12.04.2021;08:20:00;600;0.6;33
12.04.2021;08:30:00;555;0.7;34
12.04.2021;08:40:00;529;0.8;34
12.04.2021;08:50:00;612;0.9;34
12.04.2021;09:00:00;536;1.0;34
12.04.2021;09:10:00;589;1.1;35
12.04.2021;09:20:00;649;1.2;35
12.04.2021;09:30:00;672;1.3;35
12.04.2021;09:40:00;874;1.4;36
12.04.2021;09:50:00;1038;1.6;36
12.04.2021;10:00:00;1236;1.8;37
12.04.2021;10:10:00;1397;2.0;37
12.04.2021;10:20:00;1368;2.3;37
12.04.2021;10:30:00;1318;2.5;38
12.04.2021;10:40:00;1450;2.7;38
12.04.2021;10:50:00;1489;3.0;38
12.04.2021;11:00:00;1766;3.2;39
12.04.2021;11:10:00;1669;3.5;39
12.04.2021;11:20:00;1663;3.8;39
12.04.2021;11:30:00;1724;4.1;39
12.04.2021;11:40:00;2537;4.5;36
12.04.2021;11:50:00;2768;4.9;37
12.04.2021;12:00:00;2613;5.4;38
12.04.2021;12:10:00;2474;5.8;39
12.04.2021;12:20:00;1951;6.1;39
12.04.2021;12:30:00;2204;6.5;36
12.04.2021;12:40:00;2366;6.9;36
12.04.2021;12:50:00;2949;7.3;38
12.04.2021;13:00:00;3705;7.9;38
12.04.2021;13:10:00;4438;8.6;36
12.04.2021;13:20:00;4638;9.4;38
12.04.2021;13:30:00;4899;10.2;35
12.04.2021;13:40:00;5034;11.0;38
12.04.2021;13:50:00;5863;12.0;35
12.04.2021;14:00:00;6399;13.1;38
12.04.2021;14:10:00;6464;14.2;36
12.04.2021;14:20:00;4580;15.0;39
12.04.2021;14:30:00;5006;15.9;35
12.04.2021;14:40:00;5116;16.7;38
12.04.2021;14:50:00;5102;17.6;35
12.04.2021;15:00:00;7413;18.6;38
12.04.2021;15:10:00;10936;20.2;38
12.04.2021;15:20:00;12805;22.4;37
