Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.04.2021;15:30:00;11450;24.5;36
12.04.2021;15:40:00;13275;26.5;35
12.04.2021;15:50:00;17616;29.3;35
12.04.2021;16:00:00;17253;32.1;36
12.04.2021;16:10:00;20857;35.5;35
12.04.2021;16:20:00;17956;38.5;38
12.04.2021;16:30:00;16993;41.4;38
12.04.2021;16:40:00;17211;44.2;36
12.04.2021;16:50:00;20370;47.5;36
12.04.2021;17:00:00;14609;50.1;37
12.04.2021;17:10:00;9700;51.8;38
12.04.2021;17:20:00;10149;53.5;37
12.04.2021;17:30:00;10974;55.3;35
12.04.2021;17:40:00;8533;56.8;35
12.04.2021;17:50:00;6594;58.0;38
12.04.2021;18:00:00;5976;59.0;35
12.04.2021;18:10:00;6082;60.0;38
12.04.2021;18:20:00;8512;61.2;36
12.04.2021;18:30:00;8820;63.2;35
12.04.2021;18:40:00;8733;64.6;36
12.04.2021;18:50:00;4313;65.5;36
12.04.2021;19:00:00;5173;66.3;38
12.04.2021;19:10:00;5500;67.2;35
12.04.2021;19:20:00;4310;68.0;38
12.04.2021;19:30:00;3314;68.6;35
12.04.2021;19:40:00;2374;69.0;36
12.04.2021;19:50:00;1652;69.3;37
12.04.2021;20:00:00;716;69.5;37
12.04.2021;20:10:00;180;69.5;37
12.04.2021;20:20:00;10;69.5;36
13.04.2021;06:35:00;5;0;27
13.04.2021;06:45:00;20;0;28
13.04.2021;06:55:00;226;0;29
13.04.2021;07:05:00;503;0.1;30
13.04.2021;07:15:00;746;0.2;31
13.04.2021;07:25:00;1106;0.3;31
13.04.2021;07:35:00;2401;0.6;32
13.04.2021;07:45:00;2977;1.1;32
13.04.2021;07:55:00;3067;1.6;33
13.04.2021;08:05:00;3021;2.1;35
13.04.2021;08:15:00;4402;2.8;36
13.04.2021;08:25:00;7053;3.9;38
13.04.2021;08:35:00;11592;5.6;38
13.04.2021;08:45:00;9024;7.2;37
13.04.2021;08:55:00;8934;8.6;35
13.04.2021;09:05:00;4643;9.6;38
13.04.2021;09:15:00;5412;10.5;34
13.04.2021;09:25:00;6295;11.5;37
13.04.2021;09:35:00;5504;12.4;36
13.04.2021;09:45:00;7228;13.4;37
13.04.2021;09:55:00;11526;15.0;36
13.04.2021;10:05:00;10046;16.7;35
13.04.2021;10:15:00;16418;19.0;35
13.04.2021;10:25:00;20353;22.3;37
13.04.2021;10:35:00;17920;25.5;36
13.04.2021;10:45:00;23069;28.7;39
13.04.2021;10:55:00;10505;30.4;37
13.04.2021;11:05:00;36184;35.3;42
13.04.2021;11:15:00;28452;40.4;40
13.04.2021;11:25:00;17360;43.3;36
13.04.2021;11:35:00;21390;45.9;39
13.04.2021;11:45:00;27045;49.4;40
13.04.2021;11:55:00;23812;53.6;39
13.04.2021;12:05:00;15408;56.5;35
13.04.2021;12:15:00;11261;58.6;35
13.04.2021;12:25:00;18130;61.3;36
13.04.2021;12:35:00;19064;64.7;35
13.04.2021;12:45:00;14035;67.1;38
13.04.2021;12:55:00;16332;69.7;38
13.04.2021;13:05:00;18771;72.6;38
13.04.2021;13:15:00;49677;79.5;48
13.04.2021;13:25:00;19610;84.9;39
13.04.2021;13:35:00;7184;86.6;37
13.04.2021;13:45:00;10176;88.1;36
13.04.2021;13:55:00;8753;89.6;38
13.04.2021;14:05:00;11582;91.3;38
13.04.2021;14:15:00;9753;93.4;35
13.04.2021;14:25:00;15798;95.7;36
13.04.2021;14:35:00;24070;99.5;38
13.04.2021;14:45:00;20902;103.0;37
13.04.2021;14:55:00;21102;106.7;37
13.04.2021;15:05:00;21367;110.0;35
13.04.2021;15:15:00;40288;116.1;44
13.04.2021;15:25:00;46316;123.9;47
13.04.2021;15:35:00;19587;129.3;38
13.04.2021;15:45:00;46615;137.1;47
13.04.2021;15:55:00;46332;144.8;47
13.04.2021;16:05:00;27300;151.0;43
13.04.2021;16:15:00;46749;158.0;47
13.04.2021;16:25:00;48574;165.9;48
13.04.2021;16:35:00;44513;173.8;47
13.04.2021;16:45:00;39450;181.0;46
13.04.2021;16:55:00;9275;182.7;40
13.04.2021;17:05:00;5908;183.7;40
13.04.2021;17:15:00;6459;184.7;41
13.04.2021;17:25:00;6258;185.8;39
13.04.2021;17:35:00;6982;186.9;38
13.04.2021;17:45:00;7698;188.2;39
13.04.2021;17:55:00;8768;189.6;38
13.04.2021;18:05:00;7709;190.9;36
13.04.2021;18:15:00;5877;191.9;38
13.04.2021;18:25:00;5328;192.8;37
13.04.2021;18:35:00;7264;194.0;37
13.04.2021;18:45:00;6764;195.2;38
13.04.2021;18:55:00;5091;196.1;36
13.04.2021;19:05:00;4267;196.8;38
13.04.2021;19:15:00;3196;197.4;37
13.04.2021;19:25:00;2293;197.8;37
13.04.2021;19:35:00;1785;198.2;37
13.04.2021;19:45:00;1428;198.4;38
13.04.2021;19:55:00;711;198.6;38
13.04.2021;20:05:00;274;198.6;38
13.04.2021;20:15:00;41;198.6;38
13.04.2021;20:25:00;5;198.6;37
14.04.2021;06:45:00;23;0;28
14.04.2021;06:55:00;315;0;29
14.04.2021;07:05:00;651;0.1;30
14.04.2021;07:15:00;1134;0.3;31
14.04.2021;07:25:00;1825;0.5;31
14.04.2021;07:35:00;2047;0.8;32
14.04.2021;07:45:00;3077;1.3;32
14.04.2021;07:55:00;3815;1.9;34
14.04.2021;08:05:00;3321;2.6;36
14.04.2021;08:15:00;2789;3.1;36
14.04.2021;08:25:00;2962;3.5;37
14.04.2021;08:35:00;3811;4.1;38
14.04.2021;08:45:00;4324;4.9;37
14.04.2021;08:55:00;4134;5.6;36
14.04.2021;09:05:00;5021;6.4;38
14.04.2021;09:15:00;6269;7.4;34
14.04.2021;09:25:00;6655;8.4;38
14.04.2021;09:35:00;8283;9.7;35
14.04.2021;09:45:00;10384;11.4;35
14.04.2021;09:55:00;12585;13.4;36
14.04.2021;10:05:00;13565;15.6;37
14.04.2021;10:15:00;14580;18.0;37
14.04.2021;10:25:00;16734;20.6;38
14.04.2021;10:35:00;20140;23.9;36
14.04.2021;10:45:00;23857;27.7;37
14.04.2021;10:55:00;24273;31.5;38
14.04.2021;11:05:00;26217;35.8;40
14.04.2021;11:15:00;27997;40.4;40
14.04.2021;11:25:00;25694;44.9;39
14.04.2021;11:35:00;12165;47.7;36
14.04.2021;11:45:00;30822;51.7;40
14.04.2021;11:55:00;25182;55.7;38
14.04.2021;12:05:00;20415;60.1;38
14.04.2021;12:15:00;18376;63.5;36
14.04.2021;12:25:00;16070;67.4;37
14.04.2021;12:35:00;32233;71.1;42
14.04.2021;12:45:00;44446;78.2;46
14.04.2021;12:55:00;45566;85.9;47
14.04.2021;13:05:00;42320;93.3;47
14.04.2021;13:15:00;46239;100.6;47
14.04.2021;13:25:00;48988;108.6;49
14.04.2021;13:35:00;49909;115.4;49
14.04.2021;13:45:00;17780;120.7;40
14.04.2021;13:55:00;47782;127.3;47
14.04.2021;14:05:00;49909;135.6;51
14.04.2021;14:15:00;39073;143.1;48
14.04.2021;14:25:00;26962;146.4;41
14.04.2021;14:35:00;49909;154.5;50
14.04.2021;14:45:00;23115;160.4;41
14.04.2021;14:55:00;38317;167.3;45
14.04.2021;15:05:00;18289;170.9;38
14.04.2021;15:15:00;31514;175.2;41
14.04.2021;15:25:00;16139;178.1;37
14.04.2021;15:35:00;16050;180.6;38
14.04.2021;15:45:00;18760;183.6;36
14.04.2021;15:55:00;25478;187.9;40
14.04.2021;16:05:00;35996;193.7;43
14.04.2021;16:15:00;14822;197.1;35
14.04.2021;16:25:00;31477;201.8;42
14.04.2021;16:35:00;46340;208.9;47
14.04.2021;16:45:00;40077;215.8;46
14.04.2021;16:55:00;48438;223.6;48
14.04.2021;17:05:00;15329;226.9;37
14.04.2021;17:15:00;17615;229.7;38
14.04.2021;17:25:00;42830;237.1;46
14.04.2021;17:35:00;18280;240.0;36
14.04.2021;17:45:00;17385;242.4;38
14.04.2021;17:55:00;15631;244.8;38
14.04.2021;18:05:00;13536;247.6;35
14.04.2021;18:15:00;15616;250.0;36
14.04.2021;18:25:00;20886;253.7;37
14.04.2021;18:35:00;13206;256.4;35
14.04.2021;18:45:00;5543;257.7;38
14.04.2021;18:55:00;4399;258.5;37
14.04.2021;19:05:00;2762;259.0;38
14.04.2021;19:15:00;1781;259.3;39
14.04.2021;19:25:00;1856;259.6;39
14.04.2021;19:35:00;1633;259.9;36
14.04.2021;19:45:00;718;260.1;37
14.04.2021;19:55:00;378;260.2;38
14.04.2021;20:05:00;241;260.2;38
14.04.2021;20:15:00;5;260.2;37
15.04.2021;06:35:00;15;0;28
15.04.2021;06:45:00;177;0;29
15.04.2021;06:55:00;381;0;30
15.04.2021;07:05:00;660;0.1;31
15.04.2021;07:15:00;915;0.3;31
15.04.2021;07:25:00;1386;0.5;32
15.04.2021;07:35:00;2501;0.8;32
15.04.2021;07:45:00;2594;1.3;33
15.04.2021;07:55:00;3166;1.7;34
15.04.2021;08:05:00;5531;2.6;36
15.04.2021;08:15:00;4321;3.3;38
15.04.2021;08:25:00;3548;3.9;39
15.04.2021;08:35:00;2437;4.4;39
15.04.2021;08:45:00;5013;5.0;35
15.04.2021;08:55:00;8058;6.3;38
15.04.2021;09:05:00;7626;7.5;37
15.04.2021;09:15:00;8303;8.9;35
15.04.2021;09:25:00;10418;10.6;35
15.04.2021;09:35:00;10988;12.7;35
15.04.2021;09:45:00;11364;14.4;37
15.04.2021;09:55:00;14605;16.7;37
15.04.2021;10:05:00;9049;18.3;38
15.04.2021;10:15:00;24886;21.8;38
15.04.2021;10:25:00;20978;25.4;36
15.04.2021;10:35:00;19101;28.9;36
15.04.2021;10:45:00;16574;32.2;36
15.04.2021;10:55:00;23889;35.9;38
15.04.2021;11:05:00;21954;40.0;38
15.04.2021;11:15:00;31887;44.3;41
15.04.2021;11:25:00;30668;49.7;42
15.04.2021;11:35:00;39922;56.3;44
15.04.2021;11:45:00;24967;61.3;40
15.04.2021;11:55:00;40171;67.6;45
15.04.2021;12:25:00;19244;83.0;38
15.04.2021;12:25:00;19244;83.0;38
15.04.2021;12:35:00;12552;85.1;38
15.04.2021;12:45:00;12798;88.5;37
15.04.2021;12:55:00;15428;90.6;38
15.04.2021;13:05:00;47243;96.6;48
15.04.2021;13:15:00;9956;98.3;36
15.04.2021;13:25:00;15823;101.2;37
15.04.2021;13:35:00;18864;103.7;38
15.04.2021;13:45:00;18255;106.9;36
15.04.2021;13:55:00;14433;109.4;38
15.04.2021;14:05:00;19426;112.2;38
15.04.2021;14:15:00;47886;119.5;47
15.04.2021;14:25:00;24635;125.8;42
15.04.2021;14:35:00;46694;132.4;47
15.04.2021;14:45:00;35432;139.6;45
15.04.2021;14:55:00;24400;143.2;38
15.04.2021;15:05:00;49157;150.8;48
15.04.2021;15:15:00;36287;157.8;44
15.04.2021;15:25:00;46576;165.4;48
15.04.2021;15:35:00;26760;170.6;40
15.04.2021;15:45:00;8240;172.0;39
15.04.2021;15:55:00;11691;173.8;38
15.04.2021;16:05:00;15809;176.7;36
15.04.2021;16:15:00;18905;179.6;38
15.04.2021;16:25:00;36352;184.9;43
15.04.2021;16:35:00;42703;191.6;45
15.04.2021;16:45:00;46269;199.3;47
15.04.2021;16:55:00;47498;207.2;48
15.04.2021;17:05:00;9139;210.3;37
15.04.2021;17:15:00;10505;212.0;39
15.04.2021;17:25:00;20416;215.6;38
15.04.2021;17:35:00;36870;221.7;43
15.04.2021;17:45:00;35538;227.7;43
15.04.2021;17:55:00;33419;233.3;42
15.04.2021;18:05:00;31082;238.7;41
15.04.2021;18:15:00;29049;243.5;41
15.04.2021;18:25:00;22899;247.8;38
15.04.2021;18:35:00;24718;251.0;40
15.04.2021;18:45:00;19470;254.5;37
15.04.2021;18:55:00;11254;256.7;37
15.04.2021;19:05:00;6049;257.8;36
15.04.2021;19:15:00;5226;258.7;38
15.04.2021;19:25:00;5790;259.7;36
15.04.2021;19:35:00;2143;260.2;38
15.04.2021;19:45:00;508;260.3;38
15.04.2021;19:55:00;344;260.4;38
15.04.2021;20:05:00;281;260.4;38
15.04.2021;20:15:00;154;260.5;39
15.04.2021;20:25:00;8;260.5;38
16.04.2021;06:30:00;5;0;27
16.04.2021;06:40:00;162;0;28
16.04.2021;06:50:00;377;0;29
16.04.2021;07:00:00;611;0.1;30
16.04.2021;07:10:00;840;0.2;31
16.04.2021;07:20:00;1074;0.4;31
16.04.2021;07:30:00;1275;0.6;32
16.04.2021;07:40:00;1659;0.9;32
16.04.2021;07:50:00;1863;1.2;33
16.04.2021;08:00:00;2070;1.5;33
16.04.2021;08:10:00;2388;1.9;34
16.04.2021;08:20:00;2573;2.3;35
16.04.2021;08:30:00;2825;2.8;36
16.04.2021;08:40:00;3056;3.3;37
16.04.2021;08:50:00;3726;3.9;38
16.04.2021;09:00:00;4781;4.6;35
16.04.2021;09:10:00;6307;5.6;37
16.04.2021;09:20:00;7075;6.7;34
16.04.2021;09:30:00;7996;8.0;38
16.04.2021;09:40:00;9737;9.6;38
16.04.2021;09:50:00;11571;11.4;37
16.04.2021;10:00:00;13317;13.6;36
16.04.2021;10:10:00;15204;16.0;35
16.04.2021;10:20:00;17205;18.8;35
16.04.2021;10:30:00;19639;21.9;35
16.04.2021;10:40:00;18923;25.0;38
16.04.2021;10:50:00;24175;28.9;38
16.04.2021;11:00:00;23025;32.9;38
16.04.2021;11:10:00;27563;37.4;40
16.04.2021;11:20:00;29756;41.7;40
16.04.2021;11:30:00;31739;46.9;42
16.04.2021;11:40:00;34938;52.6;43
16.04.2021;11:50:00;39013;58.8;44
16.04.2021;12:00:00;42012;65.6;46
16.04.2021;12:10:00;40906;72.6;45
16.04.2021;12:20:00;37524;79.2;45
16.04.2021;12:30:00;31549;85.2;43
16.04.2021;12:40:00;43716;91.2;46
16.04.2021;12:50:00;45461;98.8;48
16.04.2021;13:00:00;35084;105.6;45
16.04.2021;13:10:00;31094;109.9;41
16.04.2021;13:20:00;40014;116.2;44
16.04.2021;13:30:00;30022;121.3;40
16.04.2021;13:40:00;18521;124.7;37
16.04.2021;13:50:00;45590;131.6;46
16.04.2021;14:00:00;48126;138.8;47
16.04.2021;14:10:00;47308;147.0;49
16.04.2021;14:20:00;43663;154.4;47
16.04.2021;14:30:00;49909;162.7;51
16.04.2021;14:40:00;34107;168.6;43
16.04.2021;14:50:00;46296;176.5;48
16.04.2021;15:00:00;48566;184.1;49
16.04.2021;15:10:00;37360;190.0;45
16.04.2021;15:20:00;30459;196.7;44
16.04.2021;15:30:00;44626;204.2;47
16.04.2021;15:40:00;42277;211.5;48
16.04.2021;15:50:00;37336;218.4;45
16.04.2021;16:00:00;46032;226.2;48
16.04.2021;16:10:00;46874;233.9;48
16.04.2021;16:20:00;46959;241.3;47
16.04.2021;16:30:00;45133;248.7;47
16.04.2021;16:40:00;46580;256.3;48
16.04.2021;16:50:00;34584;263.3;44
16.04.2021;17:00:00;44725;269.0;45
16.04.2021;17:10:00;33518;275.3;43
16.04.2021;17:20:00;27799;280.4;41
16.04.2021;17:30:00;40143;287.1;45
16.04.2021;17:40:00;16494;291.8;38
16.04.2021;17:50:00;10933;293.6;39
16.04.2021;18:00:00;14410;295.7;39
16.04.2021;18:10:00;14124;297.9;38
16.04.2021;18:20:00;11641;300.2;36
16.04.2021;18:30:00;10827;302.2;36
16.04.2021;18:40:00;18534;304.9;38
16.04.2021;18:50:00;8960;306.3;38
16.04.2021;19:00:00;11181;308.4;35
16.04.2021;19:10:00;6089;309.6;37
16.04.2021;19:20:00;5685;310.6;38
16.04.2021;19:30:00;4736;311.4;36
16.04.2021;19:40:00;3453;312.0;38
16.04.2021;19:50:00;1715;312.4;38
16.04.2021;20:00:00;490;312.5;38
16.04.2021;20:10:00;177;312.6;39
16.04.2021;20:20:00;11;312.6;38
17.04.2021;06:25:00;2;0;26
17.04.2021;06:35:00;0;0;28
17.04.2021;06:45:00;293;0;29
17.04.2021;06:55:00;516;0.1;30
17.04.2021;07:05:00;826;0.2;31
17.04.2021;07:15:00;1221;0.4;31
17.04.2021;07:25:00;1636;0.6;32
17.04.2021;07:35:00;1911;0.9;32
17.04.2021;07:45:00;2383;1.3;33
17.04.2021;07:55:00;3180;1.8;34
17.04.2021;08:05:00;3604;2.4;35
17.04.2021;08:15:00;4293;3.1;37
17.04.2021;08:25:00;5406;3.9;39
17.04.2021;08:35:00;6192;4.9;36
17.04.2021;08:45:00;7983;6.2;37
17.04.2021;08:55:00;8439;7.7;38
17.04.2021;09:05:00;9359;9.2;36
17.04.2021;09:15:00;10283;10.8;35
17.04.2021;09:25:00;10635;12.5;38
17.04.2021;09:35:00;11389;14.4;38
17.04.2021;09:45:00;17059;16.7;38
17.04.2021;09:55:00;19317;19.8;35
17.04.2021;10:05:00;17794;23.0;35
17.04.2021;10:15:00;19691;26.2;36
17.04.2021;10:25:00;19817;29.4;37
17.04.2021;10:35:00;26025;33.5;39
17.04.2021;10:45:00;24319;37.9;39
17.04.2021;10:55:00;12593;40.4;37
17.04.2021;11:05:00;17462;43.0;35
17.04.2021;11:15:00;12517;45.3;36
17.04.2021;11:25:00;24872;48.3;40
17.04.2021;11:35:00;29697;52.7;40
17.04.2021;11:45:00;16146;56.0;36
17.04.2021;11:55:00;29951;60.3;41
17.04.2021;12:05:00;36104;65.5;42
17.04.2021;12:15:00;20178;70.4;39
17.04.2021;12:25:00;33770;76.0;43
17.04.2021;12:35:00;42886;81.8;44
17.04.2021;12:45:00;44579;89.1;47
17.04.2021;12:55:00;17798;92.5;36
17.04.2021;13:05:00;16851;96.6;36
17.04.2021;13:15:00;41194;101.7;42
17.04.2021;13:25:00;21691;106.7;39
17.04.2021;13:35:00;13810;109.2;37
17.04.2021;13:45:00;14580;112.9;37
17.04.2021;13:55:00;22836;116.1;39
17.04.2021;14:05:00;16310;118.7;37
17.04.2021;14:15:00;20333;121.7;35
19.04.2021;09:45:00;11526;13.5;38
19.04.2021;09:55:00;14004;15.7;37
19.04.2021;10:05:00;15653;18.3;35
19.04.2021;10:15:00;16739;21.0;35
19.04.2021;10:25:00;17637;23.9;38
19.04.2021;10:35:00;19593;27.1;35
19.04.2021;10:45:00;19132;30.1;38
19.04.2021;10:55:00;21927;33.6;36
19.04.2021;11:05:00;23860;37.3;36
19.04.2021;11:15:00;29799;42.2;41
19.04.2021;11:25:00;31708;47.4;42
19.04.2021;11:35:00;34266;53.0;42
19.04.2021;11:45:00;16739;56.5;36
19.04.2021;11:55:00;16873;59.3;38
19.04.2021;12:05:00;21308;62.4;36
19.04.2021;12:15:00;38524;68.5;43
19.04.2021;12:25:00;21714;73.1;38
19.04.2021;12:35:00;16228;76.1;35
19.04.2021;12:45:00;40430;82.7;45
19.04.2021;12:55:00;27647;86.7;38
19.04.2021;13:05:00;39505;93.9;45
19.04.2021;13:15:00;21599;98.8;39
19.04.2021;13:25:00;16317;101.5;36
19.04.2021;13:35:00;40199;108.2;46
19.04.2021;13:45:00;33654;115.1;44
19.04.2021;13:55:00;46629;122.5;47
19.04.2021;14:05:00;49579;130.8;50
19.04.2021;14:15:00;30163;137.5;45
19.04.2021;14:25:00;19950;140.5;39
19.04.2021;14:35:00;48861;147.7;48
19.04.2021;14:45:00;49909;155.9;50
19.04.2021;14:55:00;49909;164.3;51
19.04.2021;15:05:00;44846;171.9;49
19.04.2021;15:15:00;14344;174.4;40
19.04.2021;15:25:00;35081;178.5;44
19.04.2021;15:35:00;41521;184.6;45
19.04.2021;15:45:00;40239;191.4;45
19.04.2021;15:55:00;24504;196.7;41
19.04.2021;16:05:00;12896;199.2;38
19.04.2021;16:15:00;14221;201.5;37
19.04.2021;16:25:00;17972;204.3;36
19.04.2021;16:35:00;40819;210.0;44
19.04.2021;16:45:00;16914;213.1;36
19.04.2021;16:55:00;11457;215.2;38
19.04.2021;17:05:00;11873;217.1;37
19.04.2021;17:15:00;12266;219.1;36
19.04.2021;17:25:00;10799;221.0;35
19.04.2021;17:35:00;11102;222.8;36
19.04.2021;17:45:00;13659;224.9;38
19.04.2021;17:55:00;14611;228.0;35
19.04.2021;18:05:00;16588;230.6;37
19.04.2021;18:15:00;23671;234.8;39
19.04.2021;18:25:00;18040;238.1;36
19.04.2021;18:35:00;13600;240.4;38
19.04.2021;18:45:00;21382;243.8;37
19.04.2021;18:55:00;15266;246.5;35
19.04.2021;19:05:00;8441;248.4;35
19.04.2021;19:15:00;5816;249.4;38
19.04.2021;19:25:00;4893;250.2;35
19.04.2021;19:35:00;3856;250.9;37
19.04.2021;19:45:00;2707;251.5;39
19.04.2021;19:55:00;1570;251.8;39
19.04.2021;20:05:00;865;251.9;39
19.04.2021;20:15:00;371;252.0;39
19.04.2021;20:25:00;129;252.0;39
19.04.2021;20:35:00;5;252.0;37
20.04.2021;06:25:00;14;0;28
20.04.2021;06:35:00;182;0;29
20.04.2021;06:45:00;374;0;30
20.04.2021;06:55:00;667;0.1;31
20.04.2021;07:05:00;933;0.3;31
20.04.2021;07:15:00;1180;0.5;32
20.04.2021;07:25:00;1622;0.7;32
20.04.2021;07:35:00;1860;1.0;33
20.04.2021;07:45:00;2086;1.3;33
20.04.2021;07:55:00;2406;1.7;34
20.04.2021;08:05:00;2642;2.2;35
20.04.2021;08:15:00;2887;2.6;36
20.04.2021;08:25:00;3082;3.1;37
20.04.2021;08:35:00;3276;3.7;38
20.04.2021;08:45:00;3656;4.3;39
20.04.2021;08:55:00;4273;4.9;35
20.04.2021;09:05:00;5239;5.8;37
20.04.2021;09:15:00;6464;6.8;35
20.04.2021;09:25:00;7961;8.0;38
20.04.2021;09:35:00;9556;9.6;36
20.04.2021;09:45:00;11192;11.4;35
20.04.2021;09:55:00;12881;13.4;35
20.04.2021;10:05:00;14634;15.8;35
20.04.2021;10:15:00;16429;18.5;36
20.04.2021;10:25:00;18203;21.4;38
20.04.2021;10:35:00;19922;24.7;36
20.04.2021;10:45:00;21654;28.2;36
20.04.2021;10:55:00;23510;32.0;37
20.04.2021;11:05:00;24970;36.1;38
20.04.2021;11:15:00;26616;40.5;40
20.04.2021;11:25:00;28274;45.1;40
20.04.2021;11:35:00;29659;50.0;41
20.04.2021;11:45:00;31134;55.1;41
20.04.2021;11:55:00;32468;60.5;42
20.04.2021;12:05:00;33794;66.1;43
20.04.2021;12:15:00;34963;71.8;43
20.04.2021;12:25:00;36136;77.8;43
20.04.2021;12:35:00;37266;84.0;44
20.04.2021;12:45:00;38535;90.4;44
20.04.2021;12:55:00;39716;96.9;45
20.04.2021;13:05:00;39914;103.5;45
20.04.2021;13:15:00;41108;110.3;46
20.04.2021;13:25:00;41508;117.2;46
20.04.2021;13:35:00;42094;124.2;46
20.04.2021;13:45:00;42940;131.4;47
20.04.2021;13:55:00;43317;138.6;47
20.04.2021;14:05:00;43804;145.8;47
20.04.2021;14:15:00;44289;153.2;47
20.04.2021;14:25:00;43994;160.6;47
20.04.2021;14:35:00;44713;168.0;48
20.04.2021;14:45:00;45008;175.5;48
20.04.2021;14:55:00;45194;183.0;48
20.04.2021;15:05:00;45181;190.6;48
20.04.2021;15:15:00;46404;198.2;48
20.04.2021;15:25:00;47130;206.1;49
20.04.2021;15:35:00;45646;213.8;48
20.04.2021;15:45:00;45893;221.4;48
20.04.2021;15:55:00;44190;228.7;47
20.04.2021;16:05:00;43321;236.0;47
20.04.2021;16:15:00;43996;243.3;47
20.04.2021;16:25:00;43709;250.6;47
20.04.2021;16:35:00;41857;257.6;47
20.04.2021;16:45:00;35631;264.1;44
20.04.2021;16:55:00;41926;271.1;46
20.04.2021;17:05:00;36702;277.4;44
20.04.2021;17:15:00;36927;283.7;44
20.04.2021;17:25:00;31045;289.2;42
20.04.2021;17:35:00;18406;292.6;38
20.04.2021;17:45:00;27908;297.3;41
20.04.2021;17:55:00;9312;300.3;37
20.04.2021;18:05:00;8450;301.8;38
20.04.2021;18:15:00;8707;303.3;39
20.04.2021;18:25:00;6910;304.5;39
20.04.2021;18:35:00;9520;306.1;37
20.04.2021;18:45:00;5363;307.1;39
20.04.2021;18:55:00;5354;307.9;37
20.04.2021;19:05:00;7270;309.4;36
20.04.2021;19:15:00;3877;310.1;38
20.04.2021;19:25:00;3648;310.7;39
20.04.2021;19:35:00;3483;311.2;37
20.04.2021;19:45:00;2296;311.7;39
20.04.2021;19:55:00;1552;312.0;39
20.04.2021;20:05:00;836;312.1;39
20.04.2021;20:15:00;349;312.2;39
20.04.2021;20:25:00;137;312.2;37
21.04.2021;06:15:00;0;0;26
21.04.2021;06:25:00;16;0;28
21.04.2021;06:35:00;276;0;29
21.04.2021;06:45:00;499;0.1;30
21.04.2021;06:55:00;725;0.2;31
21.04.2021;07:05:00;949;0.3;32
21.04.2021;07:15:00;1172;0.5;32
21.04.2021;07:25:00;1539;0.7;33
21.04.2021;07:35:00;1789;1.0;33
21.04.2021;07:45:00;1974;1.3;33
21.04.2021;07:55:00;2216;1.7;34
21.04.2021;08:05:00;2381;2.1;35
21.04.2021;08:15:00;2554;2.5;36
21.04.2021;08:25:00;2727;3.0;37
21.04.2021;08:35:00;2939;3.4;38
21.04.2021;08:45:00;3407;4.0;39
21.04.2021;08:55:00;4070;4.6;34
21.04.2021;09:05:00;5060;5.4;37
21.04.2021;09:15:00;6355;6.4;36
21.04.2021;09:25:00;7906;7.7;38
21.04.2021;09:35:00;9566;9.2;36
21.04.2021;09:45:00;11279;11.0;35
21.04.2021;09:55:00;13064;13.1;35
21.04.2021;10:05:00;14844;15.5;36
21.04.2021;10:15:00;16669;18.2;37
21.04.2021;10:25:00;18448;21.2;35
21.04.2021;10:35:00;20232;24.5;35
21.04.2021;10:45:00;21853;28.0;36
21.04.2021;10:55:00;23644;31.9;38
21.04.2021;11:05:00;25282;36.0;39
21.04.2021;11:15:00;26867;40.4;40
21.04.2021;11:25:00;28450;45.1;40
21.04.2021;11:35:00;29883;50.0;41
21.04.2021;11:45:00;31305;55.2;42
21.04.2021;11:55:00;32635;60.6;42
21.04.2021;12:05:00;33951;66.2;43
21.04.2021;12:15:00;35026;72.0;43
21.04.2021;12:25:00;36227;77.9;44
21.04.2021;12:35:00;37488;84.1;44
21.04.2021;12:45:00;38424;90.5;45
21.04.2021;12:55:00;39651;97.0;45
21.04.2021;13:05:00;40147;103.7;46
21.04.2021;13:15:00;40779;110.5;46
21.04.2021;13:25:00;41696;117.4;46
21.04.2021;13:35:00;42971;124.5;47
21.04.2021;13:45:00;42907;131.3;46
21.04.2021;13:55:00;43992;138.6;47
21.04.2021;14:05:00;28815;144.6;44
21.04.2021;14:15:00;44825;152.0;47
21.04.2021;14:25:00;40296;159.1;46
21.04.2021;14:35:00;14909;163.8;41
21.04.2021;14:45:00;40715;167.8;46
21.04.2021;14:55:00;27435;173.1;41
21.04.2021;15:05:00;14724;178.4;40
21.04.2021;15:15:00;8586;179.7;41
21.04.2021;15:25:00;46065;185.8;47
21.04.2021;15:35:00;48152;193.3;48
21.04.2021;15:45:00;45617;200.6;47
21.04.2021;15:55:00;45593;208.1;48
21.04.2021;16:05:00;45689;215.8;48
21.04.2021;16:15:00;44925;223.3;48
21.04.2021;16:25:00;34853;230.0;45
21.04.2021;16:35:00;45506;237.5;48
21.04.2021;16:45:00;45525;245.1;48
21.04.2021;16:55:00;44457;252.6;47
21.04.2021;17:05:00;41881;259.6;47
21.04.2021;17:15:00;39430;266.4;45
21.04.2021;17:25:00;37781;272.7;45
21.04.2021;17:35:00;31410;278.5;43
21.04.2021;17:45:00;8114;279.8;40
21.04.2021;17:55:00;28295;284.3;41
21.04.2021;18:05:00;20691;287.8;39
21.04.2021;18:15:00;23116;291.1;40
21.04.2021;18:25:00;28512;295.8;41
21.04.2021;18:35:00;26772;300.4;40
21.04.2021;18:45:00;23430;304.4;39
21.04.2021;18:55:00;16888;307.6;36
21.04.2021;19:05:00;8527;309.4;38
21.04.2021;19:15:00;7209;310.6;37
21.04.2021;19:25:00;5388;311.6;39
21.04.2021;19:35:00;3683;312.3;37
21.04.2021;19:45:00;2318;312.7;39
21.04.2021;19:55:00;1421;313.0;39
21.04.2021;20:05:00;775;313.1;39
21.04.2021;20:15:00;207;313.2;38
21.04.2021;20:25:00;3;313.2;38
22.04.2021;06:20:00;7;0;28
22.04.2021;06:30:00;0;0;29
22.04.2021;06:40:00;376;0;30
22.04.2021;06:50:00;643;0.1;31
22.04.2021;07:00:00;943;0.2;32
22.04.2021;07:10:00;1413;0.5;32
22.04.2021;07:20:00;2358;0.8;33
22.04.2021;07:30:00;3061;1.3;33
22.04.2021;07:40:00;3096;1.8;35
22.04.2021;07:50:00;2774;2.3;36
22.04.2021;08:00:00;2829;2.7;37
22.04.2021;08:10:00;3768;3.3;38
22.04.2021;08:20:00;3681;4.0;39
22.04.2021;08:30:00;3561;4.6;35
22.04.2021;08:40:00;3882;5.2;37
22.04.2021;08:50:00;4538;5.9;38
22.04.2021;09:00:00;5432;6.8;35
22.04.2021;09:10:00;6670;7.8;38
22.04.2021;09:20:00;8201;9.1;36
22.04.2021;09:30:00;9196;10.7;35
22.04.2021;09:40:00;10442;12.4;36
22.04.2021;09:50:00;15093;14.7;38
22.04.2021;10:00:00;14901;17.3;37
22.04.2021;10:10:00;11298;19.5;35
22.04.2021;10:20:00;19804;22.7;37
22.04.2021;10:30:00;20493;26.1;36
22.04.2021;10:40:00;22085;29.7;37
22.04.2021;10:50:00;24393;33.7;38
22.04.2021;11:00:00;25953;37.9;40
22.04.2021;11:10:00;26406;42.3;40
22.04.2021;11:20:00;27782;46.9;40
22.04.2021;11:30:00;29005;51.7;41
22.04.2021;11:40:00;30631;56.7;42
22.04.2021;11:50:00;31642;61.8;41
22.04.2021;12:00:00;32661;67.3;43
22.04.2021;12:10:00;34231;72.9;43
22.04.2021;12:20:00;34497;78.7;43
22.04.2021;12:30:00;36802;84.5;43
22.04.2021;12:40:00;38158;90.8;44
22.04.2021;12:50:00;38524;97.2;45
22.04.2021;13:00:00;38193;103.6;45
22.04.2021;13:10:00;40275;110.1;45
22.04.2021;13:20:00;41269;116.6;45
22.04.2021;13:30:00;42301;123.6;47
22.04.2021;13:40:00;43026;130.8;47
22.04.2021;13:50:00;46866;138.4;48
22.04.2021;14:00:00;17072;143.3;39
22.04.2021;14:10:00;45458;149.5;46
22.04.2021;14:20:00;15515;153.1;38
22.04.2021;14:30:00;43165;158.7;45
22.04.2021;14:40:00;36278;165.6;46
22.04.2021;14:50:00;17607;168.6;38
22.04.2021;15:00:00;15446;171.3;38
22.04.2021;15:15:00;14800;175.1;38
22.04.2021;15:25:00;16229;177.9;36
22.04.2021;15:35:00;15482;180.5;35
22.04.2021;15:45:00;22876;183.8;38
22.04.2021;15:55:00;17734;187.4;37
22.04.2021;16:05:00;18899;190.4;36
22.04.2021;16:15:00;35025;195.1;41
22.04.2021;16:25:00;34071;201.1;42
22.04.2021;16:35:00;22060;206.7;40
22.04.2021;16:45:00;12503;208.9;37
22.04.2021;16:55:00;12199;210.8;36
22.04.2021;17:05:00;15807;213.5;37
22.04.2021;17:15:00;15954;216.2;35
22.04.2021;17:25:00;16166;218.6;37
22.04.2021;17:35:00;33562;224.2;42
22.04.2021;17:45:00;28563;229.3;41
22.04.2021;17:55:00;26121;233.8;40
22.04.2021;18:05:00;27385;238.4;40
22.04.2021;18:15:00;24875;242.6;39
22.04.2021;18:25:00;22635;246.4;38
22.04.2021;18:35:00;15899;249.4;35
22.04.2021;18:45:00;10913;251.3;39
22.04.2021;18:55:00;12161;253.2;36
22.04.2021;19:05:00;7649;254.7;36
22.04.2021;19:15:00;4766;255.6;38
22.04.2021;19:25:00;5203;256.4;36
22.04.2021;19:35:00;4181;257.2;38
22.04.2021;19:45:00;2175;257.7;39
22.04.2021;19:55:00;1141;257.9;37
22.04.2021;20:05:00;358;258.0;37
22.04.2021;20:15:00;121;258.0;38
22.04.2021;20:25:00;5;258.0;37
23.04.2021;06:10:00;0;0;26
23.04.2021;06:20:00;0;0;28
23.04.2021;06:30:00;239;0;29
23.04.2021;06:40:00;436;0;30
23.04.2021;06:50:00;638;0.1;31
23.04.2021;07:00:00;825;0.3;32
23.04.2021;07:10:00;1019;0.4;32
23.04.2021;07:20:00;1186;0.6;32
23.04.2021;07:30:00;1360;0.8;33
23.04.2021;07:40:00;1654;1.1;33
23.04.2021;07:50:00;1801;1.4;34
23.04.2021;08:00:00;1930;1.7;35
23.04.2021;08:15:00;2246;2.2;36
23.04.2021;08:25:00;2319;2.6;37
23.04.2021;08:35:00;2529;3.0;37
23.04.2021;08:45:00;2941;3.5;38
23.04.2021;08:55:00;3701;4.1;38
23.04.2021;09:05:00;4804;4.8;36
23.04.2021;09:15:00;6291;5.8;38
23.04.2021;09:25:00;7969;7.1;37
23.04.2021;09:35:00;9791;8.6;35
23.04.2021;09:45:00;11665;10.5;36
23.04.2021;09:55:00;13580;12.7;36
23.04.2021;10:05:00;15511;15.2;38
23.04.2021;10:15:00;17450;18.0;36
23.04.2021;10:25:00;19384;21.1;36
23.04.2021;10:35:00;21270;24.6;36
23.04.2021;10:45:00;23037;28.3;37
23.04.2021;10:55:00;24754;32.4;39
23.04.2021;11:05:00;26494;36.7;40
23.04.2021;11:15:00;28102;41.4;41
23.04.2021;11:25:00;29742;46.2;41
23.04.2021;11:35:00;31376;51.4;42
23.04.2021;11:45:00;32907;56.8;43
23.04.2021;11:55:00;33995;62.4;43
23.04.2021;12:05:00;35360;68.3;44
23.04.2021;12:15:00;36425;74.3;44
23.04.2021;12:25:00;37860;80.6;45
23.04.2021;12:35:00;38693;87.0;45
23.04.2021;12:45:00;39583;93.5;45
23.04.2021;12:55:00;40847;100.3;46
23.04.2021;13:05:00;41663;107.2;47
23.04.2021;13:15:00;42601;114.3;47
23.04.2021;13:25:00;43363;121.5;47
23.04.2021;13:35:00;43872;128.8;48
23.04.2021;13:45:00;44436;136.1;48
23.04.2021;13:55:00;44942;143.6;48
23.04.2021;14:05:00;45568;151.1;48
23.04.2021;14:15:00;45528;158.8;48
23.04.2021;14:25:00;45915;166.4;49
23.04.2021;14:35:00;46092;174.1;49
23.04.2021;14:45:00;46629;181.9;49
23.04.2021;14:55:00;46454;189.6;49
23.04.2021;15:05:00;46323;197.3;49
23.04.2021;15:15:00;46187;205.0;49
23.04.2021;15:25:00;46389;212.7;49
23.04.2021;15:35:00;46372;220.4;49
23.04.2021;15:45:00;45821;228.0;48
23.04.2021;15:55:00;45548;235.7;48
23.04.2021;16:05:00;45468;243.2;48
23.04.2021;16:15:00;45111;250.8;48
23.04.2021;16:25:00;44946;258.4;48
23.04.2021;16:35:00;44247;265.7;48
23.04.2021;16:45:00;43687;273.0;47
23.04.2021;16:55:00;43160;280.2;47
23.04.2021;17:05:00;42158;287.3;47
23.04.2021;17:15:00;40884;294.1;46
23.04.2021;17:25:00;39623;300.8;46
23.04.2021;17:35:00;38038;307.2;45
23.04.2021;17:45:00;36586;313.4;44
23.04.2021;17:55:00;34792;319.2;44
23.04.2021;18:05:00;32962;324.8;43
23.04.2021;18:15:00;31322;330.1;42
23.04.2021;18:25:00;29622;335.1;42
23.04.2021;18:35:00;28045;339.8;41
23.04.2021;18:45:00;26147;344.3;40
23.04.2021;18:55:00;21295;348.1;39
23.04.2021;19:05:00;11334;350.5;37
23.04.2021;19:15:00;12069;352.3;37
23.04.2021;19:25:00;9586;354.0;39
23.04.2021;19:35:00;8567;355.5;38
23.04.2021;19:45:00;4081;356.3;38
23.04.2021;19:55:00;2395;356.8;39
23.04.2021;20:05:00;1236;357.0;39
23.04.2021;20:15:00;367;357.1;40
23.04.2021;20:25:00;151;357.2;40
23.04.2021;20:35:00;22;357.2;39
24.04.2021;06:15:00;6;0;28
24.04.2021;06:25:00;151;0;29
24.04.2021;06:35:00;383;0;30
24.04.2021;06:45:00;581;0.1;31
24.04.2021;06:55:00;758;0.2;32
24.04.2021;07:05:00;930;0.4;32
24.04.2021;07:15:00;1096;0.5;33
24.04.2021;07:25:00;1224;0.7;33
24.04.2021;07:35:00;1489;1.0;34
24.04.2021;07:45:00;1651;1.2;34
24.04.2021;07:55:00;1783;1.5;35
24.04.2021;08:05:00;1905;1.9;36
24.04.2021;08:15:00;2090;2.2;36
24.04.2021;08:25:00;2226;2.6;37
24.04.2021;08:35:00;2534;3.0;38
24.04.2021;08:45:00;3032;3.4;39
24.04.2021;08:55:00;3821;4.0;35
24.04.2021;09:05:00;5069;4.8;37
24.04.2021;09:15:00;6541;5.9;37
24.04.2021;09:25:00;8260;7.2;38
24.04.2021;09:35:00;10038;8.7;36
24.04.2021;09:45:00;11876;10.6;35
24.04.2021;09:55:00;13764;12.9;35
24.04.2021;10:05:00;15531;15.4;36
24.04.2021;10:15:00;17453;18.2;38
24.04.2021;10:25:00;19221;21.4;36
24.04.2021;10:35:00;20984;24.7;36
24.04.2021;10:45:00;22705;28.4;37
24.04.2021;10:55:00;24379;32.5;38
24.04.2021;11:05:00;25943;36.7;40
24.04.2021;11:15:00;27404;41.2;40
24.04.2021;11:25:00;28857;45.9;41
24.04.2021;11:35:00;30294;50.9;41
24.04.2021;11:45:00;31623;56.1;42
24.04.2021;11:55:00;32826;61.6;42
24.04.2021;12:05:00;34075;67.2;43
24.04.2021;12:15:00;35369;73.0;43
24.04.2021;12:25:00;36332;79.0;44
24.04.2021;12:35:00;37531;85.2;44
24.04.2021;12:45:00;38435;91.6;45
24.04.2021;12:55:00;39292;98.1;45
24.04.2021;13:05:00;40060;104.8;46
24.04.2021;13:15:00;41087;111.6;46
24.04.2021;13:25:00;41797;118.5;47
24.04.2021;13:35:00;42078;125.5;47
24.04.2021;13:45:00;42638;132.6;47
24.04.2021;13:55:00;43180;139.8;47
24.04.2021;14:05:00;43052;147.0;47
24.04.2021;14:15:00;43356;154.2;47
24.04.2021;14:25:00;43948;161.5;48
24.04.2021;14:35:00;43909;168.8;48
24.04.2021;14:45:00;44379;176.1;48
24.04.2021;14:55:00;44739;183.6;48
24.04.2021;15:05:00;44106;190.9;48
24.04.2021;15:15:00;43885;198.3;47
24.04.2021;15:25:00;44028;205.6;48
24.04.2021;15:35:00;44007;212.9;48
24.04.2021;15:45:00;43327;220.2;47
24.04.2021;15:55:00;43023;227.4;47
24.04.2021;16:05:00;42551;234.5;47
24.04.2021;16:15:00;42423;241.5;47
24.04.2021;16:25:00;41895;248.5;47
24.04.2021;16:35:00;41801;255.5;47
24.04.2021;16:45:00;41272;262.4;46
24.04.2021;16:55:00;40586;269.1;46
24.04.2021;17:05:00;39751;275.8;46
24.04.2021;17:15:00;38426;282.2;45
24.04.2021;17:25:00;37711;288.5;45
24.04.2021;17:35:00;36088;294.7;44
24.04.2021;17:45:00;34903;300.5;44
24.04.2021;17:55:00;32915;306.1;43
24.04.2021;18:05:00;31260;311.4;42
24.04.2021;18:15:00;29192;316.4;42
24.04.2021;18:25:00;27742;321.1;41
24.04.2021;18:35:00;26197;325.5;41
24.04.2021;18:45:00;24204;329.6;40
24.04.2021;18:55:00;20183;333.2;38
24.04.2021;19:05:00;11865;335.6;36
24.04.2021;19:15:00;10377;337.1;38
24.04.2021;19:25:00;10568;338.8;38
24.04.2021;19:35:00;8006;340.3;38
24.04.2021;19:45:00;3722;341.1;38
24.04.2021;19:55:00;2396;341.6;39
24.04.2021;20:05:00;1320;341.8;39
24.04.2021;20:15:00;345;341.9;39
24.04.2021;20:25:00;149;341.9;40
24.04.2021;20:35:00;15;342.0;39
25.04.2021;06:15:00;5;0;29
25.04.2021;06:25:00;21;0;30
25.04.2021;06:35:00;280;0;30
25.04.2021;06:45:00;389;0;31
25.04.2021;06:55:00;689;0.1;32
25.04.2021;07:05:00;980;0.3;32
25.04.2021;07:15:00;1098;0.5;33
25.04.2021;07:25:00;1668;0.7;33
25.04.2021;07:35:00;1963;1.0;34
25.04.2021;07:45:00;2353;1.4;35
25.04.2021;07:55:00;2390;1.8;36
25.04.2021;08:05:00;2401;2.2;37
25.04.2021;08:15:00;2520;2.6;37
25.04.2021;08:25:00;2594;3.1;38
25.04.2021;08:35:00;2943;3.5;39
25.04.2021;08:45:00;3502;4.1;34
25.04.2021;08:55:00;4376;4.8;37
25.04.2021;09:05:00;5541;5.7;38
25.04.2021;09:15:00;7009;6.7;36
25.04.2021;09:25:00;8565;8.1;35
25.04.2021;09:35:00;10373;9.7;37
25.04.2021;09:45:00;12173;11.7;38
25.04.2021;09:55:00;14025;13.9;38
25.04.2021;10:05:00;15913;16.5;36
25.04.2021;10:15:00;17734;19.4;36
25.04.2021;10:25:00;19511;22.6;36
25.04.2021;10:35:00;21225;26.0;36
25.04.2021;10:45:00;22934;29.8;38
25.04.2021;10:55:00;24701;33.8;39
25.04.2021;11:05:00;26373;38.1;40
25.04.2021;11:15:00;27895;42.7;41
25.04.2021;11:25:00;29306;47.5;41
25.04.2021;11:35:00;30859;52.6;42
25.04.2021;11:45:00;32166;57.9;42
25.04.2021;11:55:00;33521;63.5;43
25.04.2021;12:05:00;34882;69.2;44
25.04.2021;12:15:00;36011;75.2;44
25.04.2021;12:25:00;37243;81.3;45
25.04.2021;12:35:00;38123;87.7;45
25.04.2021;12:45:00;39129;94.1;46
25.04.2021;12:55:00;40142;100.8;46
25.04.2021;13:05:00;40834;107.5;46
25.04.2021;13:15:00;41551;114.5;47
25.04.2021;13:25:00;42430;121.6;47
25.04.2021;13:35:00;42816;128.6;47
25.04.2021;13:45:00;43219;135.8;47
25.04.2021;13:55:00;43746;143.0;48
25.04.2021;14:05:00;44165;150.4;48
25.04.2021;14:15:00;44725;157.8;48
25.04.2021;14:25:00;45108;165.3;48
25.04.2021;14:35:00;44908;172.8;48
25.04.2021;14:45:00;45353;180.3;48
25.04.2021;14:55:00;44635;187.9;48
25.04.2021;15:05:00;44962;195.3;48
25.04.2021;15:15:00;44977;202.8;48
25.04.2021;15:25:00;44598;210.2;48
25.04.2021;15:35:00;44166;217.6;48
25.04.2021;15:45:00;44473;225.0;48
25.04.2021;15:55:00;44234;232.3;48
25.04.2021;16:05:00;42890;239.6;47
25.04.2021;16:15:00;43637;246.8;48
25.04.2021;16:25:00;43154;254.1;47
25.04.2021;16:35:00;42812;261.2;47
25.04.2021;16:45:00;41865;268.2;47
25.04.2021;16:55:00;41083;275.1;46
25.04.2021;17:05:00;40223;281.8;46
25.04.2021;17:15:00;39063;288.4;46
25.04.2021;17:25:00;38168;294.8;45
25.04.2021;17:35:00;36575;301.0;44
25.04.2021;17:45:00;35133;306.9;44
25.04.2021;17:55:00;32945;312.6;43
25.04.2021;18:05:00;31460;317.8;42
25.04.2021;18:15:00;29828;322.8;42
25.04.2021;18:25:00;27667;327.5;41
25.04.2021;18:35:00;25620;331.9;40
25.04.2021;18:45:00;23757;335.9;40
25.04.2021;18:55:00;20355;339.5;38
25.04.2021;19:05:00;12596;342.0;37
25.04.2021;19:15:00;9148;343.4;39
25.04.2021;19:25:00;8095;344.9;38
25.04.2021;19:35:00;6412;346.1;37
25.04.2021;19:45:00;3664;346.8;39
25.04.2021;19:55:00;1865;347.2;40
25.04.2021;20:05:00;933;347.4;38
25.04.2021;20:15:00;436;347.5;39
25.04.2021;20:25:00;169;347.5;39
25.04.2021;20:35:00;17;347.5;39
26.04.2021;06:15:00;95;0;29
26.04.2021;06:25:00;301;0;30
26.04.2021;06:35:00;638;0.1;31
26.04.2021;06:45:00;1102;0.2;32
26.04.2021;06:55:00;1754;0.5;33
26.04.2021;07:05:00;2342;0.9;33
26.04.2021;07:15:00;2875;1.3;34
26.04.2021;07:25:00;3203;1.8;35
26.04.2021;07:35:00;4251;2.5;37
26.04.2021;07:45:00;4576;3.2;38
26.04.2021;07:55:00;6556;4.3;35
26.04.2021;08:05:00;6558;5.4;38
26.04.2021;08:15:00;7533;6.6;37
26.04.2021;08:25:00;6919;7.7;36
26.04.2021;08:35:00;10154;9.3;38
26.04.2021;08:45:00;9675;10.9;38
26.04.2021;08:55:00;9992;12.5;36
26.04.2021;09:05:00;10841;14.3;35
26.04.2021;09:15:00;11993;16.3;35
26.04.2021;09:25:00;12771;18.3;36
26.04.2021;09:35:00;12654;20.6;36
26.04.2021;09:45:00;15234;22.9;37
26.04.2021;09:55:00;16680;25.6;38
26.04.2021;10:05:00;17597;28.4;35
26.04.2021;10:15:00;15409;31.1;37
26.04.2021;10:25:00;17267;33.7;38
26.04.2021;10:35:00;22564;37.5;38
26.04.2021;10:45:00;24370;41.7;39
26.04.2021;10:55:00;22479;45.5;38
26.04.2021;11:05:00;29125;50.1;40
26.04.2021;11:15:00;25028;54.9;40
26.04.2021;11:25:00;19823;58.6;37
26.04.2021;11:35:00;27750;63.4;40
26.04.2021;11:45:00;29609;68.3;41
26.04.2021;11:55:00;23381;72.7;39
26.04.2021;12:05:00;28508;76.8;40
26.04.2021;12:15:00;26484;81.7;39
26.04.2021;12:25:00;35338;87.3;42
26.04.2021;12:35:00;40047;94.0;45
26.04.2021;12:45:00;42632;100.8;47
26.04.2021;12:55:00;42451;107.7;46
26.04.2021;13:05:00;43114;114.7;47
26.04.2021;13:15:00;44960;122.1;48
26.04.2021;13:25:00;41700;129.1;47
26.04.2021;13:35:00;33201;134.8;43
26.04.2021;13:45:00;40598;141.0;46
26.04.2021;13:55:00;44628;147.6;47
26.04.2021;14:05:00;43292;154.9;47
26.04.2021;14:15:00;41365;161.2;45
26.04.2021;14:25:00;40132;168.4;46
26.04.2021;14:35:00;48057;175.2;47
26.04.2021;14:45:00;40540;182.4;47
26.04.2021;14:55:00;41602;189.0;46
26.04.2021;15:05:00;46551;196.8;48
26.04.2021;15:15:00;43137;203.9;46
26.04.2021;15:25:00;46478;211.7;49
26.04.2021;15:35:00;46979;219.5;49
26.04.2021;15:45:00;43507;227.0;48
26.04.2021;15:55:00;44313;234.1;47
26.04.2021;16:05:00;41131;241.0;46
26.04.2021;16:15:00;43787;248.4;47
26.04.2021;16:25:00;44218;255.7;47
26.04.2021;16:35:00;44500;263.1;48
26.04.2021;16:45:00;43093;270.0;46
26.04.2021;16:55:00;41952;277.1;46
26.04.2021;17:05:00;39853;283.7;45
26.04.2021;17:15:00;40729;290.5;46
26.04.2021;17:25:00;39494;297.1;46
26.04.2021;17:35:00;38224;303.6;45
26.04.2021;17:45:00;36468;309.6;44
26.04.2021;17:55:00;31943;315.2;43
26.04.2021;18:05:00;33416;320.5;43
26.04.2021;18:15:00;29282;325.7;42
26.04.2021;18:25:00;29551;330.5;42
26.04.2021;18:35:00;27022;335.1;41
26.04.2021;18:45:00;24239;339.3;40
26.04.2021;18:55:00;12825;342.2;37
26.04.2021;19:05:00;15295;345.0;37
26.04.2021;19:15:00;8186;346.6;38
26.04.2021;19:25:00;8450;348.1;37
26.04.2021;19:35:00;7545;349.4;38
26.04.2021;19:45:00;5008;350.4;39
26.04.2021;19:55:00;2291;350.8;39
26.04.2021;20:05:00;1183;351.1;38
26.04.2021;20:15:00;667;351.2;39
26.04.2021;20:25:00;217;351.2;39
26.04.2021;20:35:00;56;351.3;39
26.04.2021;20:45:00;26;351.3;39
27.04.2021;06:05:00;0;0;27
27.04.2021;06:15:00;15;0;29
27.04.2021;06:25:00;268;0;30
27.04.2021;06:35:00;473;0.1;31
27.04.2021;06:45:00;689;0.2;32
27.04.2021;06:55:00;889;0.3;32
27.04.2021;07:05:00;1101;0.5;33
27.04.2021;07:15:00;1270;0.7;33
27.04.2021;07:25:00;1638;0.9;34
27.04.2021;07:35:00;1813;1.2;34
27.04.2021;07:45:00;1945;1.6;35
27.04.2021;07:55:00;2099;1.9;36
27.04.2021;08:05:00;2332;2.3;37
27.04.2021;08:15:00;2483;2.7;38
27.04.2021;08:25:00;2683;3.1;38
27.04.2021;08:35:00;3184;3.6;39
27.04.2021;08:45:00;3869;4.2;35
27.04.2021;08:55:00;4897;5.0;37
27.04.2021;09:05:00;6087;6.0;35
27.04.2021;09:15:00;7569;7.2;38
27.04.2021;09:25:00;9303;8.6;36
27.04.2021;09:35:00;11018;10.4;35
27.04.2021;09:45:00;12690;12.4;35
27.04.2021;09:55:00;14650;14.8;36
27.04.2021;10:05:00;16500;17.4;38
27.04.2021;10:15:00;18409;20.4;35
27.04.2021;10:25:00;20031;23.7;36
27.04.2021;10:35:00;22075;27.3;37
27.04.2021;10:45:00;23709;31.2;38
27.04.2021;10:55:00;25644;35.4;40
27.04.2021;11:05:00;27071;39.8;40
27.04.2021;11:15:00;28703;44.5;41
27.04.2021;11:25:00;29998;49.4;42
27.04.2021;11:35:00;31250;54.6;42
27.04.2021;11:45:00;32760;60.0;43
27.04.2021;11:55:00;33306;65.6;43
27.04.2021;12:05:00;35034;71.3;43
27.04.2021;12:15:00;35622;77.1;43
27.04.2021;12:25:00;36850;83.2;44
27.04.2021;12:35:00;38058;89.6;45
27.04.2021;12:45:00;38154;95.9;45
27.04.2021;12:55:00;39818;102.4;46
27.04.2021;13:05:00;39726;109.1;46
27.04.2021;13:15:00;39813;115.7;45
27.04.2021;13:25:00;41410;122.5;46
27.04.2021;13:35:00;42800;129.6;47
27.04.2021;13:45:00;41963;136.5;47
27.04.2021;13:55:00;42390;143.6;47
27.04.2021;14:05:00;43114;150.8;47
27.04.2021;14:15:00;43994;158.1;48
27.04.2021;14:25:00;44145;165.4;48
27.04.2021;14:35:00;44509;172.8;48
27.04.2021;14:45:00;43821;180.1;47
27.04.2021;14:55:00;44385;187.5;48
27.04.2021;15:05:00;44392;194.9;48
27.04.2021;15:15:00;44868;202.4;48
27.04.2021;15:25:00;43662;209.7;48
27.04.2021;15:35:00;43812;216.9;48
27.04.2021;15:45:00;43766;224.2;48
27.04.2021;15:55:00;43810;231.6;48
27.04.2021;16:05:00;42721;238.7;47
27.04.2021;16:15:00;42043;245.7;47
27.04.2021;16:25:00;42352;252.8;47
27.04.2021;16:35:00;41161;259.7;47
27.04.2021;16:45:00;40626;266.5;46
27.04.2021;16:55:00;39518;273.2;46
27.04.2021;17:05:00;38916;279.7;46
27.04.2021;17:15:00;38674;286.2;45
27.04.2021;17:25:00;36768;292.4;45
27.04.2021;17:35:00;35731;298.4;44
27.04.2021;17:45:00;33047;304.1;43
27.04.2021;17:55:00;33038;309.7;43
27.04.2021;18:05:00;30083;314.8;42
27.04.2021;18:15:00;26455;319.4;41
27.04.2021;18:25:00;23920;323.6;40
27.04.2021;18:35:00;22280;327.1;39
27.04.2021;18:45:00;21763;330.8;39
27.04.2021;18:55:00;18880;334.2;38
27.04.2021;19:05:00;15895;337.0;36
27.04.2021;19:15:00;9014;338.7;38
27.04.2021;19:25:00;7039;339.9;38
27.04.2021;19:35:00;5827;340.9;38
27.04.2021;19:45:00;4359;341.7;38
27.04.2021;19:55:00;2657;342.2;39
27.04.2021;20:05:00;1609;342.5;38
27.04.2021;20:15:00;851;342.7;39
27.04.2021;20:25:00;368;342.8;39
27.04.2021;20:35:00;154;342.8;39
27.04.2021;20:45:00;17;342.8;39
28.04.2021;06:05:00;4;0;28
28.04.2021;06:15:00;3;0;29
28.04.2021;06:25:00;193;0;30
28.04.2021;06:35:00;335;0;31
28.04.2021;06:45:00;624;0.1;32
28.04.2021;06:55:00;736;0.2;33
28.04.2021;07:05:00;1158;0.4;33
28.04.2021;07:15:00;1803;0.7;34
28.04.2021;07:25:00;2624;1.1;34
28.04.2021;07:35:00;2373;1.5;35
28.04.2021;07:45:00;2965;2.0;36
28.04.2021;07:55:00;3397;2.5;37
28.04.2021;08:05:00;5188;3.3;38
28.04.2021;08:15:00;4992;4.1;36
28.04.2021;08:25:00;4898;4.9;38
28.04.2021;08:35:00;5827;5.8;35
28.04.2021;08:45:00;6976;7.0;38
28.04.2021;08:55:00;8820;8.4;37
28.04.2021;09:05:00;8105;9.8;35
28.04.2021;09:15:00;7590;11.1;37
28.04.2021;09:25:00;4906;12.0;36
28.04.2021;09:35:00;3404;12.6;38
28.04.2021;09:45:00;2626;13.1;39
28.04.2021;09:55:00;3505;13.6;34
28.04.2021;10:05:00;5133;14.4;37
28.04.2021;10:15:00;6627;15.4;35
28.04.2021;10:25:00;7312;16.7;38
28.04.2021;10:35:00;6072;17.7;36
28.04.2021;10:45:00;8452;19.0;37
28.04.2021;10:55:00;10464;20.8;38
28.04.2021;11:05:00;11752;22.7;38
28.04.2021;11:15:00;15002;25.2;35
28.04.2021;11:25:00;19340;28.2;37
28.04.2021;11:35:00;27375;32.4;39
28.04.2021;11:45:00;19688;36.1;37
28.04.2021;11:55:00;18683;39.3;35
28.04.2021;12:05:00;24085;43.0;37
28.04.2021;12:15:00;25383;47.4;39
28.04.2021;12:25:00;25650;51.7;40
28.04.2021;12:35:00;40287;57.3;44
28.04.2021;12:45:00;30891;63.1;42
28.04.2021;12:55:00;43781;69.5;46
28.04.2021;13:05:00;43433;76.7;47
28.04.2021;13:15:00;44864;84.1;48
28.04.2021;13:25:00;43193;91.4;48
28.04.2021;13:35:00;39728;98.2;46
28.04.2021;13:45:00;41524;104.7;46
28.04.2021;13:55:00;29113;110.4;42
28.04.2021;14:05:00;44304;116.9;46
28.04.2021;14:15:00;47950;124.6;49
28.04.2021;14:25:00;43672;132.2;48
28.04.2021;14:35:00;42215;139.3;47
28.04.2021;14:45:00;43608;145.6;47
28.04.2021;14:55:00;42169;152.8;47
28.04.2021;15:05:00;46980;160.0;48
28.04.2021;15:15:00;43296;167.2;47
28.04.2021;15:25:00;48031;174.2;49
28.04.2021;15:35:00;34444;180.8;45
28.04.2021;15:45:00;42968;187.3;46
28.04.2021;15:55:00;42486;193.5;46
28.04.2021;16:05:00;41589;200.2;46
28.04.2021;16:15:00;45625;208.0;48
28.04.2021;16:25:00;21547;212.6;40
28.04.2021;16:35:00;30484;218.5;43
28.04.2021;16:45:00;16078;221.5;39
28.04.2021;16:55:00;15077;224.1;38
28.04.2021;17:05:00;12411;226.2;39
28.04.2021;17:15:00;12176;228.2;38
28.04.2021;17:25:00;11568;230.2;37
28.04.2021;17:35:00;10860;232.0;37
28.04.2021;17:45:00;8130;233.5;39
28.04.2021;17:55:00;7136;234.7;38
28.04.2021;18:05:00;5108;235.6;38
28.04.2021;18:15:00;3661;236.3;38
28.04.2021;18:25:00;3302;236.9;39
28.04.2021;18:35:00;3388;237.4;37
28.04.2021;18:45:00;3417;238.0;39
28.04.2021;18:55:00;2922;238.5;39
28.04.2021;19:05:00;3872;239.1;38
28.04.2021;19:15:00;4765;239.8;39
28.04.2021;19:25:00;3636;240.5;37
28.04.2021;19:35:00;2444;241.0;38
28.04.2021;19:45:00;1834;241.3;39
28.04.2021;19:55:00;1223;241.6;39
28.04.2021;20:05:00;591;241.7;37
28.04.2021;20:15:00;296;241.7;38
28.04.2021;20:25:00;72;241.8;38
29.04.2021;06:25:00;0;0;29
29.04.2021;06:35:00;90;0;30
29.04.2021;06:45:00;231;0;31
29.04.2021;06:55:00;402;0.1;31
29.04.2021;07:05:00;638;0.1;32
29.04.2021;07:15:00;692;0.3;33
29.04.2021;07:25:00;1150;0.4;33
29.04.2021;07:35:00;3194;0.9;33
29.04.2021;07:45:00;4065;1.6;35
29.04.2021;07:55:00;3599;2.2;37
29.04.2021;08:05:00;3050;2.7;38
29.04.2021;08:15:00;3129;3.2;39
29.04.2021;08:25:00;2294;3.6;39
29.04.2021;08:35:00;3407;4.1;34
29.04.2021;08:45:00;4240;4.8;37
29.04.2021;08:55:00;4145;5.5;39
29.04.2021;09:05:00;4396;6.2;35
29.04.2021;09:15:00;3904;6.9;37
29.04.2021;09:25:00;5947;7.8;37
29.04.2021;09:35:00;10039;9.3;38
29.04.2021;09:45:00;9091;10.9;37
29.04.2021;09:55:00;5605;11.9;34
29.04.2021;10:05:00;6841;12.9;38
29.04.2021;10:15:00;5798;14.0;35
29.04.2021;10:25:00;8068;15.3;38
29.04.2021;10:35:00;11340;17.0;38
29.04.2021;10:45:00;15045;19.4;38
29.04.2021;10:55:00;16261;22.2;35
29.04.2021;11:05:00;16307;24.8;36
29.04.2021;11:15:00;16732;27.4;38
29.04.2021;11:25:00;15711;30.3;35
29.04.2021;11:35:00;19675;33.4;37
29.04.2021;11:45:00;19028;36.5;35
29.04.2021;11:55:00;16108;39.3;37
29.04.2021;12:05:00;13685;41.8;35
29.04.2021;12:15:00;15203;44.2;35
29.04.2021;12:25:00;15784;46.9;38
29.04.2021;12:35:00;18561;49.8;35
29.04.2021;12:45:00;16111;52.7;35
29.04.2021;12:55:00;12718;54.9;36
29.04.2021;13:05:00;12533;56.9;38
29.04.2021;13:15:00;17953;59.9;35
29.04.2021;13:25:00;15146;62.6;37
29.04.2021;13:35:00;13438;64.7;36
29.04.2021;13:45:00;17912;67.6;36
29.04.2021;13:55:00;18684;70.6;35
29.04.2021;14:05:00;24658;74.5;38
29.04.2021;14:15:00;35317;79.5;42
29.04.2021;14:25:00;27129;84.3;40
29.04.2021;14:35:00;25823;88.4;40
29.04.2021;14:45:00;34309;93.8;42
29.04.2021;14:55:00;32441;99.1;42
29.04.2021;15:05:00;41192;105.6;45
29.04.2021;15:15:00;33077;111.4;43
29.04.2021;15:25:00;24474;116.0;40
29.04.2021;15:35:00;10790;118.3;37
29.04.2021;15:45:00;21447;121.4;38
29.04.2021;15:55:00;23194;125.4;39
29.04.2021;16:05:00;18375;128.5;36
29.04.2021;16:15:00;15939;131.4;35
29.04.2021;16:25:00;15387;134.0;38
29.04.2021;16:35:00;10791;136.1;36
29.04.2021;16:45:00;5219;137.3;36
29.04.2021;16:55:00;2598;137.7;38
29.04.2021;17:05:00;4333;138.4;38
29.04.2021;17:15:00;1961;138.8;39
29.04.2021;17:25:00;2844;139.3;36
29.04.2021;17:35:00;1206;139.5;38
29.04.2021;17:45:00;733;139.6;38
29.04.2021;17:55:00;2585;139.9;38
29.04.2021;18:05:00;3426;140.5;36
29.04.2021;18:15:00;3154;141.1;38
29.04.2021;18:25:00;1250;141.4;38
29.04.2021;18:35:00;3130;141.9;38
29.04.2021;18:45:00;3108;142.5;37
29.04.2021;18:55:00;1249;142.7;38
29.04.2021;19:05:00;1351;143.0;38
29.04.2021;19:15:00;2154;143.3;39
29.04.2021;19:25:00;876;143.5;39
29.04.2021;19:35:00;633;143.6;37
29.04.2021;19:45:00;852;143.8;38
29.04.2021;19:55:00;530;143.9;38
29.04.2021;20:05:00;536;143.9;38
29.04.2021;20:15:00;298;144.0;38
29.04.2021;20:25:00;53;144.0;38
30.04.2021;06:15:00;4;0;29
30.04.2021;06:25:00;100;0;30
30.04.2021;06:35:00;387;0;30
30.04.2021;06:45:00;773;0.1;31
30.04.2021;06:55:00;897;0.3;32
30.04.2021;07:05:00;1919;0.5;33
30.04.2021;07:15:00;2496;0.9;33
30.04.2021;07:25:00;3344;1.4;34
30.04.2021;07:35:00;3868;2.0;36
30.04.2021;07:45:00;4592;2.9;38
30.04.2021;07:55:00;3200;3.4;39
30.04.2021;08:05:00;3662;4.0;35
30.04.2021;08:15:00;3899;4.7;36
30.04.2021;08:25:00;4042;5.4;38
30.04.2021;08:35:00;3263;5.9;39
30.04.2021;08:45:00;6210;6.8;36
30.04.2021;08:55:00;7415;8.0;35
30.04.2021;09:05:00;6865;9.2;38
30.04.2021;09:15:00;9439;10.6;36
30.04.2021;09:25:00;8920;12.2;35
30.04.2021;09:35:00;7289;13.5;38
30.04.2021;09:45:00;8567;14.9;37
30.04.2021;09:55:00;8227;16.3;35
30.04.2021;10:05:00;11317;18.0;35
30.04.2021;10:15:00;14080;20.2;36
30.04.2021;10:25:00;16714;22.9;38
30.04.2021;10:35:00;18953;26.1;35
30.04.2021;10:45:00;17985;29.2;34
30.04.2021;10:55:00;15234;31.6;37
30.04.2021;11:05:00;14559;33.8;38
30.04.2021;11:15:00;18226;36.6;35
30.04.2021;11:25:00;21907;40.2;36
30.04.2021;11:35:00;32783;45.0;41
30.04.2021;11:45:00;22123;48.9;38
30.04.2021;11:55:00;22936;53.4;39
30.04.2021;12:05:00;22421;57.2;38
30.04.2021;12:15:00;26627;61.3;39
30.04.2021;12:25:00;32101;66.0;41
30.04.2021;12:35:00;31939;71.3;42
30.04.2021;12:45:00;27782;76.7;42
30.04.2021;12:55:00;42336;83.0;46
30.04.2021;13:05:00;36563;89.5;45
