Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.04.2021;13:15:00;42700;96.7;47
30.04.2021;13:25:00;35731;103.3;45
30.04.2021;13:35:00;47339;111.2;49
30.04.2021;13:45:00;22951;116.8;42
30.04.2021;13:55:00;31197;120.9;41
30.04.2021;14:05:00;25729;125.7;42
30.04.2021;14:15:00;21610;129.0;38
30.04.2021;14:25:00;9698;131.6;37
30.04.2021;14:35:00;11074;133.5;37
30.04.2021;14:45:00;12243;135.3;38
30.04.2021;14:55:00;11150;137.4;37
30.04.2021;15:05:00;13175;139.3;36
30.04.2021;15:15:00;7280;140.6;38
30.04.2021;15:25:00;6896;142.0;37
30.04.2021;15:35:00;8958;143.3;38
30.04.2021;15:45:00;4699;144.1;37
30.04.2021;15:55:00;3543;144.9;39
30.04.2021;16:05:00;4627;145.6;36
30.04.2021;16:15:00;5079;146.4;38
30.04.2021;16:25:00;4236;147.1;36
30.04.2021;16:35:00;4000;147.8;38
30.04.2021;16:45:00;4689;148.5;37
30.04.2021;16:55:00;2979;149.1;37
30.04.2021;17:05:00;2734;149.6;38
30.04.2021;17:15:00;1816;149.9;39
30.04.2021;17:25:00;1744;150.2;37
30.04.2021;17:35:00;1474;150.5;37
30.04.2021;17:45:00;1452;150.7;38
30.04.2021;17:55:00;1724;151.0;38
30.04.2021;18:05:00;1464;151.2;39
30.04.2021;18:15:00;1268;151.5;39
30.04.2021;18:25:00;1287;151.7;37
30.04.2021;18:35:00;971;151.8;37
30.04.2021;18:45:00;978;152.0;38
30.04.2021;18:55:00;911;152.2;38
30.04.2021;19:05:00;1013;152.3;38
30.04.2021;19:15:00;844;152.5;38
30.04.2021;19:25:00;433;152.6;39
30.04.2021;19:35:00;352;152.6;39
30.04.2021;19:45:00;208;152.7;39
30.04.2021;19:55:00;164;152.7;39
30.04.2021;20:05:00;27;152.7;36
01.05.2021;06:15:00;2;0;29
01.05.2021;06:25:00;0;0;29
01.05.2021;06:35:00;208;0;30
01.05.2021;06:45:00;585;0;31
01.05.2021;06:55:00;676;0.2;31
01.05.2021;07:05:00;1414;0.4;32
01.05.2021;07:15:00;1485;0.6;32
01.05.2021;07:25:00;2125;0.9;33
01.05.2021;07:35:00;2197;1.3;33
01.05.2021;07:45:00;2236;1.6;34
01.05.2021;07:55:00;3184;2.1;36
01.05.2021;08:05:00;3280;2.7;37
01.05.2021;08:15:00;3832;3.3;38
01.05.2021;08:25:00;4823;4.0;36
01.05.2021;08:35:00;6023;5.0;37
01.05.2021;08:45:00;4259;5.9;35
01.05.2021;08:55:00;4175;6.6;36
01.05.2021;09:05:00;3966;7.2;38
01.05.2021;09:15:00;3871;7.9;36
01.05.2021;09:25:00;4285;8.6;36
01.05.2021;09:35:00;2615;9.1;38
01.05.2021;09:45:00;2994;9.6;39
01.05.2021;09:55:00;2667;10.1;36
01.05.2021;10:05:00;1808;10.4;36
01.05.2021;10:15:00;2627;10.8;37
01.05.2021;10:25:00;3153;11.3;38
01.05.2021;10:35:00;2896;11.8;39
01.05.2021;10:45:00;4039;12.4;35
01.05.2021;10:55:00;3649;13.1;38
01.05.2021;11:05:00;3909;13.7;38
01.05.2021;11:15:00;3312;14.3;36
01.05.2021;11:25:00;3499;14.9;37
01.05.2021;11:35:00;4622;15.6;37
01.05.2021;11:45:00;4196;16.3;36
01.05.2021;11:55:00;5346;17.2;39
01.05.2021;12:05:00;6175;18.3;36
01.05.2021;12:15:00;4808;19.2;39
01.05.2021;12:25:00;6510;20.1;36
01.05.2021;12:35:00;7643;21.3;36
01.05.2021;12:45:00;8580;22.8;38
01.05.2021;12:55:00;7965;24.0;37
01.05.2021;13:05:00;7970;25.3;35
01.05.2021;13:15:00;8306;26.6;38
01.05.2021;13:25:00;9063;28.2;37
01.05.2021;13:35:00;9986;29.9;35
01.05.2021;13:45:00;7872;31.1;37
01.05.2021;13:55:00;7359;32.4;37
01.05.2021;14:05:00;5125;33.4;35
01.05.2021;14:15:00;4322;34.1;36
01.05.2021;14:25:00;4467;34.8;38
01.05.2021;14:35:00;3704;35.5;35
01.05.2021;14:45:00;4368;36.1;37
01.05.2021;14:55:00;4800;36.9;38
01.05.2021;15:05:00;3656;37.6;36
01.05.2021;15:15:00;3849;38.3;38
01.05.2021;15:25:00;4818;39.0;36
01.05.2021;15:35:00;3940;39.7;36
01.05.2021;15:45:00;3588;40.3;38
01.05.2021;15:55:00;4097;41.0;35
01.05.2021;16:05:00;4009;41.6;36
01.05.2021;16:15:00;3955;42.4;39
01.05.2021;16:25:00;3486;42.9;35
01.05.2021;16:35:00;3052;43.5;36
01.05.2021;16:45:00;2826;43.9;38
01.05.2021;16:55:00;2511;44.4;39
01.05.2021;17:05:00;1908;44.7;38
01.05.2021;17:15:00;2124;45.1;36
01.05.2021;17:25:00;2553;45.5;37
01.05.2021;17:35:00;1961;45.8;38
01.05.2021;17:45:00;1422;46.1;38
01.05.2021;17:55:00;1377;46.3;39
01.05.2021;18:05:00;1040;46.5;39
01.05.2021;18:15:00;1005;46.7;39
01.05.2021;18:25:00;951;46.9;39
01.05.2021;18:35:00;922;47.0;39
01.05.2021;18:45:00;1262;47.2;36
01.05.2021;18:55:00;1445;47.5;37
01.05.2021;19:05:00;1299;47.7;37
01.05.2021;19:15:00;958;47.9;37
01.05.2021;19:25:00;530;48.0;38
01.05.2021;19:35:00;430;48.1;38
01.05.2021;19:45:00;357;48.1;38
01.05.2021;19:55:00;253;48.2;38
01.05.2021;20:05:00;191;48.2;39
01.05.2021;20:15:00;10;48.2;37
01.05.2021;20:25:00;0;48.2;37
02.05.2021;06:30:00;29;0;29
02.05.2021;06:40:00;184;0;30
02.05.2021;06:50:00;287;0;30
02.05.2021;07:00:00;456;0.1;31
02.05.2021;07:10:00;302;0.1;32
02.05.2021;07:20:00;595;0.2;32
02.05.2021;07:30:00;1176;0.4;32
02.05.2021;07:40:00;1556;0.6;33
02.05.2021;07:50:00;1856;0.9;33
02.05.2021;08:00:00;2008;1.3;34
02.05.2021;08:10:00;2186;1.6;35
02.05.2021;08:20:00;3337;2.1;36
02.05.2021;08:30:00;5478;2.9;38
02.05.2021;08:40:00;3684;3.7;34
02.05.2021;08:50:00;5316;4.5;37
02.05.2021;09:00:00;4095;5.2;39
02.05.2021;09:10:00;3360;5.8;34
02.05.2021;09:20:00;2903;6.3;36
02.05.2021;09:30:00;2213;6.7;37
02.05.2021;09:40:00;2938;7.1;38
02.05.2021;09:50:00;3194;7.7;39
02.05.2021;10:00:00;5589;8.4;35
02.05.2021;10:10:00;9347;9.8;37
02.05.2021;10:20:00;10067;11.4;38
02.05.2021;10:30:00;9122;12.9;37
02.05.2021;10:40:00;11710;14.8;35
02.05.2021;10:50:00;7183;16.3;34
02.05.2021;11:00:00;9190;17.6;38
02.05.2021;11:10:00;11423;19.5;38
02.05.2021;11:20:00;15314;21.9;37
02.05.2021;11:30:00;18747;24.9;35
02.05.2021;11:40:00;22140;28.5;36
02.05.2021;11:50:00;23044;32.3;37
02.05.2021;12:00:00;25607;36.5;38
02.05.2021;12:10:00;25912;40.8;39
02.05.2021;12:20:00;27677;45.1;39
02.05.2021;12:30:00;25798;49.6;39
02.05.2021;12:40:00;32069;55.0;42
02.05.2021;12:50:00;29856;59.8;40
02.05.2021;13:00:00;40259;66.0;45
02.05.2021;13:10:00;21011;70.4;38
02.05.2021;13:20:00;22874;73.9;37
02.05.2021;13:30:00;35856;80.3;45
02.05.2021;13:40:00;32971;86.7;42
02.05.2021;13:50:00;20018;90.8;38
02.05.2021;14:00:00;27190;94.7;38
02.05.2021;14:10:00;31796;99.6;41
02.05.2021;14:20:00;19410;102.7;36
02.05.2021;14:30:00;22382;106.5;38
02.05.2021;14:40:00;12478;109.0;36
02.05.2021;14:50:00;6195;110.1;38
02.05.2021;15:00:00;6490;111.2;37
02.05.2021;15:10:00;6809;112.3;37
02.05.2021;15:20:00;5165;113.2;37
02.05.2021;15:30:00;3196;113.9;39
02.05.2021;15:40:00;2847;114.3;36
02.05.2021;15:50:00;5109;115.0;38
02.05.2021;16:00:00;13703;117.0;36
02.05.2021;16:10:00;26886;121.0;40
02.05.2021;16:20:00;18739;124.8;37
02.05.2021;16:30:00;6779;126.5;36
02.05.2021;16:40:00;1823;126.8;37
02.05.2021;16:50:00;2013;127.2;38
02.05.2021;17:00:00;2391;127.6;39
02.05.2021;17:10:00;3076;128.1;35
02.05.2021;17:20:00;4658;128.8;37
02.05.2021;17:30:00;9211;129.9;37
02.05.2021;17:40:00;40146;134.9;42
02.05.2021;17:50:00;33937;141.2;42
02.05.2021;18:00:00;13276;144.3;35
02.05.2021;18:10:00;8483;145.8;38
02.05.2021;18:20:00;9542;147.4;37
02.05.2021;18:30:00;28430;151.5;40
02.05.2021;18:40:00;20599;155.1;37
02.05.2021;18:50:00;9036;157.2;36
02.05.2021;19:00:00;4975;158.1;39
02.05.2021;19:10:00;3401;158.7;36
02.05.2021;19:20:00;3491;159.3;37
02.05.2021;19:30:00;2266;159.7;38
02.05.2021;19:40:00;1530;160.0;39
02.05.2021;19:50:00;1038;160.2;39
02.05.2021;20:00:00;417;160.3;39
02.05.2021;20:15:00;149;160.4;39
02.05.2021;20:25:00;0;160.4;37
03.05.2021;05:55:00;0;0;26
03.05.2021;06:05:00;13;0;28
03.05.2021;06:15:00;235;0;29
03.05.2021;06:25:00;433;0;30
03.05.2021;06:35:00;687;0.1;31
03.05.2021;06:45:00;953;0.3;31
03.05.2021;06:55:00;1235;0.5;32
03.05.2021;07:05:00;1736;0.8;32
03.05.2021;07:15:00;2007;1.1;33
03.05.2021;07:25:00;2715;1.5;33
03.05.2021;07:35:00;3695;2.1;35
03.05.2021;07:45:00;3439;2.7;37
03.05.2021;07:55:00;2983;3.2;38
03.05.2021;08:05:00;3006;3.7;38
03.05.2021;08:15:00;3156;4.2;39
03.05.2021;08:25:00;3549;4.8;34
03.05.2021;08:35:00;8389;5.8;37
03.05.2021;08:45:00;7762;7.1;36
03.05.2021;08:55:00;7123;8.3;37
03.05.2021;09:05:00;9360;9.7;38
03.05.2021;09:15:00;9625;11.2;37
03.05.2021;09:25:00;11400;13.0;35
03.05.2021;09:35:00;13653;15.2;35
03.05.2021;09:45:00;16522;17.8;35
03.05.2021;09:55:00;14711;20.5;37
03.05.2021;10:05:00;21304;24.2;38
03.05.2021;10:15:00;25401;27.5;39
03.05.2021;10:25:00;12061;30.1;36
03.05.2021;10:35:00;27165;33.3;39
03.05.2021;10:45:00;32401;38.8;42
03.05.2021;10:55:00;8448;40.5;36
03.05.2021;11:05:00;7238;41.8;36
03.05.2021;11:15:00;6876;42.9;37
03.05.2021;11:25:00;30321;46.2;39
03.05.2021;11:35:00;30635;51.2;41
03.05.2021;11:45:00;15991;53.6;38
03.05.2021;11:55:00;26061;59.3;42
03.05.2021;12:05:00;30589;62.8;42
03.05.2021;12:15:00;11824;65.3;36
03.05.2021;12:25:00;9617;67.9;35
03.05.2021;12:35:00;47354;74.1;48
03.05.2021;12:45:00;48921;82.2;49
03.05.2021;12:55:00;26969;86.9;40
03.05.2021;13:05:00;12303;88.9;38
03.05.2021;13:15:00;48526;95.0;47
03.05.2021;13:25:00;21066;99.1;38
03.05.2021;13:35:00;16095;103.8;38
03.05.2021;13:45:00;28211;107.8;39
03.05.2021;13:55:00;33199;111.5;41
03.05.2021;14:05:00;25608;115.7;40
03.05.2021;14:15:00;48653;123.7;49
03.05.2021;14:25:00;13352;126.7;37
03.05.2021;14:35:00;33480;131.2;41
03.05.2021;14:45:00;49909;139.5;50
03.05.2021;14:55:00;35681;145.9;44
03.05.2021;15:05:00;41510;150.7;44
03.05.2021;15:15:00;38934;157.5;45
03.05.2021;15:25:00;48958;165.7;49
03.05.2021;15:35:00;48000;173.8;49
03.05.2021;15:45:00;48911;181.9;49
03.05.2021;15:55:00;47663;189.9;49
03.05.2021;16:05:00;47258;197.8;49
03.05.2021;16:15:00;46862;205.6;49
03.05.2021;16:25:00;46213;213.3;48
03.05.2021;16:35:00;46433;221.1;48
03.05.2021;16:45:00;45145;228.6;48
03.05.2021;16:55:00;43219;236.0;46
03.05.2021;17:05:00;42975;242.9;47
03.05.2021;17:15:00;41793;249.9;46
03.05.2021;17:25:00;40849;256.7;46
03.05.2021;17:35:00;36963;263.1;44
03.05.2021;17:45:00;38129;269.5;45
03.05.2021;17:55:00;35847;275.6;44
03.05.2021;18:05:00;34323;281.4;43
03.05.2021;18:15:00;32713;286.9;43
03.05.2021;18:25:00;31075;292.1;42
03.05.2021;18:35:00;29235;297.1;41
03.05.2021;18:45:00;27569;301.8;41
03.05.2021;18:55:00;25686;306.1;40
03.05.2021;19:05:00;22613;310.1;39
03.05.2021;19:15:00;14074;312.8;37
03.05.2021;19:25:00;11509;314.7;38
03.05.2021;19:35:00;9330;316.3;38
03.05.2021;19:45:00;7168;317.5;38
03.05.2021;19:55:00;4343;318.4;38
03.05.2021;20:05:00;2709;318.9;39
03.05.2021;20:15:00;1790;319.2;39
03.05.2021;20:25:00;394;319.3;39
03.05.2021;20:35:00;176;319.4;39
03.05.2021;20:45:00;15;319.4;39
04.05.2021;05:50:00;0;0;22
04.05.2021;06:00:00;5;0;28
04.05.2021;06:10:00;164;0;29
04.05.2021;06:20:00;390;0;30
04.05.2021;06:30:00;609;0.1;31
04.05.2021;06:40:00;843;0.2;32
04.05.2021;06:50:00;1597;0.5;32
04.05.2021;07:00:00;2602;0.8;33
04.05.2021;07:10:00;3319;1.4;34
04.05.2021;07:20:00;3981;2.0;35
04.05.2021;07:30:00;4605;2.8;37
04.05.2021;07:40:00;4930;3.6;39
04.05.2021;07:50:00;6085;4.5;36
04.05.2021;08:00:00;7175;5.7;37
04.05.2021;08:10:00;7279;6.9;37
04.05.2021;08:20:00;8105;8.2;35
04.05.2021;08:30:00;9105;9.7;36
04.05.2021;08:40:00;9124;11.2;38
04.05.2021;08:50:00;10281;12.9;37
04.05.2021;09:00:00;10547;14.6;36
04.05.2021;09:10:00;11317;16.5;35
04.05.2021;09:20:00;13402;18.6;35
04.05.2021;09:30:00;13804;20.9;35
04.05.2021;09:40:00;15999;23.5;36
04.05.2021;09:50:00;15665;26.1;38
04.05.2021;10:00:00;16493;28.8;38
04.05.2021;10:10:00;16679;31.5;37
04.05.2021;10:20:00;17110;34.3;34
04.05.2021;10:30:00;18771;37.4;37
04.05.2021;10:40:00;20563;40.8;36
04.05.2021;10:50:00;18743;44.0;35
04.05.2021;11:00:00;26066;48.1;38
04.05.2021;11:10:00;22902;52.3;39
04.05.2021;11:20:00;20404;55.7;36
04.05.2021;11:30:00;22554;59.8;38
04.05.2021;11:40:00;27205;63.9;39
04.05.2021;11:50:00;41535;69.7;45
04.05.2021;12:00:00;29381;74.7;41
04.05.2021;12:10:00;29383;79.5;40
04.05.2021;12:20:00;28138;84.4;40
04.05.2021;12:30:00;34749;89.8;42
04.05.2021;12:40:00;33610;95.5;42
04.05.2021;12:50:00;42415;102.3;45
04.05.2021;13:00:00;41183;109.1;46
04.05.2021;13:10:00;35286;115.5;44
04.05.2021;13:20:00;34531;121.6;43
04.05.2021;13:30:00;36991;127.7;44
04.05.2021;13:40:00;35908;133.6;43
04.05.2021;13:50:00;49650;141.2;49
04.05.2021;14:00:00;31875;147.6;43
04.05.2021;14:10:00;28693;152.7;41
04.05.2021;14:20:00;26873;157.0;40
04.05.2021;14:30:00;31064;162.1;41
04.05.2021;14:40:00;36762;167.8;44
04.05.2021;14:50:00;33432;174.0;43
04.05.2021;15:00:00;22360;178.0;39
04.05.2021;15:10:00;27906;182.5;41
04.05.2021;15:20:00;25769;186.9;40
04.05.2021;15:30:00;28538;192.0;41
04.05.2021;15:40:00;29688;196.7;41
04.05.2021;15:50:00;35810;202.2;43
04.05.2021;16:00:00;23868;206.5;39
04.05.2021;16:10:00;26848;210.7;40
04.05.2021;16:20:00;27678;215.1;40
04.05.2021;16:30:00;25227;219.4;40
04.05.2021;16:40:00;18253;222.5;36
04.05.2021;16:50:00;16791;225.3;35
04.05.2021;17:00:00;23995;229.0;37
04.05.2021;17:10:00;14690;231.9;35
04.05.2021;17:20:00;12191;234.1;36
04.05.2021;17:30:00;9426;235.8;38
04.05.2021;17:40:00;7354;237.1;37
04.05.2021;17:50:00;7258;238.4;35
04.05.2021;18:00:00;5668;239.4;38
04.05.2021;18:10:00;5835;240.3;36
04.05.2021;18:20:00;3991;241.1;38
04.05.2021;18:30:00;2742;241.5;39
04.05.2021;18:40:00;3402;242.1;36
04.05.2021;18:50:00;3262;242.6;38
04.05.2021;19:00:00;3405;243.2;39
04.05.2021;19:10:00;4594;244.1;36
04.05.2021;19:20:00;3578;244.8;38
04.05.2021;19:30:00;2253;245.2;39
04.05.2021;19:40:00;2196;245.6;36
04.05.2021;19:50:00;2054;245.9;38
04.05.2021;20:00:00;1327;246.2;38
04.05.2021;20:10:00;815;246.3;38
04.05.2021;20:20:00;132;246.4;38
04.05.2021;20:30:00;9;246.4;37
05.05.2021;06:25:00;4;0;29
05.05.2021;06:35:00;22;0;29
05.05.2021;06:45:00;189;0;30
05.05.2021;06:55:00;345;0;31
05.05.2021;07:05:00;733;0.1;32
05.05.2021;07:15:00;1565;0.3;32
05.05.2021;07:25:00;1995;0.6;33
05.05.2021;07:35:00;2639;1.1;33
05.05.2021;07:45:00;2193;1.4;33
05.05.2021;07:55:00;4760;2.2;36
05.05.2021;08:05:00;4094;3.1;38
05.05.2021;08:15:00;1573;3.4;38
05.05.2021;08:25:00;3871;3.8;39
05.05.2021;08:35:00;6961;4.9;36
05.05.2021;08:45:00;6875;6.1;35
05.05.2021;08:55:00;5792;7.0;36
05.05.2021;09:05:00;7387;8.2;35
05.05.2021;09:15:00;6122;9.4;39
05.05.2021;09:25:00;7766;10.5;36
05.05.2021;09:35:00;5225;11.5;38
05.05.2021;09:45:00;4426;12.3;35
05.05.2021;09:55:00;8751;13.5;38
05.05.2021;10:05:00;6960;14.8;36
05.05.2021;10:15:00;9143;16.2;35
05.05.2021;10:25:00;16319;18.5;37
05.05.2021;10:35:00;9174;20.4;36
05.05.2021;10:45:00;5395;21.5;39
05.05.2021;10:55:00;4709;22.2;35
05.05.2021;11:05:00;2087;22.7;37
05.05.2021;11:15:00;2574;23.1;37
05.05.2021;11:25:00;7378;24.1;36
05.05.2021;11:35:00;5909;25.1;37
05.05.2021;11:45:00;6693;26.1;37
05.05.2021;11:55:00;10057;27.6;38
05.05.2021;12:05:00;8335;29.1;36
05.05.2021;12:15:00;13810;31.1;36
05.05.2021;12:25:00;35265;36.1;41
05.05.2021;12:35:00;9378;39.8;35
05.05.2021;12:45:00;5511;40.8;37
05.05.2021;12:55:00;8668;42.0;36
05.05.2021;13:05:00;6629;43.5;38
05.05.2021;13:15:00;7491;44.7;37
05.05.2021;13:25:00;9617;46.2;35
05.05.2021;13:35:00;29651;49.6;39
05.05.2021;13:45:00;43187;57.2;46
05.05.2021;13:55:00;23421;61.5;39
05.05.2021;14:05:00;11547;63.7;37
05.05.2021;14:15:00;19501;66.5;36
05.05.2021;14:25:00;35913;71.7;43
05.05.2021;14:35:00;21736;76.9;39
05.05.2021;14:45:00;39842;82.0;44
05.05.2021;14:55:00;28059;87.3;42
05.05.2021;15:05:00;23306;90.5;37
05.05.2021;15:15:00;19642;95.1;37
05.05.2021;15:25:00;17024;99.4;37
05.05.2021;15:35:00;24055;103.1;38
05.05.2021;15:45:00;24145;106.9;39
05.05.2021;15:55:00;28868;111.0;41
05.05.2021;16:05:00;21543;114.5;37
05.05.2021;16:15:00;16507;117.4;35
05.05.2021;16:25:00;25788;121.8;40
05.05.2021;16:35:00;16588;125.2;36
05.05.2021;16:45:00;15750;128.4;36
05.05.2021;16:55:00;12158;131.6;35
05.05.2021;17:05:00;15609;134.7;37
05.05.2021;17:15:00;19362;137.1;40
05.05.2021;17:25:00;25357;140.0;40
05.05.2021;17:35:00;21978;145.0;40
05.05.2021;17:45:00;19378;147.6;39
05.05.2021;17:55:00;27800;152.8;40
05.05.2021;18:05:00;37435;158.9;43
05.05.2021;18:15:00;29727;163.7;41
05.05.2021;18:25:00;33261;168.1;42
05.05.2021;18:35:00;29525;173.3;41
05.05.2021;18:45:00;27371;177.9;40
05.05.2021;18:55:00;20050;181.2;36
05.05.2021;19:05:00;8480;183.4;36
05.05.2021;19:15:00;11506;185.0;38
05.05.2021;19:25:00;8905;186.8;37
05.05.2021;19:35:00;3359;187.5;39
05.05.2021;19:45:00;3697;188.1;36
05.05.2021;19:55:00;2668;188.6;38
05.05.2021;20:05:00;2052;189.0;38
05.05.2021;20:15:00;1422;189.2;39
05.05.2021;20:25:00;662;189.4;39
05.05.2021;20:35:00;213;189.4;39
05.05.2021;20:45:00;10;189.4;38
06.05.2021;06:00:00;16;0;28
06.05.2021;06:10:00;220;0;29
06.05.2021;06:20:00;385;0;30
06.05.2021;06:30:00;604;0.1;31
06.05.2021;06:40:00;677;0.2;32
06.05.2021;06:50:00;621;0.3;32
06.05.2021;07:00:00;1994;0.6;33
06.05.2021;07:10:00;3674;1.1;33
06.05.2021;07:20:00;3869;1.7;35
06.05.2021;07:30:00;4226;2.4;37
06.05.2021;07:40:00;3808;3.1;38
06.05.2021;07:50:00;5792;3.9;36
06.05.2021;08:00:00;7396;5.1;38
06.05.2021;08:10:00;8188;6.5;36
06.05.2021;08:20:00;7801;7.8;37
06.05.2021;08:30:00;7338;9.0;37
06.05.2021;08:40:00;7547;10.3;35
06.05.2021;08:50:00;10203;12.0;35
06.05.2021;09:00:00;8069;13.3;38
06.05.2021;09:10:00;12342;15.3;37
06.05.2021;09:20:00;14930;17.6;35
06.05.2021;09:30:00;15351;20.1;35
06.05.2021;09:40:00;15150;22.6;35
06.05.2021;09:50:00;17309;25.5;36
06.05.2021;10:00:00;13988;28.0;38
06.05.2021;10:10:00;13680;30.3;37
06.05.2021;10:20:00;14350;32.6;36
06.05.2021;10:30:00;13304;34.9;35
06.05.2021;10:40:00;11106;36.8;35
06.05.2021;10:50:00;10599;38.6;36
06.05.2021;11:00:00;10892;40.4;37
06.05.2021;11:10:00;9699;42.0;38
06.05.2021;11:20:00;8281;43.4;36
06.05.2021;11:30:00;7228;44.7;35
06.05.2021;11:40:00;8158;46.0;38
06.05.2021;11:50:00;8997;47.5;37
06.05.2021;12:00:00;9397;49.0;35
06.05.2021;12:10:00;8055;50.4;35
06.05.2021;12:20:00;6913;51.6;38
06.05.2021;12:30:00;8948;53.0;36
06.05.2021;12:40:00;8391;54.6;35
06.05.2021;12:50:00;9168;56.1;37
06.05.2021;13:00:00;9808;57.7;38
06.05.2021;13:10:00;11115;59.5;38
06.05.2021;13:20:00;10864;61.3;37
06.05.2021;13:30:00;12659;63.3;36
06.05.2021;13:40:00;10991;65.3;35
06.05.2021;13:50:00;8850;66.8;36
06.05.2021;14:00:00;9285;68.3;38
06.05.2021;14:10:00;10332;70.1;37
06.05.2021;14:20:00;8600;71.6;36
06.05.2021;14:30:00;6959;72.8;37
06.05.2021;14:40:00;7814;74.0;38
06.05.2021;14:50:00;9521;75.5;36
06.05.2021;15:00:00;9253;77.1;35
06.05.2021;15:10:00;7643;78.5;37
06.05.2021;15:20:00;6560;79.7;37
06.05.2021;15:30:00;6368;80.7;35
06.05.2021;15:40:00;7788;82.0;38
06.05.2021;15:50:00;5441;83.0;35
06.05.2021;16:00:00;5672;84.0;38
06.05.2021;16:10:00;4897;84.9;35
06.05.2021;16:20:00;3776;85.6;37
06.05.2021;16:30:00;3977;86.2;39
06.05.2021;16:40:00;4066;86.8;35
06.05.2021;16:50:00;3279;87.4;37
06.05.2021;17:00:00;3317;87.9;39
06.05.2021;17:10:00;3333;88.5;34
06.05.2021;17:20:00;3118;89.0;36
06.05.2021;17:30:00;2557;89.5;38
06.05.2021;17:40:00;2687;89.9;39
06.05.2021;17:50:00;2908;90.4;35
06.05.2021;18:00:00;2967;90.9;36
06.05.2021;18:10:00;2595;91.3;38
06.05.2021;18:20:00;2697;91.8;39
06.05.2021;18:30:00;1722;92.1;39
06.05.2021;18:40:00;1483;92.4;36
06.05.2021;18:50:00;1525;92.6;37
06.05.2021;19:00:00;1055;92.8;37
06.05.2021;19:10:00;574;92.9;37
06.05.2021;19:20:00;3305;93.3;38
06.05.2021;19:30:00;3431;93.9;35
06.05.2021;19:40:00;2526;94.4;36
06.05.2021;19:50:00;1789;94.7;37
06.05.2021;20:00:00;1730;94.9;38
06.05.2021;20:10:00;749;95.1;38
06.05.2021;20:20:00;298;95.1;38
06.05.2021;20:30:00;404;95.2;39
06.05.2021;20:40:00;273;95.2;39
06.05.2021;20:50:00;210;95.3;39
07.05.2021;06:15:00;7;0;29
07.05.2021;06:25:00;245;0;29
07.05.2021;06:35:00;337;0.1;30
07.05.2021;06:45:00;461;0.2;31
07.05.2021;06:55:00;1592;0.4;32
07.05.2021;07:05:00;1605;0.6;32
07.05.2021;07:15:00;1219;0.9;33
07.05.2021;07:25:00;1829;1.1;33
07.05.2021;07:35:00;2081;1.4;33
07.05.2021;07:45:00;6456;2.3;36
07.05.2021;07:55:00;7231;3.6;36
07.05.2021;08:05:00;3709;4.4;36
07.05.2021;08:15:00;4385;5.1;38
07.05.2021;08:25:00;10446;6.7;35
07.05.2021;08:35:00;8096;8.2;35
07.05.2021;08:45:00;5449;9.1;37
07.05.2021;08:55:00;9544;10.6;35
07.05.2021;09:05:00;10021;12.1;38
07.05.2021;09:15:00;5487;13.6;36
07.05.2021;09:25:00;898;13.9;36
07.05.2021;09:35:00;3048;14.2;37
07.05.2021;09:45:00;1050;14.4;37
07.05.2021;09:55:00;617;14.6;37
07.05.2021;10:05:00;13137;16.0;37
07.05.2021;10:15:00;25131;19.9;38
07.05.2021;10:25:00;17655;22.6;38
07.05.2021;10:35:00;5961;23.9;35
07.05.2021;10:45:00;3009;24.5;37
07.05.2021;10:55:00;5016;25.2;38
07.05.2021;11:05:00;4270;26.1;35
07.05.2021;11:15:00;4739;27.0;38
07.05.2021;11:25:00;3108;27.5;39
07.05.2021;11:35:00;4451;28.1;35
07.05.2021;11:45:00;6219;28.9;37
07.05.2021;11:55:00;5790;29.9;34
07.05.2021;12:05:00;13045;31.6;37
07.05.2021;12:15:00;12519;33.7;37
07.05.2021;12:25:00;4306;34.7;36
07.05.2021;12:35:00;3985;35.5;38
07.05.2021;12:45:00;17950;37.9;36
07.05.2021;12:55:00;11673;40.7;35
07.05.2021;13:05:00;32363;45.3;41
07.05.2021;13:15:00;31358;50.9;41
07.05.2021;13:25:00;37043;56.7;43
07.05.2021;13:35:00;21845;60.8;38
07.05.2021;13:45:00;24813;65.2;39
07.05.2021;13:55:00;28489;69.9;40
07.05.2021;14:05:00;26455;74.4;40
07.05.2021;14:15:00;28638;79.3;40
07.05.2021;14:25:00;21977;83.9;39
07.05.2021;14:35:00;41076;89.3;44
07.05.2021;14:45:00;36450;96.5;45
07.05.2021;14:55:00;41014;103.1;45
07.05.2021;15:05:00;41022;108.9;45
07.05.2021;15:15:00;28371;113.6;41
07.05.2021;15:25:00;35194;120.2;45
07.05.2021;15:35:00;49909;127.7;49
07.05.2021;15:45:00;14131;132.1;38
07.05.2021;15:55:00;31395;136.2;40
07.05.2021;16:05:00;36635;142.7;44
07.05.2021;16:15:00;49531;149.5;48
07.05.2021;16:25:00;48182;157.6;49
07.05.2021;16:35:00;47942;165.6;49
07.05.2021;16:45:00;47813;173.6;49
07.05.2021;16:55:00;45788;181.3;48
07.05.2021;17:05:00;33406;187.2;43
07.05.2021;17:15:00;47034;195.2;48
07.05.2021;17:25:00;37172;201.6;45
07.05.2021;17:35:00;40893;207.8;46
07.05.2021;17:45:00;27572;212.8;42
07.05.2021;17:55:00;19828;215.8;39
07.05.2021;18:05:00;17536;218.7;39
07.05.2021;18:15:00;5213;220.0;39
07.05.2021;18:25:00;35201;225.7;43
07.05.2021;18:35:00;6058;228.5;36
07.05.2021;18:45:00;31404;233.7;42
07.05.2021;18:55:00;27208;238.5;41
07.05.2021;19:05:00;3655;240.6;37
07.05.2021;19:15:00;16571;242.8;38
07.05.2021;19:25:00;10842;245.1;36
07.05.2021;19:35:00;11117;247.1;36
07.05.2021;19:45:00;6958;248.3;38
07.05.2021;19:55:00;5171;249.4;37
07.05.2021;20:05:00;3293;250.0;39
07.05.2021;20:15:00;1352;250.3;39
07.05.2021;20:25:00;323;250.4;37
07.05.2021;20:35:00;168;250.4;38
07.05.2021;20:45:00;63;250.4;38
07.05.2021;20:55:00;5;250.4;38
08.05.2021;05:45:00;4;0;27
08.05.2021;05:55:00;21;0;29
08.05.2021;06:05:00;231;0;30
08.05.2021;06:15:00;413;0;31
08.05.2021;06:25:00;684;0.1;31
08.05.2021;06:35:00;990;0.3;32
08.05.2021;06:45:00;1110;0.5;32
08.05.2021;06:55:00;1253;0.7;33
08.05.2021;07:05:00;1192;0.9;33
08.05.2021;07:15:00;1341;1.1;34
08.05.2021;07:25:00;1823;1.4;34
08.05.2021;07:35:00;1989;1.7;35
08.05.2021;07:45:00;2111;2.0;36
08.05.2021;07:55:00;4009;2.7;37
08.05.2021;08:05:00;4242;3.4;39
08.05.2021;08:15:00;2923;3.9;34
08.05.2021;08:25:00;2942;4.3;36
08.05.2021;08:35:00;4112;5.0;37
08.05.2021;08:45:00;6066;5.9;36
08.05.2021;08:55:00;6873;7.0;38
08.05.2021;09:05:00;8653;8.4;35
08.05.2021;09:15:00;9555;9.9;36
08.05.2021;09:25:00;11419;11.7;37
08.05.2021;09:35:00;12534;13.8;38
08.05.2021;09:45:00;15549;16.3;38
08.05.2021;09:55:00;16550;19.0;34
08.05.2021;10:05:00;19223;22.1;37
08.05.2021;10:15:00;20533;25.4;36
08.05.2021;10:25:00;22677;29.1;37
08.05.2021;10:35:00;24534;33.1;38
08.05.2021;10:45:00;25621;37.4;40
08.05.2021;10:55:00;28108;42.0;40
08.05.2021;11:05:00;27855;46.6;40
08.05.2021;11:15:00;30661;51.7;42
08.05.2021;11:25:00;32067;57.0;42
08.05.2021;11:35:00;33548;62.5;43
08.05.2021;11:45:00;35168;68.3;43
08.05.2021;11:55:00;35010;74.1;43
08.05.2021;12:05:00;37224;80.2;44
08.05.2021;12:15:00;38417;86.5;45
08.05.2021;12:25:00;39821;93.1;46
08.05.2021;12:35:00;40730;99.8;46
08.05.2021;12:45:00;41634;106.7;47
08.05.2021;12:55:00;42316;113.8;47
08.05.2021;13:05:00;42817;120.9;47
08.05.2021;13:15:00;43764;128.1;48
08.05.2021;13:25:00;44537;135.5;48
08.05.2021;13:35:00;44206;142.8;48
08.05.2021;13:45:00;45135;150.3;48
08.05.2021;13:55:00;45836;157.9;48
08.05.2021;14:05:00;45353;165.5;48
08.05.2021;14:15:00;46961;173.3;49
08.05.2021;14:25:00;46222;181.0;49
08.05.2021;14:35:00;47338;188.9;49
08.05.2021;14:45:00;46423;196.6;49
08.05.2021;14:55:00;46881;204.4;49
08.05.2021;15:05:00;42802;211.8;48
08.05.2021;15:15:00;47290;219.3;49
08.05.2021;15:25:00;46713;227.2;49
08.05.2021;15:35:00;47078;235.0;49
08.05.2021;15:45:00;43175;242.6;47
08.05.2021;15:55:00;43807;249.9;48
08.05.2021;16:05:00;40598;256.3;45
08.05.2021;16:15:00;24972;262.2;42
08.05.2021;16:25:00;40918;267.8;45
08.05.2021;16:35:00;36287;274.9;45
08.05.2021;16:45:00;38864;281.9;46
08.05.2021;16:55:00;33710;288.7;45
08.05.2021;17:05:00;39970;295.4;45
08.05.2021;17:15:00;40663;301.6;45
08.05.2021;17:25:00;29380;306.6;41
08.05.2021;17:35:00;24721;311.6;41
08.05.2021;17:45:00;12392;314.2;38
08.05.2021;17:55:00;26390;318.2;40
08.05.2021;18:05:00;14906;320.7;37
08.05.2021;18:15:00;22276;324.9;38
08.05.2021;18:25:00;32012;330.5;42
08.05.2021;18:35:00;30263;335.6;42
08.05.2021;18:45:00;26441;340.3;40
08.05.2021;18:55:00;26267;344.8;40
08.05.2021;19:05:00;23959;348.9;40
08.05.2021;19:15:00;18415;352.1;36
08.05.2021;19:25:00;11283;354.3;37
08.05.2021;19:35:00;10787;356.2;36
08.05.2021;19:45:00;8149;357.6;38
08.05.2021;19:55:00;7908;359.0;38
08.05.2021;20:05:00;4106;359.8;37
08.05.2021;20:15:00;2246;360.3;39
08.05.2021;20:25:00;1235;360.5;39
08.05.2021;20:35:00;225;360.6;39
08.05.2021;20:45:00;34;360.6;39
08.05.2021;20:55:00;4;360.6;39
09.05.2021;05:55:00;0;0;29
09.05.2021;06:05:00;218;0;30
09.05.2021;06:15:00;374;0;31
09.05.2021;06:25:00;516;0.1;32
09.05.2021;06:35:00;648;0.2;32
09.05.2021;06:45:00;757;0.3;33
09.05.2021;06:55:00;937;0.5;33
09.05.2021;07:05:00;1039;0.6;34
09.05.2021;07:15:00;1130;0.8;34
09.05.2021;07:25:00;1210;1.0;34
09.05.2021;07:35:00;1354;1.2;35
09.05.2021;07:45:00;1576;1.5;36
09.05.2021;07:55:00;1691;1.8;36
09.05.2021;08:05:00;1807;2.1;37
09.05.2021;08:15:00;2125;2.4;38
09.05.2021;08:25:00;2563;2.8;38
09.05.2021;08:35:00;3395;3.3;38
09.05.2021;08:45:00;4732;4.1;36
09.05.2021;08:55:00;6378;5.1;38
09.05.2021;09:05:00;8333;6.4;37
09.05.2021;09:15:00;10151;8.0;35
09.05.2021;09:25:00;12406;9.9;35
09.05.2021;09:35:00;12483;11.9;37
09.05.2021;09:45:00;15780;14.5;38
09.05.2021;09:55:00;16312;17.1;35
09.05.2021;10:05:00;19117;20.3;37
09.05.2021;10:15:00;19932;23.5;36
09.05.2021;10:25:00;23169;26.8;39
09.05.2021;10:35:00;20719;30.5;38
09.05.2021;10:45:00;24448;34.3;38
09.05.2021;10:55:00;20537;38.3;38
09.05.2021;11:05:00;19958;41.5;36
09.05.2021;11:15:00;27721;45.6;39
09.05.2021;11:25:00;29967;50.7;41
09.05.2021;11:35:00;32954;56.1;43
09.05.2021;11:45:00;35659;61.9;43
09.05.2021;11:55:00;30544;67.7;43
09.05.2021;12:05:00;38614;73.8;44
09.05.2021;12:15:00;28365;79.1;42
09.05.2021;12:25:00;30711;83.8;41
09.05.2021;12:35:00;39071;90.1;45
09.05.2021;12:45:00;43337;97.0;46
09.05.2021;12:55:00;42510;104.1;47
09.05.2021;13:05:00;42611;111.2;47
09.05.2021;13:15:00;40391;118.0;46
09.05.2021;13:25:00;44404;125.3;48
09.05.2021;13:35:00;46722;133.0;49
09.05.2021;13:45:00;30034;139.1;43
09.05.2021;13:55:00;40423;144.3;44
09.05.2021;14:05:00;28595;150.5;43
09.05.2021;14:15:00;41740;156.9;46
09.05.2021;14:25:00;47442;164.9;50
09.05.2021;14:35:00;47326;172.7;49
09.05.2021;14:45:00;34256;178.9;44
09.05.2021;14:55:00;46271;186.6;49
09.05.2021;15:05:00;46144;194.2;48
09.05.2021;15:15:00;45616;201.9;49
09.05.2021;15:25:00;47381;208.7;48
09.05.2021;15:35:00;45207;216.2;48
09.05.2021;15:45:00;45756;223.8;49
09.05.2021;15:55:00;45646;231.4;49
09.05.2021;16:05:00;44858;238.9;48
09.05.2021;16:15:00;43273;246.3;48
09.05.2021;16:25:00;19260;251.0;40
09.05.2021;16:35:00;35777;256.5;43
09.05.2021;16:45:00;41060;263.5;46
09.05.2021;16:55:00;33772;268.7;43
09.05.2021;17:05:00;42580;275.0;46
09.05.2021;17:15:00;37746;281.4;45
09.05.2021;17:25:00;40750;288.1;46
09.05.2021;17:35:00;39543;294.7;46
09.05.2021;17:45:00;38720;301.2;45
09.05.2021;17:55:00;36058;307.4;44
09.05.2021;18:05:00;38241;313.4;45
09.05.2021;18:15:00;31819;319.0;43
09.05.2021;18:25:00;32033;324.1;42
09.05.2021;18:35:00;27026;328.6;41
09.05.2021;18:45:00;13995;331.1;38
09.05.2021;18:55:00;19139;334.6;38
09.05.2021;19:05:00;18301;337.4;37
09.05.2021;19:15:00;22267;341.2;39
09.05.2021;19:25:00;12786;343.8;36
09.05.2021;19:35:00;11531;345.6;38
09.05.2021;19:45:00;8720;347.2;38
09.05.2021;19:55:00;4881;348.2;38
09.05.2021;20:05:00;2822;348.8;39
09.05.2021;20:15:00;1444;349.1;40
09.05.2021;20:25:00;1442;349.4;38
09.05.2021;20:35:00;559;349.5;39
09.05.2021;20:45:00;211;349.5;39
09.05.2021;20:55:00;0;349.5;39
10.05.2021;05:55:00;5;0;29
10.05.2021;06:05:00;294;0;30
10.05.2021;06:15:00;439;0.1;31
10.05.2021;06:25:00;547;0.1;32
10.05.2021;06:35:00;1048;0.3;33
10.05.2021;06:45:00;1200;0.5;33
10.05.2021;06:55:00;1725;0.7;34
10.05.2021;07:05:00;2500;1.1;34
10.05.2021;07:15:00;3138;1.6;35
10.05.2021;07:25:00;3597;2.2;37
10.05.2021;07:35:00;4932;3.0;38
10.05.2021;07:45:00;5431;3.8;36
10.05.2021;07:55:00;6000;4.8;38
10.05.2021;08:05:00;5225;5.8;36
10.05.2021;08:15:00;5916;6.7;38
10.05.2021;08:25:00;5862;7.7;36
10.05.2021;08:35:00;5915;8.7;37
10.05.2021;08:45:00;10289;10.1;38
10.05.2021;08:55:00;12452;12.1;37
10.05.2021;09:05:00;12497;14.1;35
10.05.2021;09:15:00;9982;16.0;35
10.05.2021;09:25:00;9481;17.7;37
10.05.2021;09:35:00;8565;19.0;37
10.05.2021;09:45:00;15546;21.3;35
10.05.2021;09:55:00;17909;24.1;35
10.05.2021;10:05:00;22620;27.7;38
10.05.2021;10:15:00;23485;31.6;39
10.05.2021;10:25:00;23404;35.4;39
10.05.2021;10:35:00;24596;39.4;39
10.05.2021;10:45:00;24923;43.6;40
10.05.2021;10:55:00;19566;46.9;37
10.05.2021;11:05:00;21292;50.8;39
10.05.2021;11:15:00;22239;54.4;38
10.05.2021;11:25:00;26331;58.2;39
10.05.2021;11:35:00;35385;62.8;42
10.05.2021;11:45:00;30026;68.1;42
10.05.2021;11:55:00;26809;72.6;40
10.05.2021;12:05:00;23422;76.8;40
10.05.2021;12:15:00;21545;80.5;39
10.05.2021;12:25:00;23716;84.2;39
10.05.2021;12:35:00;25294;88.2;39
10.05.2021;12:45:00;26801;92.7;40
10.05.2021;12:55:00;31967;97.9;42
10.05.2021;13:05:00;28196;102.7;41
10.05.2021;13:15:00;27521;107.1;41
10.05.2021;13:25:00;26293;111.9;41
10.05.2021;13:35:00;23443;115.8;39
10.05.2021;13:45:00;25492;119.9;40
10.05.2021;13:55:00;33828;124.9;42
10.05.2021;14:05:00;23723;129.1;40
10.05.2021;14:15:00;23673;132.9;39
10.05.2021;14:25:00;21977;136.7;39
10.05.2021;14:35:00;23223;140.4;39
10.05.2021;14:45:00;20990;144.1;38
10.05.2021;14:55:00;17435;147.1;36
10.05.2021;15:05:00;16770;150.0;35
10.05.2021;15:15:00;14052;152.4;38
10.05.2021;15:25:00;14744;154.8;35
10.05.2021;15:35:00;14963;157.3;36
10.05.2021;15:45:00;14154;159.8;37
10.05.2021;15:55:00;15432;162.2;35
10.05.2021;16:05:00;16612;164.9;38
10.05.2021;16:15:00;17592;167.8;36
10.05.2021;16:25:00;13528;170.3;36
10.05.2021;16:35:00;11877;172.4;35
10.05.2021;16:45:00;10605;174.3;35
10.05.2021;16:55:00;9505;175.8;38
10.05.2021;17:05:00;9409;177.4;37
10.05.2021;17:15:00;17534;179.8;36
10.05.2021;17:25:00;14839;182.3;38
10.05.2021;17:35:00;10152;184.7;35
10.05.2021;17:45:00;8292;186.2;37
10.05.2021;17:55:00;10727;187.8;38
10.05.2021;18:05:00;22051;190.6;39
10.05.2021;18:15:00;26755;195.7;41
10.05.2021;18:25:00;28456;199.5;40
10.05.2021;18:35:00;11405;202.2;35
10.05.2021;18:45:00;12153;204.0;38
10.05.2021;18:55:00;3479;204.8;37
10.05.2021;19:05:00;2415;205.2;38
10.05.2021;19:15:00;2474;205.6;38
10.05.2021;19:25:00;2807;206.0;38
10.05.2021;19:35:00;6232;206.9;37
10.05.2021;19:45:00;5673;207.9;36
10.05.2021;19:55:00;3238;208.6;37
10.05.2021;20:05:00;3657;209.1;38
10.05.2021;20:15:00;2069;209.5;36
10.05.2021;20:25:00;988;209.8;38
10.05.2021;20:35:00;317;209.8;38
10.05.2021;20:45:00;33;209.9;38
11.05.2021;06:00:00;6;0;29
11.05.2021;06:10:00;256;0;30
11.05.2021;06:20:00;401;0;31
11.05.2021;06:30:00;381;0.1;32
11.05.2021;06:40:00;759;0.2;32
11.05.2021;06:50:00;797;0.3;33
11.05.2021;07:00:00;825;0.5;33
11.05.2021;07:10:00;1770;0.7;34
11.05.2021;07:20:00;2915;1.1;34
11.05.2021;07:30:00;4327;1.8;36
11.05.2021;07:40:00;2933;2.3;38
11.05.2021;07:50:00;2909;2.8;38
11.05.2021;08:00:00;10118;4.1;35
11.05.2021;08:10:00;10686;5.9;36
11.05.2021;08:20:00;8293;7.3;38
11.05.2021;08:30:00;7910;8.7;36
11.05.2021;08:40:00;7920;10.0;35
11.05.2021;08:50:00;8050;11.3;38
11.05.2021;09:00:00;13691;13.5;38
11.05.2021;09:10:00;11118;15.5;36
11.05.2021;09:20:00;14442;17.7;35
11.05.2021;09:30:00;17015;20.5;36
11.05.2021;09:40:00;14807;23.0;38
11.05.2021;09:50:00;17315;25.7;35
11.05.2021;10:00:00;14279;28.2;38
11.05.2021;10:10:00;14050;30.6;37
11.05.2021;10:20:00;16560;33.3;35
11.05.2021;10:30:00;21087;36.7;36
11.05.2021;10:40:00;18422;39.7;35
11.05.2021;10:50:00;16464;42.7;34
11.05.2021;11:00:00;9632;44.5;38
11.05.2021;11:10:00;10812;46.2;38
11.05.2021;11:20:00;21150;49.4;37
11.05.2021;11:30:00;21323;53.0;37
11.05.2021;11:40:00;23497;56.9;38
11.05.2021;11:50:00;23117;60.2;37
11.05.2021;12:00:00;36304;65.4;43
11.05.2021;12:15:00;24216;72.3;40
11.05.2021;12:25:00;41689;78.3;45
11.05.2021;12:35:00;40813;85.2;46
11.05.2021;12:45:00;16802;88.7;37
11.05.2021;12:55:00;18857;91.8;37
11.05.2021;13:05:00;34226;97.1;43
11.05.2021;13:15:00;37146;102.1;43
11.05.2021;13:25:00;18285;105.9;38
11.05.2021;13:35:00;6371;107.2;38
11.05.2021;13:45:00;9798;108.7;37
11.05.2021;13:55:00;12832;110.5;38
11.05.2021;14:05:00;20014;113.6;37
11.05.2021;14:15:00;7273;115.4;37
11.05.2021;14:25:00;6109;116.4;38
11.05.2021;14:35:00;9410;117.9;38
11.05.2021;14:45:00;8893;119.3;36
11.05.2021;14:55:00;8538;120.8;35
11.05.2021;15:05:00;7211;122.1;38
11.05.2021;15:15:00;5512;123.1;37
11.05.2021;15:25:00;5915;124.0;37
11.05.2021;15:35:00;8573;125.4;38
11.05.2021;15:45:00;7771;126.7;36
11.05.2021;15:55:00;7701;128.0;36
11.05.2021;16:05:00;6492;129.2;38
11.05.2021;16:15:00;4058;130.0;36
11.05.2021;16:25:00;4110;130.6;37
11.05.2021;16:35:00;4989;131.6;35
11.05.2021;16:45:00;3273;132.2;37
11.05.2021;16:55:00;4042;132.9;38
11.05.2021;17:05:00;4199;133.5;37
11.05.2021;17:15:00;5528;134.4;38
11.05.2021;17:25:00;5502;135.3;36
11.05.2021;17:35:00;6019;136.3;38
11.05.2021;17:45:00;5374;137.3;37
11.05.2021;17:55:00;3546;137.9;39
11.05.2021;18:05:00;2784;138.4;36
11.05.2021;18:15:00;3226;138.9;37
11.05.2021;18:25:00;3171;139.5;38
11.05.2021;18:35:00;2836;139.9;35
11.05.2021;18:45:00;2582;140.4;37
11.05.2021;18:55:00;2375;140.8;38
11.05.2021;19:05:00;2222;141.2;39
11.05.2021;19:15:00;1853;141.5;37
11.05.2021;19:25:00;1452;141.8;37
11.05.2021;19:35:00;1349;142.0;37
11.05.2021;19:45:00;924;142.2;38
11.05.2021;19:55:00;805;142.3;38
11.05.2021;20:05:00;541;142.4;38
11.05.2021;20:15:00;369;142.5;39
11.05.2021;20:25:00;235;142.5;39
11.05.2021;20:35:00;167;142.5;39
11.05.2021;20:45:00;39;142.6;38
12.05.2021;06:05:00;2;0;29
12.05.2021;06:15:00;22;0;30
12.05.2021;06:25:00;0;0;30
12.05.2021;06:35:00;349;0;31
12.05.2021;06:45:00;600;0.1;32
12.05.2021;06:55:00;619;0.2;32
12.05.2021;07:05:00;748;0.3;33
12.05.2021;07:15:00;925;0.5;33
12.05.2021;07:25:00;1137;0.6;34
12.05.2021;07:35:00;2045;0.9;34
12.05.2021;07:45:00;2531;1.3;35
12.05.2021;07:55:00;2468;1.8;36
12.05.2021;08:05:00;2717;2.2;37
12.05.2021;08:15:00;2907;2.7;38
12.05.2021;08:25:00;3183;3.2;39
12.05.2021;08:35:00;3454;3.8;34
12.05.2021;08:45:00;3677;4.3;37
12.05.2021;08:55:00;5568;5.2;38
12.05.2021;09:05:00;5643;6.1;36
12.05.2021;09:15:00;5723;7.1;38
12.05.2021;09:25:00;5270;8.0;36
12.05.2021;09:35:00;6009;8.9;38
12.05.2021;09:45:00;7441;10.1;37
12.05.2021;09:55:00;8420;11.5;35
12.05.2021;10:05:00;10905;13.1;37
12.05.2021;10:15:00;12325;15.1;38
12.05.2021;10:25:00;13260;17.3;38
12.05.2021;10:35:00;9937;19.2;37
12.05.2021;10:45:00;7421;20.5;35
12.05.2021;10:55:00;6105;21.6;38
12.05.2021;11:05:00;9660;23.0;36
12.05.2021;11:15:00;12839;25.0;35
12.05.2021;11:25:00;13994;27.4;35
12.05.2021;11:35:00;16360;30.0;36
12.05.2021;11:45:00;21837;33.3;36
12.05.2021;11:55:00;23442;37.0;37
12.05.2021;12:05:00;24500;41.1;39
12.05.2021;12:15:00;21461;44.9;38
12.05.2021;12:25:00;19254;48.0;36
12.05.2021;12:35:00;19157;51.0;35
12.05.2021;12:45:00;25072;54.9;38
12.05.2021;12:55:00;31751;59.9;41
12.05.2021;13:05:00;27230;64.6;40
12.05.2021;13:15:00;22386;68.8;39
12.05.2021;13:25:00;17418;71.9;36
12.05.2021;13:35:00;19957;75.1;36
12.05.2021;13:45:00;14557;77.8;35
12.05.2021;13:55:00;11792;79.9;35
12.05.2021;14:05:00;9946;81.6;37
12.05.2021;14:15:00;10245;83.2;38
12.05.2021;14:25:00;12915;85.3;38
12.05.2021;14:35:00;22135;88.5;37
12.05.2021;14:45:00;24690;92.7;40
12.05.2021;14:55:00;22939;96.7;39
12.05.2021;15:05:00;25596;100.7;39
12.05.2021;15:15:00;22252;104.6;39
12.05.2021;15:25:00;20239;108.1;37
12.05.2021;15:35:00;18824;111.4;36
12.05.2021;15:45:00;18412;114.4;35
12.05.2021;15:55:00;17971;117.4;35
12.05.2021;16:05:00;29299;121.6;39
12.05.2021;16:15:00;21441;125.8;38
12.05.2021;16:25:00;18418;128.9;36
12.05.2021;16:35:00;14676;131.7;35
12.05.2021;16:45:00;11225;133.7;35
12.05.2021;16:55:00;9920;135.3;38
12.05.2021;17:05:00;10945;137.1;38
12.05.2021;17:15:00;11405;139.0;37
12.05.2021;17:25:00;11145;140.9;35
12.05.2021;17:35:00;10477;142.7;35
12.05.2021;17:45:00;8391;144.2;37
12.05.2021;17:55:00;6512;145.3;37
12.05.2021;18:05:00;5852;146.3;35
12.05.2021;18:15:00;5656;147.3;38
12.05.2021;18:25:00;5126;148.1;35
12.05.2021;18:35:00;5128;149.0;38
12.05.2021;18:45:00;4382;149.8;35
12.05.2021;18:55:00;4048;150.4;37
12.05.2021;19:05:00;4358;151.2;39
12.05.2021;19:15:00;4113;151.9;36
12.05.2021;19:25:00;4418;152.6;38
12.05.2021;19:35:00;4644;153.3;35
12.05.2021;19:45:00;4479;154.1;37
12.05.2021;19:55:00;4132;154.8;37
12.05.2021;20:05:00;3518;155.4;37
12.05.2021;20:15:00;2638;155.9;38
12.05.2021;20:25:00;1698;156.2;39
12.05.2021;20:35:00;865;156.4;39
12.05.2021;20:45:00;347;156.5;39
12.05.2021;20:55:00;158;156.5;39
12.05.2021;21:05:00;5;156.5;38
13.05.2021;05:50:00;12;0;29
13.05.2021;06:00:00;171;0;30
13.05.2021;06:10:00;330;0;31
13.05.2021;06:20:00;632;0.1;32
13.05.2021;06:30:00;1117;0.3;32
13.05.2021;06:40:00;1844;0.5;33
13.05.2021;06:50:00;2050;0.9;33
13.05.2021;07:00:00;2102;1.2;34
13.05.2021;07:10:00;2334;1.6;35
13.05.2021;07:20:00;2614;2.0;36
13.05.2021;07:30:00;2848;2.5;37
13.05.2021;07:40:00;2732;2.9;38
13.05.2021;07:50:00;2612;3.4;39
13.05.2021;08:00:00;2765;3.8;39
13.05.2021;08:10:00;3238;4.3;34
13.05.2021;08:20:00;4211;5.0;37
13.05.2021;08:30:00;7620;6.0;37
13.05.2021;08:40:00;9097;7.6;38
13.05.2021;08:50:00;10411;9.3;37
13.05.2021;09:00:00;10187;11.0;35
13.05.2021;09:10:00;14379;13.1;35
13.05.2021;09:20:00;15815;15.6;37
13.05.2021;09:30:00;20043;18.6;38
13.05.2021;09:40:00;23584;22.2;37
13.05.2021;09:50:00;19738;25.7;36
13.05.2021;10:00:00;17239;28.6;35
13.05.2021;10:10:00;17263;31.5;36
13.05.2021;10:20:00;15148;34.1;37
13.05.2021;10:30:00;14066;36.6;35
13.05.2021;10:40:00;12431;38.7;35
13.05.2021;10:50:00;15355;41.2;36
13.05.2021;11:00:00;18143;44.1;35
13.05.2021;11:10:00;20250;47.3;35
13.05.2021;11:20:00;19711;50.7;36
13.05.2021;11:30:00;23349;54.2;36
13.05.2021;11:40:00;24273;58.6;39
13.05.2021;11:50:00;20415;62.2;37
13.05.2021;12:00:00;24925;67.5;41
13.05.2021;12:10:00;15968;70.8;36
13.05.2021;12:20:00;15850;73.2;38
13.05.2021;12:30:00;29406;77.1;39
13.05.2021;12:40:00;36711;84.3;45
13.05.2021;12:50:00;24543;88.6;40
13.05.2021;13:00:00;18712;91.4;37
13.05.2021;13:10:00;33704;97.5;42
13.05.2021;13:20:00;28191;102.8;43
13.05.2021;13:30:00;25059;106.3;38
13.05.2021;13:40:00;39122;112.3;45
13.05.2021;13:50:00;36481;117.6;43
13.05.2021;14:00:00;47756;124.4;47
13.05.2021;14:10:00;43691;131.9;48
13.05.2021;14:20:00;35528;139.0;46
13.05.2021;14:30:00;41108;146.2;47
13.05.2021;14:40:00;29833;152.3;43
13.05.2021;14:50:00;42150;158.0;46
13.05.2021;15:00:00;22537;162.2;39
13.05.2021;15:10:00;17159;166.0;38
13.05.2021;15:20:00;17490;168.9;37
13.05.2021;15:30:00;14867;171.6;36
13.05.2021;15:40:00;14225;173.9;37
13.05.2021;15:50:00;15773;176.5;35
13.05.2021;16:00:00;15555;179.1;37
13.05.2021;16:10:00;14570;181.6;37
13.05.2021;16:20:00;10224;183.4;36
13.05.2021;16:30:00;7730;184.8;36
13.05.2021;16:40:00;8757;186.2;38
13.05.2021;16:50:00;25960;189.3;40
13.05.2021;17:00:00;23793;194.2;41
13.05.2021;17:10:00;17476;197.3;36
13.05.2021;17:20:00;11479;199.1;38
13.05.2021;17:30:00;34077;202.8;42
13.05.2021;17:40:00;9937;205.8;35
13.05.2021;17:55:00;17091;208.7;36
13.05.2021;18:05:00;23916;213.8;40
13.05.2021;18:15:00;28176;219.4;42
13.05.2021;18:25:00;21341;222.3;38
13.05.2021;18:35:00;23523;227.2;40
13.05.2021;18:45:00;38647;232.6;44
13.05.2021;18:55:00;11166;236.3;36
13.05.2021;19:05:00;25725;239.6;40
13.05.2021;19:15:00;10537;241.3;37
13.05.2021;19:25:00;8508;243.9;36
13.05.2021;19:35:00;6902;245.6;36
13.05.2021;19:45:00;4913;246.5;38
13.05.2021;19:55:00;3907;247.2;37
13.05.2021;20:05:00;3956;247.8;38
13.05.2021;20:15:00;3081;248.4;38
13.05.2021;20:25:00;1804;248.7;39
13.05.2021;20:35:00;1096;248.9;37
13.05.2021;20:45:00;524;249.0;38
13.05.2021;20:55:00;200;249.1;38
13.05.2021;21:05:00;7;249.1;38
14.05.2021;05:45:00;5;0;28
14.05.2021;05:55:00;127;0;30
14.05.2021;06:05:00;307;0;31
14.05.2021;06:15:00;460;0.1;32
14.05.2021;06:25:00;596;0.2;32
14.05.2021;06:35:00;752;0.3;33
14.05.2021;06:45:00;1025;0.4;33
14.05.2021;06:55:00;1054;0.6;34
14.05.2021;07:05:00;1550;0.9;34
14.05.2021;07:15:00;2006;1.2;34
14.05.2021;07:25:00;1503;1.4;35
14.05.2021;07:35:00;1626;1.7;36
14.05.2021;07:45:00;1904;2.0;36
14.05.2021;07:55:00;1679;2.3;37
14.05.2021;08:05:00;1774;2.6;38
14.05.2021;08:15:00;2173;2.9;38
14.05.2021;08:25:00;2788;3.4;39
14.05.2021;08:35:00;3711;3.9;34
14.05.2021;08:45:00;4991;4.7;37
14.05.2021;08:55:00;6535;5.7;35
14.05.2021;09:05:00;8264;7.0;38
14.05.2021;09:15:00;10151;8.6;37
14.05.2021;09:25:00;12070;10.6;36
14.05.2021;09:35:00;14071;12.8;35
14.05.2021;09:45:00;15943;15.4;36
14.05.2021;09:55:00;17748;18.3;35
14.05.2021;10:05:00;19777;21.5;35
14.05.2021;10:15:00;21647;25.0;37
14.05.2021;10:25:00;23581;28.9;38
14.05.2021;10:35:00;19858;32.6;38
14.05.2021;10:45:00;28661;36.0;40
14.05.2021;10:55:00;30414;41.0;42
14.05.2021;11:05:00;28170;46.1;41
14.05.2021;11:15:00;24559;49.3;39
14.05.2021;11:25:00;34761;53.2;42
14.05.2021;11:35:00;37627;59.4;44
14.05.2021;11:45:00;12307;63.4;37
14.05.2021;11:55:00;24877;66.0;41
14.05.2021;12:05:00;23251;70.5;39
14.05.2021;12:15:00;7428;72.6;37
14.05.2021;12:25:00;35291;76.4;42
14.05.2021;12:35:00;12009;79.2;36
14.05.2021;12:45:00;9006;80.5;38
14.05.2021;12:55:00;23784;86.3;41
14.05.2021;13:05:00;47148;92.0;47
14.05.2021;13:15:00;45770;99.6;48
14.05.2021;13:25:00;44839;107.3;48
14.05.2021;13:35:00;47123;114.9;49
14.05.2021;13:45:00;47471;122.8;50
14.05.2021;13:55:00;48428;130.9;50
14.05.2021;14:05:00;35122;137.9;46
14.05.2021;14:15:00;49428;146.1;51
14.05.2021;14:25:00;49909;154.4;51
14.05.2021;14:35:00;49663;161.3;50
14.05.2021;14:45:00;49264;169.5;51
14.05.2021;14:55:00;49383;177.7;51
14.05.2021;15:05:00;49845;186.0;51
14.05.2021;15:15:00;49487;194.2;51
14.05.2021;15:25:00;49909;202.6;52
14.05.2021;15:35:00;49902;210.9;52
14.05.2021;15:45:00;49909;218.3;51
14.05.2021;15:55:00;14115;223.7;42
14.05.2021;16:05:00;12962;226.5;42
14.05.2021;16:15:00;12338;228.5;42
14.05.2021;16:25:00;41404;233.2;45
14.05.2021;16:35:00;49709;241.5;50
14.05.2021;16:45:00;18486;244.3;40
14.05.2021;16:55:00;11521;248.5;38
14.05.2021;17:05:00;9387;250.1;41
14.05.2021;17:15:00;12303;252.0;40
14.05.2021;17:25:00;26999;255.6;41
14.05.2021;17:35:00;8567;257.3;38
14.05.2021;17:45:00;11851;259.3;37
14.05.2021;17:55:00;31479;263.0;42
14.05.2021;18:05:00;32525;269.2;43
14.05.2021;18:15:00;18333;274.2;39
14.05.2021;18:25:00;18318;277.2;38
14.05.2021;18:35:00;35125;281.8;43
14.05.2021;18:45:00;32598;287.4;43
14.05.2021;18:55:00;26531;292.2;40
14.05.2021;19:05:00;19386;295.7;38
14.05.2021;19:15:00;9159;298.3;36
14.05.2021;19:25:00;4420;298.9;39
14.05.2021;19:35:00;3527;299.6;39
14.05.2021;19:45:00;2411;300.0;37
14.05.2021;19:55:00;2146;300.4;39
14.05.2021;20:05:00;2128;300.7;39
14.05.2021;20:15:00;1599;301.0;39
14.05.2021;20:25:00;1167;301.3;37
14.05.2021;20:35:00;908;301.4;39
14.05.2021;20:45:00;244;301.5;39
14.05.2021;20:55:00;6;301.5;38
15.05.2021;05:45:00;6;0;29
15.05.2021;05:55:00;126;0;30
15.05.2021;06:05:00;405;0;31
15.05.2021;06:15:00;643;0.1;32
15.05.2021;06:25:00;994;0.3;32
15.05.2021;06:35:00;2398;0.6;33
15.05.2021;06:45:00;3435;1.2;33
15.05.2021;06:55:00;2806;1.6;35
15.05.2021;07:05:00;3771;2.2;36
15.05.2021;07:15:00;5312;3.0;38
15.05.2021;07:25:00;5306;3.9;35
15.05.2021;07:35:00;4078;4.7;37
15.05.2021;07:45:00;5341;5.4;38
15.05.2021;07:55:00;5724;6.4;36
15.05.2021;08:05:00;6303;7.4;38
15.05.2021;08:15:00;7286;8.6;37
15.05.2021;08:25:00;6640;9.7;35
15.05.2021;08:35:00;7463;10.9;38
15.05.2021;08:45:00;11698;12.7;37
15.05.2021;08:55:00;10654;14.4;36
15.05.2021;09:05:00;12375;16.5;35
15.05.2021;09:15:00;11869;18.5;35
15.05.2021;09:25:00;14276;20.8;36
15.05.2021;09:35:00;18183;23.7;35
15.05.2021;09:45:00;14910;26.0;38
15.05.2021;09:55:00;18866;29.4;37
15.05.2021;10:05:00;14622;32.3;35
15.05.2021;10:15:00;19305;35.5;37
15.05.2021;10:25:00;17132;38.0;37
15.05.2021;10:35:00;19473;41.0;35
15.05.2021;10:45:00;22657;44.5;36
15.05.2021;10:55:00;20851;47.9;36
15.05.2021;11:05:00;23539;51.9;38
15.05.2021;11:15:00;25811;56.2;40
15.05.2021;11:25:00;21577;60.1;39
15.05.2021;11:35:00;23908;63.8;38
15.05.2021;11:45:00;31271;68.4;40
15.05.2021;11:55:00;38143;74.9;44
15.05.2021;12:05:00;32466;80.4;42
15.05.2021;12:15:00;26524;85.0;40
15.05.2021;12:25:00;25550;89.6;40
15.05.2021;12:35:00;32839;95.2;42
15.05.2021;12:45:00;33915;101.5;44
15.05.2021;12:55:00;34286;106.8;43
15.05.2021;13:05:00;30321;111.7;41
15.05.2021;13:15:00;28758;116.5;41
15.05.2021;13:25:00;23893;121.2;40
15.05.2021;13:35:00;24213;125.2;39
15.05.2021;13:45:00;32424;130.2;42
15.05.2021;13:55:00;31698;135.3;42
15.05.2021;14:05:00;23857;139.9;40
15.05.2021;14:15:00;20935;143.6;38
15.05.2021;14:25:00;13458;146.1;36
15.05.2021;14:35:00;14656;148.4;36
15.05.2021;14:45:00;16413;151.0;39
15.05.2021;14:55:00;22802;154.4;38
15.05.2021;15:05:00;28298;159.2;40
15.05.2021;15:15:00;22200;163.0;39
15.05.2021;15:25:00;27701;167.2;40
15.05.2021;15:35:00;16962;170.3;36
15.05.2021;15:45:00;15684;172.9;35
15.05.2021;15:55:00;12412;175.1;35
15.05.2021;16:05:00;13489;177.6;36
15.05.2021;16:15:00;8453;179.2;38
15.05.2021;16:25:00;7411;180.5;36
15.05.2021;16:35:00;7919;181.8;36
15.05.2021;16:45:00;9014;183.2;38
15.05.2021;16:55:00;9997;184.8;37
15.05.2021;17:05:00;8962;186.3;35
15.05.2021;17:15:00;6734;187.5;36
15.05.2021;17:25:00;4894;188.4;37
15.05.2021;17:35:00;3999;189.1;39
15.05.2021;17:45:00;4081;189.8;36
15.05.2021;17:55:00;3915;190.5;38
15.05.2021;18:05:00;3851;191.2;35
15.05.2021;18:15:00;2646;191.7;37
15.05.2021;18:25:00;2122;192.1;38
15.05.2021;18:35:00;2123;192.5;39
15.05.2021;18:45:00;1747;192.7;39
15.05.2021;18:55:00;1458;193.0;36
15.05.2021;19:05:00;1445;193.2;37
15.05.2021;19:15:00;1948;193.6;38
15.05.2021;19:25:00;840;193.7;38
15.05.2021;19:35:00;507;193.8;38
15.05.2021;19:45:00;565;193.9;39
15.05.2021;19:55:00;887;194.1;39
15.05.2021;20:05:00;1684;194.4;36
15.05.2021;20:15:00;276;194.4;37
15.05.2021;20:25:00;248;194.5;38
15.05.2021;20:35:00;153;194.5;38
15.05.2021;20:45:00;14;194.5;37
16.05.2021;05:45:00;12;0;29
16.05.2021;05:55:00;40;0;30
16.05.2021;06:05:00;395;0;30
16.05.2021;06:15:00;486;0.1;31
16.05.2021;06:25:00;917;0.2;32
16.05.2021;06:35:00;2027;0.5;33
16.05.2021;06:45:00;1964;0.8;33
