Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.05.2021;06:55:00;2330;1.3;33
16.05.2021;07:05:00;2274;1.6;34
16.05.2021;07:15:00;1987;2.0;35
16.05.2021;07:25:00;2064;2.4;36
16.05.2021;07:35:00;2388;2.7;37
16.05.2021;07:45:00;3119;3.3;38
16.05.2021;07:55:00;2429;3.7;39
16.05.2021;08:05:00;2696;4.1;39
16.05.2021;08:15:00;5169;4.8;35
16.05.2021;08:25:00;8695;6.2;36
16.05.2021;08:35:00;10035;7.9;37
16.05.2021;08:45:00;12136;9.8;38
16.05.2021;08:55:00;12634;11.8;38
16.05.2021;09:05:00;14957;14.2;38
16.05.2021;09:15:00;13904;16.7;36
16.05.2021;09:25:00;16171;19.3;35
16.05.2021;09:35:00;17853;22.2;37
16.05.2021;09:45:00;16380;24.9;36
16.05.2021;09:55:00;15617;27.7;36
16.05.2021;10:05:00;20196;31.1;38
16.05.2021;10:15:00;23025;34.6;37
16.05.2021;10:25:00;27784;38.9;40
16.05.2021;10:35:00;17244;42.5;37
16.05.2021;10:45:00;23691;45.6;39
16.05.2021;10:55:00;14383;48.6;35
16.05.2021;11:05:00;31715;53.0;42
16.05.2021;11:15:00;27160;58.3;41
16.05.2021;11:25:00;21716;62.3;38
16.05.2021;11:35:00;21166;65.7;37
16.05.2021;11:45:00;30476;70.1;41
16.05.2021;11:55:00;25080;74.4;40
16.05.2021;12:05:00;27715;78.8;40
16.05.2021;12:15:00;30677;83.5;41
16.05.2021;12:25:00;22941;87.4;38
16.05.2021;12:35:00;24294;91.6;39
16.05.2021;12:45:00;20272;95.2;38
16.05.2021;12:55:00;11463;97.3;37
16.05.2021;13:05:00;8903;98.9;36
16.05.2021;13:15:00;8662;100.4;37
16.05.2021;13:25:00;10955;102.3;37
16.05.2021;13:35:00;11194;104.0;38
16.05.2021;13:45:00;11341;106.2;35
16.05.2021;13:55:00;8558;107.6;37
16.05.2021;14:05:00;8245;108.9;38
16.05.2021;14:15:00;15985;111.2;35
16.05.2021;14:25:00;21174;114.8;36
16.05.2021;14:35:00;15106;117.9;35
16.05.2021;14:45:00;14647;120.2;37
16.05.2021;14:55:00;13911;122.7;35
16.05.2021;15:05:00;6320;123.9;37
16.05.2021;15:15:00;10734;125.4;38
16.05.2021;15:25:00;12968;127.3;38
16.05.2021;15:35:00;11042;129.1;38
16.05.2021;15:45:00;7885;130.4;36
16.05.2021;15:55:00;4521;131.4;37
16.05.2021;16:05:00;2213;131.8;36
16.05.2021;16:15:00;5175;132.4;37
16.05.2021;16:25:00;9806;133.9;35
16.05.2021;16:35:00;3356;134.7;38
16.05.2021;16:45:00;7805;135.6;37
16.05.2021;16:55:00;8153;137.0;38
16.05.2021;17:05:00;3244;137.7;35
16.05.2021;17:15:00;2974;138.2;37
16.05.2021;17:25:00;2746;138.8;38
16.05.2021;17:35:00;9430;139.8;36
16.05.2021;17:45:00;7242;141.3;38
16.05.2021;17:55:00;2517;141.9;36
16.05.2021;18:05:00;5133;142.5;37
16.05.2021;18:15:00;12284;144.4;35
16.05.2021;18:25:00;11686;146.5;35
16.05.2021;18:35:00;8719;148.0;37
16.05.2021;18:45:00;8082;149.7;38
16.05.2021;18:55:00;5059;150.6;35
16.05.2021;19:05:00;2336;151.0;36
16.05.2021;19:15:00;2229;151.4;37
16.05.2021;19:25:00;2413;151.8;38
16.05.2021;19:35:00;3901;152.3;37
16.05.2021;19:45:00;1855;152.6;36
16.05.2021;19:55:00;1924;152.9;37
16.05.2021;20:05:00;3006;153.4;38
16.05.2021;20:15:00;2503;153.8;39
16.05.2021;20:25:00;772;154.0;39
16.05.2021;20:35:00;318;154.1;39
16.05.2021;20:45:00;209;154.1;39
16.05.2021;20:55:00;59;154.1;37
16.05.2021;21:05:00;1;154.1;36
17.05.2021;05:45:00;13;0;28
17.05.2021;05:55:00;181;0;29
17.05.2021;06:05:00;359;0;30
17.05.2021;06:15:00;602;0.1;31
17.05.2021;06:25:00;884;0.4;32
17.05.2021;06:35:00;2273;0.7;32
17.05.2021;06:45:00;1415;0.9;33
17.05.2021;06:55:00;2376;1.3;33
17.05.2021;07:05:00;780;1.5;34
17.05.2021;07:15:00;4016;2.0;35
17.05.2021;07:25:00;3597;2.7;37
17.05.2021;07:35:00;4977;3.4;39
17.05.2021;07:45:00;4114;4.3;35
17.05.2021;07:55:00;5742;5.1;38
17.05.2021;08:05:00;7768;6.3;35
17.05.2021;08:15:00;6872;7.5;38
17.05.2021;08:25:00;10787;9.1;38
17.05.2021;08:35:00;11201;10.9;38
17.05.2021;08:45:00;13108;13.0;37
17.05.2021;08:55:00;10113;14.8;37
17.05.2021;09:05:00;17532;17.2;36
17.05.2021;09:15:00;9669;19.3;38
17.05.2021;09:25:00;13749;21.4;38
17.05.2021;09:35:00;10303;23.3;38
17.05.2021;09:45:00;7434;24.4;36
17.05.2021;09:55:00;15023;26.8;35
17.05.2021;10:05:00;18379;29.5;38
17.05.2021;10:15:00;14030;32.4;36
17.05.2021;10:25:00;28649;36.1;39
17.05.2021;10:35:00;16093;39.3;35
17.05.2021;10:45:00;14943;41.8;37
17.05.2021;10:55:00;21776;45.2;39
17.05.2021;11:05:00;34728;50.3;42
17.05.2021;11:15:00;23335;55.2;40
17.05.2021;11:25:00;17571;58.9;36
17.05.2021;11:35:00;34390;64.3;42
17.05.2021;11:45:00;36047;70.7;44
17.05.2021;11:55:00;41577;77.9;47
17.05.2021;12:05:00;17763;82.3;39
17.05.2021;12:15:00;29958;86.0;40
17.05.2021;12:25:00;21150;90.0;38
17.05.2021;12:35:00;23543;93.9;39
17.05.2021;12:45:00;13800;97.0;36
17.05.2021;12:55:00;39229;101.4;44
17.05.2021;13:05:00;20751;105.5;38
17.05.2021;13:15:00;39052;111.7;44
17.05.2021;13:25:00;43642;118.7;47
17.05.2021;13:35:00;41333;126.1;48
17.05.2021;13:45:00;32187;131.3;43
17.05.2021;13:55:00;44260;137.4;47
17.05.2021;14:05:00;26823;141.9;41
17.05.2021;14:15:00;43527;147.7;45
17.05.2021;14:25:00;25459;153.9;43
17.05.2021;14:35:00;1620;154.7;40
17.05.2021;14:45:00;16372;156.3;40
17.05.2021;14:55:00;31958;161.4;41
17.05.2021;15:05:00;32215;168.1;44
17.05.2021;15:15:00;32926;174.8;45
17.05.2021;15:25:00;41754;181.7;47
17.05.2021;15:35:00;48615;188.3;48
17.05.2021;15:45:00;31279;193.7;42
17.05.2021;15:55:00;45881;201.2;48
17.05.2021;16:05:00;8987;204.5;38
17.05.2021;16:15:00;15802;207.4;38
17.05.2021;16:25:00;46428;212.9;46
17.05.2021;16:35:00;48644;221.2;49
17.05.2021;16:45:00;47759;229.1;49
17.05.2021;16:55:00;49108;237.2;49
17.05.2021;17:05:00;44747;244.6;47
17.05.2021;17:15:00;16109;248.2;39
17.05.2021;17:25:00;14457;250.8;39
17.05.2021;17:35:00;9102;253.7;38
17.05.2021;17:45:00;4139;255.1;39
17.05.2021;17:55:00;2869;255.5;41
17.05.2021;18:05:00;13767;257.2;37
17.05.2021;18:15:00;42116;262.6;45
17.05.2021;18:25:00;34834;268.5;43
17.05.2021;18:35:00;25253;273.4;41
17.05.2021;18:45:00;25626;277.3;40
17.05.2021;18:55:00;4134;278.0;38
17.05.2021;19:05:00;5276;278.7;40
17.05.2021;19:15:00;5556;279.8;38
17.05.2021;19:25:00;2704;280.4;39
17.05.2021;19:35:00;1357;280.6;39
17.05.2021;19:45:00;3600;281.1;37
17.05.2021;19:55:00;9557;282.5;38
17.05.2021;20:05:00;2283;283.2;38
17.05.2021;20:15:00;1158;283.4;38
17.05.2021;20:25:00;881;283.6;39
17.05.2021;20:35:00;580;283.7;39
17.05.2021;20:45:00;285;283.7;39
17.05.2021;20:55:00;21;283.8;39
18.05.2021;06:00:00;12;0;29
18.05.2021;06:10:00;46;0;30
18.05.2021;06:20:00;348;0;30
18.05.2021;06:30:00;510;0.1;31
18.05.2021;06:40:00;826;0.2;32
18.05.2021;06:50:00;885;0.3;32
18.05.2021;07:00:00;1853;0.6;33
18.05.2021;07:10:00;1388;0.8;33
18.05.2021;07:20:00;239;0.9;34
18.05.2021;07:30:00;964;1.0;34
18.05.2021;07:45:00;5358;1.8;36
18.05.2021;07:55:00;4028;2.5;38
18.05.2021;08:05:00;5656;3.4;34
18.05.2021;08:15:00;10739;5.1;36
18.05.2021;08:25:00;7962;6.6;38
18.05.2021;08:35:00;11485;8.5;36
18.05.2021;08:45:00;13787;10.8;35
18.05.2021;08:55:00;12364;12.8;35
18.05.2021;09:05:00;11831;14.5;37
18.05.2021;09:15:00;17335;17.2;37
18.05.2021;09:25:00;11548;19.9;35
18.05.2021;09:35:00;9434;21.5;36
18.05.2021;09:45:00;12903;23.0;38
18.05.2021;09:55:00;22699;26.5;37
18.05.2021;10:05:00;25092;30.1;38
18.05.2021;10:15:00;22483;34.4;39
18.05.2021;10:25:00;18223;37.2;38
18.05.2021;10:35:00;19177;39.8;39
18.05.2021;10:45:00;24437;43.7;39
18.05.2021;10:55:00;24456;48.1;39
18.05.2021;11:05:00;22391;51.6;37
18.05.2021;11:15:00;23742;55.2;37
18.05.2021;11:25:00;20576;58.5;36
18.05.2021;11:35:00;30372;63.4;41
18.05.2021;11:45:00;31927;68.8;43
18.05.2021;11:55:00;34835;74.3;43
18.05.2021;12:05:00;18357;77.9;37
18.05.2021;12:15:00;22223;81.8;38
18.05.2021;12:25:00;24402;85.3;38
18.05.2021;12:35:00;23769;89.4;39
18.05.2021;12:45:00;16849;92.1;36
18.05.2021;12:55:00;15396;95.2;35
18.05.2021;13:05:00;14054;97.9;35
18.05.2021;13:15:00;11288;100.0;35
18.05.2021;13:25:00;38600;104.2;43
18.05.2021;13:35:00;33140;109.6;42
18.05.2021;13:45:00;25209;113.9;40
18.05.2021;13:55:00;12728;116.5;35
18.05.2021;14:05:00;5307;117.9;39
18.05.2021;14:15:00;28060;120.6;38
18.05.2021;14:25:00;40559;127.2;45
18.05.2021;14:35:00;45302;134.7;47
18.05.2021;14:45:00;49835;142.9;50
18.05.2021;14:55:00;49909;151.2;51
18.05.2021;15:05:00;48140;159.3;50
18.05.2021;15:15:00;30480;166.1;46
18.05.2021;15:25:00;34439;172.1;44
18.05.2021;15:35:00;22069;176.2;40
18.05.2021;15:45:00;48565;182.7;48
18.05.2021;15:55:00;19697;188.1;41
18.05.2021;16:05:00;49909;193.8;48
18.05.2021;16:15:00;47341;201.8;49
18.05.2021;16:25:00;47139;209.6;48
18.05.2021;16:35:00;38628;216.6;45
18.05.2021;16:45:00;32388;222.4;43
18.05.2021;16:55:00;35205;228.7;44
18.05.2021;17:05:00;28246;234.3;41
18.05.2021;17:15:00;36066;239.7;44
18.05.2021;17:25:00;35480;245.7;43
18.05.2021;17:35:00;34485;252.1;44
18.05.2021;17:45:00;24184;255.6;39
18.05.2021;17:55:00;19944;259.3;38
18.05.2021;18:05:00;18938;263.1;38
18.05.2021;18:15:00;19976;266.2;37
18.05.2021;18:25:00;21169;269.5;37
18.05.2021;18:35:00;31069;274.2;41
18.05.2021;18:45:00;24792;279.3;41
18.05.2021;18:55:00;9046;281.2;37
18.05.2021;19:05:00;9017;282.7;37
18.05.2021;19:15:00;5349;283.8;39
18.05.2021;19:25:00;3927;284.5;38
18.05.2021;19:35:00;3890;285.1;39
18.05.2021;19:45:00;2372;285.6;38
18.05.2021;19:55:00;1667;285.9;38
18.05.2021;20:05:00;1434;286.1;39
18.05.2021;20:15:00;840;286.3;39
18.05.2021;20:25:00;446;286.4;39
18.05.2021;20:35:00;286;286.4;39
18.05.2021;20:45:00;172;286.5;39
18.05.2021;20:55:00;7;286.5;38
19.05.2021;06:05:00;0;0;30
19.05.2021;06:15:00;332;0;30
19.05.2021;06:25:00;606;0.1;31
19.05.2021;06:35:00;1415;0.3;32
19.05.2021;06:45:00;2577;0.7;32
19.05.2021;06:55:00;2912;1.1;33
19.05.2021;07:05:00;3109;1.6;34
19.05.2021;07:15:00;3543;2.2;36
19.05.2021;07:25:00;4839;2.9;37
19.05.2021;07:35:00;5895;3.9;36
19.05.2021;07:45:00;5793;4.9;37
19.05.2021;07:55:00;6294;5.9;37
19.05.2021;08:05:00;4448;6.8;37
19.05.2021;08:15:00;5581;7.6;38
19.05.2021;08:25:00;12008;9.4;37
19.05.2021;08:35:00;6695;10.7;35
19.05.2021;08:45:00;6749;11.9;38
19.05.2021;08:55:00;7783;13.1;36
19.05.2021;09:05:00;12517;15.1;35
19.05.2021;09:15:00;16547;17.8;36
19.05.2021;09:25:00;19655;21.0;35
19.05.2021;09:35:00;18589;24.1;38
19.05.2021;09:45:00;18318;27.2;35
19.05.2021;09:55:00;26274;31.1;37
19.05.2021;10:05:00;29910;35.7;40
19.05.2021;10:15:00;12850;39.4;36
19.05.2021;10:25:00;28981;43.3;40
19.05.2021;10:35:00;26164;47.6;39
19.05.2021;10:45:00;21656;51.8;38
19.05.2021;10:55:00;21672;55.6;38
19.05.2021;11:05:00;23355;59.4;38
19.05.2021;11:15:00;2822;60.8;36
19.05.2021;11:25:00;5259;61.5;38
19.05.2021;11:35:00;4948;62.4;39
19.05.2021;11:45:00;13177;64.1;38
19.05.2021;11:55:00;25412;67.8;38
19.05.2021;12:05:00;21206;72.1;38
19.05.2021;12:15:00;24475;75.7;37
19.05.2021;12:25:00;28784;80.6;40
19.05.2021;12:35:00;43014;87.1;45
19.05.2021;12:45:00;44959;94.6;47
19.05.2021;12:55:00;46496;102.4;48
19.05.2021;13:05:00;48511;109.6;48
19.05.2021;13:15:00;47858;117.6;50
19.05.2021;13:25:00;49641;125.8;50
19.05.2021;13:35:00;34448;132.9;46
19.05.2021;13:45:00;36577;137.7;43
19.05.2021;13:55:00;47451;143.9;48
19.05.2021;14:05:00;48848;152.1;50
19.05.2021;14:15:00;39240;157.5;45
19.05.2021;14:25:00;49504;165.7;51
19.05.2021;14:35:00;37373;172.9;47
19.05.2021;14:45:00;30166;177.2;42
19.05.2021;14:55:00;21139;182.8;41
19.05.2021;15:05:00;10626;184.8;39
19.05.2021;15:15:00;5644;186.0;41
19.05.2021;15:25:00;4456;186.7;41
19.05.2021;15:35:00;4447;187.5;40
19.05.2021;15:45:00;3408;188.1;40
19.05.2021;15:55:00;2102;188.5;41
19.05.2021;16:05:00;560;188.7;41
19.05.2021;16:15:00;214;188.7;38
19.05.2021;16:25:00;277;188.8;40
19.05.2021;16:35:00;448;188.8;40
19.05.2021;16:45:00;629;188.9;40
19.05.2021;16:55:00;876;189.1;40
19.05.2021;17:05:00;2914;189.4;37
19.05.2021;17:15:00;6822;190.4;39
19.05.2021;17:25:00;10513;192.0;37
19.05.2021;17:35:00;7087;193.4;36
19.05.2021;17:45:00;3061;194.0;38
19.05.2021;17:55:00;3614;194.5;38
19.05.2021;18:05:00;6033;195.4;37
19.05.2021;18:15:00;14163;197.2;36
19.05.2021;18:25:00;19645;200.8;37
19.05.2021;18:35:00;14259;203.5;35
19.05.2021;18:45:00;22843;207.0;38
19.05.2021;18:55:00;8559;208.5;37
19.05.2021;19:05:00;5025;209.6;35
19.05.2021;19:15:00;3417;210.2;37
19.05.2021;19:25:00;3169;210.7;38
19.05.2021;19:35:00;2399;211.2;39
19.05.2021;19:45:00;1446;211.4;36
19.05.2021;19:55:00;1387;211.7;37
19.05.2021;20:05:00;847;211.8;38
19.05.2021;20:15:00;888;212.0;38
19.05.2021;20:25:00;722;212.1;38
19.05.2021;20:35:00;596;212.2;38
19.05.2021;20:45:00;872;212.3;39
19.05.2021;20:55:00;1288;212.5;39
19.05.2021;21:05:00;132;212.6;39
20.05.2021;05:45:00;0;0;29
20.05.2021;05:55:00;15;0;29
20.05.2021;06:05:00;272;0;30
20.05.2021;06:15:00;303;0;31
20.05.2021;06:25:00;499;0.1;32
20.05.2021;06:35:00;1021;0.3;32
20.05.2021;06:45:00;2241;0.6;33
20.05.2021;06:55:00;2959;1.0;33
20.05.2021;07:05:00;3155;1.6;34
20.05.2021;07:15:00;3476;2.1;36
20.05.2021;07:25:00;2255;2.5;37
20.05.2021;07:35:00;2745;2.9;37
20.05.2021;07:45:00;5743;3.8;37
20.05.2021;07:55:00;7684;4.9;37
20.05.2021;08:05:00;9142;6.3;35
20.05.2021;08:15:00;9263;7.8;36
20.05.2021;08:25:00;10505;9.4;38
20.05.2021;08:35:00;9330;11.1;37
20.05.2021;08:45:00;11023;12.8;35
20.05.2021;08:55:00;12490;14.8;35
20.05.2021;09:05:00;23026;18.2;38
20.05.2021;09:15:00;15574;21.5;35
20.05.2021;09:25:00;23724;24.9;38
20.05.2021;09:35:00;17387;28.1;35
20.05.2021;09:45:00;22055;31.4;38
20.05.2021;09:55:00;19947;34.7;36
20.05.2021;10:05:00;14161;37.3;38
20.05.2021;10:15:00;27426;41.2;39
20.05.2021;10:25:00;28452;45.8;40
20.05.2021;10:35:00;19002;49.7;38
20.05.2021;10:45:00;29082;53.4;40
20.05.2021;10:55:00;34405;58.3;42
20.05.2021;11:05:00;32912;63.9;42
20.05.2021;11:15:00;41013;70.3;45
20.05.2021;11:25:00;12459;73.7;36
20.05.2021;11:35:00;33396;77.3;42
20.05.2021;11:45:00;40237;83.9;45
20.05.2021;11:55:00;44695;91.2;47
20.05.2021;12:05:00;44035;98.0;46
20.05.2021;12:15:00;47029;105.6;48
20.05.2021;12:25:00;27504;110.6;41
20.05.2021;12:35:00;13703;113.2;38
20.05.2021;12:45:00;13514;114.9;39
20.05.2021;12:55:00;4388;116.4;38
20.05.2021;13:05:00;9191;117.6;39
20.05.2021;13:15:00;20326;120.4;36
20.05.2021;13:25:00;24720;124.6;39
20.05.2021;13:35:00;40599;130.2;44
20.05.2021;13:45:00;40179;137.7;47
20.05.2021;13:55:00;47690;144.5;48
20.05.2021;14:05:00;13275;148.6;38
20.05.2021;14:15:00;5589;149.9;40
20.05.2021;14:25:00;5399;150.7;40
20.05.2021;14:35:00;10917;152.3;39
20.05.2021;14:45:00;29751;156.5;41
20.05.2021;14:55:00;32814;163.0;44
20.05.2021;15:05:00;31679;166.9;39
20.05.2021;15:15:00;26931;173.3;44
20.05.2021;15:25:00;6453;174.9;38
20.05.2021;15:35:00;8008;176.1;39
20.05.2021;15:45:00;17349;178.4;39
20.05.2021;15:55:00;37748;184.5;44
20.05.2021;16:05:00;41597;190.8;45
20.05.2021;16:15:00;32503;196.2;42
20.05.2021;16:25:00;49909;203.5;48
20.05.2021;16:35:00;49723;209.4;47
20.05.2021;16:45:00;31052;214.1;42
20.05.2021;16:55:00;35961;218.4;44
20.05.2021;17:05:00;49344;224.6;48
20.05.2021;17:15:00;41073;231.6;45
20.05.2021;17:25:00;37273;236.2;43
20.05.2021;17:35:00;40544;241.0;44
20.05.2021;17:45:00;28708;246.7;41
20.05.2021;17:55:00;32158;252.1;42
20.05.2021;18:05:00;28696;256.9;41
20.05.2021;18:15:00;25912;261.5;40
20.05.2021;18:25:00;19957;265.1;38
20.05.2021;18:35:00;18949;268.3;37
20.05.2021;18:45:00;14937;270.9;36
20.05.2021;18:55:00;14420;273.3;36
20.05.2021;19:05:00;11667;275.4;37
20.05.2021;19:15:00;11831;277.4;38
20.05.2021;19:25:00;10593;279.3;37
20.05.2021;19:35:00;7719;280.8;36
20.05.2021;19:45:00;4662;281.6;38
20.05.2021;19:55:00;4025;282.3;36
20.05.2021;20:05:00;2934;282.8;38
20.05.2021;20:15:00;2452;283.2;38
20.05.2021;20:25:00;1731;283.6;39
20.05.2021;20:35:00;962;283.8;39
20.05.2021;20:45:00;383;283.8;38
20.05.2021;20:55:00;133;283.9;37
20.05.2021;21:05:00;8;283.9;37
21.05.2021;05:45:00;5;0;29
21.05.2021;05:55:00;77;0;29
21.05.2021;06:05:00;337;0;30
21.05.2021;06:15:00;611;0.1;31
21.05.2021;06:25:00;1061;0.2;32
21.05.2021;06:35:00;1602;0.5;32
21.05.2021;06:45:00;1741;0.8;33
21.05.2021;06:55:00;1578;1.0;33
21.05.2021;07:05:00;1049;1.3;34
21.05.2021;07:15:00;2030;1.5;34
21.05.2021;07:25:00;2717;2.0;36
21.05.2021;07:35:00;4299;2.6;37
21.05.2021;07:45:00;4402;3.4;38
21.05.2021;07:55:00;5867;4.3;36
21.05.2021;08:05:00;7425;5.5;35
21.05.2021;08:15:00;7484;6.7;38
21.05.2021;08:25:00;7502;8.0;36
21.05.2021;08:35:00;9135;9.4;36
21.05.2021;08:45:00;8755;11.0;38
21.05.2021;08:55:00;10456;12.4;37
21.05.2021;09:05:00;12557;14.7;35
21.05.2021;09:15:00;18086;17.3;36
21.05.2021;09:25:00;8340;19.2;36
21.05.2021;09:35:00;4377;20.0;38
21.05.2021;09:45:00;6955;21.1;35
21.05.2021;09:55:00;9559;22.6;37
21.05.2021;10:05:00;7950;24.0;38
21.05.2021;10:15:00;5228;24.9;35
21.05.2021;10:25:00;5861;25.9;38
21.05.2021;10:35:00;6244;26.9;35
21.05.2021;10:45:00;7415;28.2;37
21.05.2021;10:55:00;8588;29.5;38
21.05.2021;11:05:00;6431;30.5;35
21.05.2021;11:15:00;9050;31.9;36
21.05.2021;11:25:00;7305;33.2;38
21.05.2021;11:35:00;5376;34.2;35
21.05.2021;11:45:00;9523;35.8;35
21.05.2021;11:55:00;12629;37.8;37
21.05.2021;12:05:00;9670;39.5;38
21.05.2021;12:15:00;7333;40.8;37
21.05.2021;12:25:00;9486;42.3;35
21.05.2021;12:35:00;10860;44.1;35
21.05.2021;12:45:00;9074;45.6;37
21.05.2021;12:55:00;13280;47.8;37
21.05.2021;13:05:00;15970;50.2;38
21.05.2021;13:15:00;23420;53.9;38
21.05.2021;13:25:00;15592;56.9;35
21.05.2021;13:35:00;16747;59.6;36
21.05.2021;13:45:00;20999;63.2;36
21.05.2021;13:55:00;15783;66.0;35
21.05.2021;14:05:00;16841;68.9;35
21.05.2021;14:15:00;10670;71.0;38
21.05.2021;14:25:00;6359;72.3;36
21.05.2021;14:35:00;5468;73.2;38
21.05.2021;14:45:00;6701;74.2;36
21.05.2021;14:55:00;6661;75.4;36
21.05.2021;15:05:00;5788;76.5;37
21.05.2021;15:15:00;4988;77.3;35
21.05.2021;15:25:00;3608;78.0;36
21.05.2021;15:35:00;6445;78.8;38
21.05.2021;15:55:00;8876;81.6;35
21.05.2021;16:05:00;8795;83.2;36
21.05.2021;16:15:00;5339;84.1;36
21.05.2021;16:25:00;3896;84.9;39
21.05.2021;16:35:00;3879;85.5;35
21.05.2021;16:45:00;3813;86.2;37
21.05.2021;16:55:00;4174;86.8;39
21.05.2021;17:05:00;3235;87.4;36
21.05.2021;17:15:00;3244;87.9;37
21.05.2021;17:25:00;2592;88.3;38
21.05.2021;17:35:00;3322;88.9;35
21.05.2021;17:45:00;2220;89.3;36
21.05.2021;17:55:00;2127;89.7;37
21.05.2021;18:05:00;1866;90.0;38
21.05.2021;18:15:00;1415;90.2;38
21.05.2021;18:25:00;1336;90.4;39
21.05.2021;18:35:00;1407;90.7;39
21.05.2021;18:45:00;1449;90.9;38
21.05.2021;18:55:00;793;91.0;36
21.05.2021;19:05:00;880;91.2;37
21.05.2021;19:15:00;1063;91.3;37
21.05.2021;19:25:00;589;91.4;37
21.05.2021;19:35:00;414;91.5;38
21.05.2021;19:45:00;306;91.6;38
21.05.2021;19:55:00;252;91.6;38
21.05.2021;20:05:00;151;91.7;39
21.05.2021;20:15:00;0;91.7;37
21.05.2021;20:25:00;17;91.7;36
21.05.2021;20:35:00;59;91.7;36
22.05.2021;05:50:00;104;0;29
22.05.2021;06:00:00;262;0;30
22.05.2021;06:10:00;454;0.1;31
22.05.2021;06:20:00;736;0.2;31
22.05.2021;06:30:00;766;0.3;32
22.05.2021;06:45:00;1025;0.5;33
22.05.2021;06:55:00;1221;0.8;33
22.05.2021;07:05:00;1372;1.0;33
22.05.2021;07:15:00;1464;1.2;34
22.05.2021;07:25:00;1660;1.5;35
22.05.2021;07:35:00;1788;1.8;35
22.05.2021;07:45:00;1987;2.1;36
22.05.2021;07:55:00;2001;2.4;37
22.05.2021;08:05:00;2432;2.8;37
22.05.2021;08:15:00;2954;3.3;38
22.05.2021;08:25:00;4032;3.9;37
22.05.2021;08:35:00;6187;4.9;37
22.05.2021;08:45:00;6367;5.9;35
22.05.2021;08:55:00;8851;7.3;38
22.05.2021;09:05:00;10889;9.0;38
22.05.2021;09:15:00;12447;11.1;36
22.05.2021;09:25:00;15608;13.6;35
22.05.2021;09:35:00;16341;16.4;37
22.05.2021;09:45:00;19490;19.3;38
22.05.2021;09:55:00;20078;22.8;36
22.05.2021;10:05:00;22962;26.5;38
22.05.2021;10:15:00;24922;30.6;39
22.05.2021;10:25:00;27109;35.0;40
22.05.2021;10:35:00;29964;39.8;41
22.05.2021;10:45:00;30551;44.9;42
22.05.2021;10:55:00;32506;50.2;43
22.05.2021;11:05:00;35814;56.2;43
22.05.2021;11:15:00;39175;62.4;45
22.05.2021;11:25:00;34496;68.8;44
22.05.2021;11:35:00;39072;74.8;44
22.05.2021;11:45:00;39235;81.2;45
22.05.2021;11:55:00;38329;87.9;44
22.05.2021;12:05:00;47787;95.5;48
22.05.2021;12:15:00;44897;103.2;49
22.05.2021;12:25:00;34962;108.5;43
22.05.2021;12:35:00;35617;114.1;45
22.05.2021;12:45:00;27534;119.2;41
22.05.2021;12:55:00;21786;125.2;41
22.05.2021;13:05:00;33914;129.8;43
22.05.2021;13:15:00;46412;134.9;45
22.05.2021;13:25:00;49909;143.2;51
22.05.2021;13:35:00;29801;149.6;44
22.05.2021;13:45:00;36289;156.8;46
22.05.2021;13:55:00;39810;163.7;48
22.05.2021;14:05:00;46708;170.2;48
22.05.2021;14:15:00;18377;173.9;39
22.05.2021;14:25:00;28656;177.6;41
22.05.2021;14:35:00;49351;183.3;47
22.05.2021;14:45:00;48368;191.1;49
22.05.2021;14:55:00;48211;197.7;47
22.05.2021;15:05:00;48283;204.7;48
22.05.2021;15:15:00;49909;213.1;51
22.05.2021;15:25:00;49909;221.3;51
22.05.2021;15:35:00;39357;228.8;47
22.05.2021;15:45:00;28201;234.2;43
22.05.2021;15:55:00;34018;239.9;43
22.05.2021;16:05:00;20330;244.4;40
22.05.2021;16:15:00;32846;249.1;42
22.05.2021;16:25:00;22420;253.6;40
22.05.2021;16:35:00;28491;258.8;42
22.05.2021;16:45:00;35017;264.4;43
22.05.2021;16:55:00;43155;271.8;47
22.05.2021;17:05:00;45581;278.6;47
22.05.2021;17:15:00;19551;283.9;40
22.05.2021;17:25:00;38100;289.5;45
22.05.2021;17:35:00;41184;296.2;45
22.05.2021;17:45:00;31114;301.8;43
22.05.2021;17:55:00;33800;306.7;42
22.05.2021;18:05:00;26776;311.4;41
22.05.2021;18:15:00;32530;316.7;42
22.05.2021;18:25:00;29510;321.6;41
22.05.2021;18:35:00;24485;325.8;40
22.05.2021;18:45:00;23130;329.7;39
22.05.2021;18:55:00;19305;332.8;36
22.05.2021;19:05:00;29372;337.1;40
22.05.2021;19:15:00;11283;339.7;36
22.05.2021;19:25:00;18527;343.2;37
22.05.2021;19:35:00;12776;345.7;37
22.05.2021;19:45:00;11549;347.5;37
22.05.2021;19:55:00;9302;349.2;36
22.05.2021;20:05:00;5439;350.2;38
22.05.2021;20:15:00;1612;350.5;38
22.05.2021;20:25:00;1723;350.8;38
22.05.2021;20:35:00;720;351.0;39
22.05.2021;20:45:00;569;351.1;39
22.05.2021;20:55:00;363;351.1;39
22.05.2021;21:05:00;11;351.2;39
22.05.2021;21:15:00;5;351.2;38
23.05.2021;05:50:00;41;0;29
23.05.2021;06:00:00;164;0;30
23.05.2021;06:10:00;319;0;31
23.05.2021;06:20:00;633;0.1;32
23.05.2021;06:30:00;1792;0.3;32
23.05.2021;06:40:00;1316;0.6;33
23.05.2021;06:50:00;2204;0.9;33
23.05.2021;07:00:00;1818;1.2;34
23.05.2021;07:10:00;1750;1.5;35
23.05.2021;07:20:00;4401;2.1;36
23.05.2021;07:30:00;6545;3.2;38
23.05.2021;07:40:00;6356;4.1;36
23.05.2021;07:50:00;5363;5.0;39
23.05.2021;08:00:00;12718;7.0;36
23.05.2021;08:10:00;8036;8.4;36
23.05.2021;08:20:00;8244;10.3;34
23.05.2021;08:30:00;3262;11.1;37
23.05.2021;08:40:00;2831;11.6;37
23.05.2021;08:50:00;13621;13.4;35
23.05.2021;09:00:00;14679;15.4;38
23.05.2021;09:10:00;9128;17.5;36
23.05.2021;09:20:00;13639;20.0;35
23.05.2021;09:30:00;21007;23.0;38
23.05.2021;09:40:00;20205;26.5;37
23.05.2021;09:50:00;21051;29.9;36
23.05.2021;10:00:00;21393;33.8;38
23.05.2021;10:10:00;10893;36.2;35
23.05.2021;10:20:00;8724;37.6;37
23.05.2021;10:30:00;16564;40.1;37
23.05.2021;10:40:00;13595;42.5;38
23.05.2021;10:50:00;30247;47.2;41
23.05.2021;11:00:00;30423;52.3;41
23.05.2021;11:10:00;39387;58.2;44
23.05.2021;11:20:00;10260;62.3;37
23.05.2021;11:30:00;13160;64.1;38
23.05.2021;11:40:00;43370;70.2;46
23.05.2021;11:50:00;39266;76.9;45
23.05.2021;12:00:00;40483;83.5;46
23.05.2021;12:10:00;46910;91.0;48
23.05.2021;12:20:00;18236;95.7;38
23.05.2021;12:30:00;16476;99.0;38
23.05.2021;12:40:00;23816;102.5;37
23.05.2021;12:50:00;32219;107.7;41
23.05.2021;13:00:00;44201;115.0;47
23.05.2021;13:10:00;45804;122.7;48
23.05.2021;13:20:00;46949;130.5;49
23.05.2021;13:30:00;47988;138.4;49
23.05.2021;13:40:00;46519;146.4;49
23.05.2021;13:50:00;49896;154.4;51
23.05.2021;14:00:00;49909;162.7;51
23.05.2021;14:10:00;34156;167.9;43
23.05.2021;14:20:00;13913;170.6;40
23.05.2021;14:30:00;24440;173.7;41
23.05.2021;14:40:00;30136;178.0;41
23.05.2021;14:50:00;21379;182.3;39
23.05.2021;15:00:00;38568;186.7;44
23.05.2021;15:10:00;18139;189.9;37
23.05.2021;15:20:00;35753;193.9;43
23.05.2021;15:30:00;15997;196.8;36
23.05.2021;15:40:00;29362;201.2;40
23.05.2021;15:50:00;17642;205.9;38
23.05.2021;16:00:00;17045;209.0;37
23.05.2021;16:10:00;49547;217.3;49
23.05.2021;16:20:00;31619;224.1;43
23.05.2021;16:30:00;49100;232.2;49
23.05.2021;16:40:00;46938;240.1;48
23.05.2021;16:50:00;39750;246.2;45
23.05.2021;17:00:00;45689;254.0;48
23.05.2021;17:10:00;44665;261.5;48
23.05.2021;17:20:00;43364;268.7;47
23.05.2021;17:30:00;35666;275.3;45
23.05.2021;17:40:00;41015;281.8;46
23.05.2021;17:50:00;40160;288.5;46
23.05.2021;18:00:00;39074;295.1;45
23.05.2021;18:10:00;37064;301.3;44
23.05.2021;18:20:00;32407;307.0;43
23.05.2021;18:30:00;32235;312.6;42
23.05.2021;18:40:00;27376;317.5;41
23.05.2021;18:50:00;27353;321.5;40
23.05.2021;19:00:00;28270;326.2;41
23.05.2021;19:10:00;24849;329.9;38
23.05.2021;19:20:00;23341;334.1;39
23.05.2021;19:30:00;19404;337.6;38
23.05.2021;19:40:00;14501;339.9;38
23.05.2021;19:50:00;11815;341.9;38
23.05.2021;20:00:00;7036;343.4;37
23.05.2021;20:10:00;3102;344.2;39
23.05.2021;20:20:00;2480;344.7;37
23.05.2021;20:30:00;1756;345.1;39
23.05.2021;20:40:00;1346;345.3;39
23.05.2021;20:50:00;721;345.4;39
23.05.2021;21:00:00;359;345.5;39
23.05.2021;21:10:00;308;345.6;38
23.05.2021;21:20:00;92;345.6;38
24.05.2021;05:25:00;15;0;27
24.05.2021;05:45:00;5;0;30
24.05.2021;05:55:00;159;0;30
24.05.2021;06:05:00;333;0;31
24.05.2021;06:15:00;524;0.1;32
24.05.2021;06:25:00;787;0.2;32
24.05.2021;06:35:00;1027;0.4;33
24.05.2021;06:45:00;1518;0.6;33
24.05.2021;06:55:00;2292;0.9;34
24.05.2021;07:05:00;2084;1.3;34
24.05.2021;07:15:00;2421;1.6;35
24.05.2021;07:25:00;2874;2.1;37
24.05.2021;07:35:00;2903;2.6;38
24.05.2021;07:45:00;4213;3.2;39
24.05.2021;07:55:00;6363;4.2;36
24.05.2021;08:05:00;6516;5.3;37
24.05.2021;08:15:00;7623;6.5;37
24.05.2021;08:25:00;6866;7.7;35
24.05.2021;08:35:00;7640;8.9;38
24.05.2021;08:45:00;7802;10.2;36
24.05.2021;08:55:00;8534;11.6;35
24.05.2021;09:05:00;6326;12.8;38
24.05.2021;09:15:00;10398;14.3;36
24.05.2021;09:25:00;7940;15.8;35
24.05.2021;09:35:00;5901;16.9;38
24.05.2021;09:45:00;6297;17.9;35
24.05.2021;09:55:00;5088;18.8;38
24.05.2021;10:05:00;5217;19.8;35
24.05.2021;10:15:00;5926;20.6;38
24.05.2021;10:25:00;6826;21.8;35
24.05.2021;10:35:00;6354;22.9;38
24.05.2021;10:45:00;5461;23.8;36
24.05.2021;10:55:00;7951;25.0;37
24.05.2021;11:05:00;10000;26.6;38
24.05.2021;11:15:00;13745;28.7;38
24.05.2021;11:25:00;15170;31.3;35
24.05.2021;11:35:00;13138;33.5;35
24.05.2021;11:45:00;13806;35.8;35
24.05.2021;11:55:00;14852;38.2;36
24.05.2021;12:05:00;14084;40.7;37
24.05.2021;12:15:00;12389;42.8;38
24.05.2021;12:25:00;23179;45.9;39
24.05.2021;12:35:00;26539;50.4;40
24.05.2021;12:45:00;26674;54.9;39
24.05.2021;12:55:00;24322;59.1;39
24.05.2021;13:05:00;21474;62.8;37
24.05.2021;13:15:00;22501;66.5;37
24.05.2021;13:25:00;27060;70.9;39
24.05.2021;13:35:00;18521;74.2;36
24.05.2021;13:45:00;15266;76.8;38
24.05.2021;13:55:00;12598;78.9;37
24.05.2021;14:05:00;10690;80.9;36
24.05.2021;14:15:00;10634;82.6;35
24.05.2021;14:25:00;10057;84.4;36
24.05.2021;14:35:00;10327;86.1;37
24.05.2021;14:45:00;9436;87.7;38
24.05.2021;14:55:00;8778;89.2;36
24.05.2021;15:05:00;10590;90.9;35
24.05.2021;15:15:00;12127;92.8;35
24.05.2021;15:25:00;17024;95.5;36
24.05.2021;15:35:00;13167;98.1;36
24.05.2021;15:45:00;10203;99.9;35
24.05.2021;15:55:00;8597;101.4;38
24.05.2021;16:05:00;14185;103.4;38
24.05.2021;16:15:00;14266;105.8;38
24.05.2021;16:25:00;19038;109.0;36
24.05.2021;16:35:00;7061;110.7;36
24.05.2021;16:45:00;5852;111.9;35
24.05.2021;16:55:00;4255;112.6;36
24.05.2021;17:05:00;4705;113.4;38
24.05.2021;17:15:00;6012;114.4;35
24.05.2021;17:25:00;6183;115.4;38
24.05.2021;17:35:00;8750;116.7;37
24.05.2021;17:45:00;8657;118.1;35
24.05.2021;17:55:00;5464;119.2;38
24.05.2021;18:05:00;6430;120.1;36
24.05.2021;18:15:00;6402;121.2;35
24.05.2021;18:25:00;7460;122.3;38
24.05.2021;18:35:00;8417;123.7;36
24.05.2021;18:45:00;7532;125.0;36
24.05.2021;18:55:00;5283;126.0;37
24.05.2021;19:05:00;3113;126.6;39
24.05.2021;19:15:00;2385;127.0;37
24.05.2021;19:25:00;2059;127.3;36
24.05.2021;19:35:00;2624;127.7;37
24.05.2021;19:45:00;1134;128.0;38
24.05.2021;19:55:00;442;128.1;38
24.05.2021;20:05:00;241;128.1;38
24.05.2021;20:15:00;930;128.2;38
24.05.2021;20:25:00;763;128.4;39
24.05.2021;20:35:00;451;128.5;39
24.05.2021;20:45:00;248;128.5;39
24.05.2021;20:55:00;96;128.5;38
24.05.2021;21:05:00;4;128.5;37
25.05.2021;05:35:00;4;0;28
25.05.2021;05:45:00;0;0;29
25.05.2021;05:55:00;372;0;30
25.05.2021;06:05:00;654;0.1;31
25.05.2021;06:15:00;615;0.2;31
25.05.2021;06:25:00;1785;0.4;32
25.05.2021;06:35:00;2868;0.8;32
25.05.2021;06:45:00;3522;1.4;33
25.05.2021;06:55:00;4079;2.2;35
25.05.2021;07:05:00;2466;2.6;36
25.05.2021;07:15:00;3605;3.1;37
25.05.2021;07:25:00;5999;4.0;38
25.05.2021;07:35:00;5365;4.8;36
25.05.2021;07:45:00;7291;5.8;38
25.05.2021;07:55:00;4700;6.8;36
25.05.2021;08:05:00;5450;7.9;35
25.05.2021;08:15:00;3581;8.5;35
25.05.2021;08:25:00;9351;9.9;36
25.05.2021;08:35:00;5772;11.0;37
25.05.2021;08:45:00;7932;12.3;35
25.05.2021;08:55:00;8488;13.7;38
25.05.2021;09:05:00;10284;15.4;38
25.05.2021;09:15:00;12574;17.3;37
25.05.2021;09:25:00;15321;19.7;36
25.05.2021;09:35:00;20144;22.6;36
25.05.2021;09:45:00;13194;25.1;38
25.05.2021;09:55:00;15990;27.9;36
25.05.2021;10:05:00;25403;32.0;39
25.05.2021;10:15:00;18696;35.7;37
25.05.2021;10:25:00;28035;39.4;40
25.05.2021;10:35:00;26885;44.3;41
25.05.2021;10:45:00;18730;48.3;37
25.05.2021;10:55:00;18544;51.5;35
25.05.2021;11:05:00;33513;56.5;42
25.05.2021;11:15:00;28200;61.5;41
25.05.2021;11:25:00;11768;63.9;36
25.05.2021;11:35:00;34745;67.7;41
25.05.2021;11:45:00;25049;73.5;42
25.05.2021;11:55:00;41590;78.8;45
25.05.2021;12:05:00;41440;85.7;46
25.05.2021;12:15:00;38594;90.9;42
25.05.2021;12:25:00;45283;98.4;47
25.05.2021;12:35:00;46078;106.1;49
25.05.2021;12:45:00;44831;114.0;48
25.05.2021;12:55:00;47826;121.9;49
25.05.2021;13:05:00;47947;129.5;49
25.05.2021;13:15:00;49491;137.7;51
25.05.2021;13:25:00;49700;145.9;51
25.05.2021;13:35:00;41918;153.7;49
25.05.2021;13:45:00;47799;161.6;50
25.05.2021;13:55:00;19878;167.1;42
25.05.2021;14:05:00;49417;174.0;50
25.05.2021;14:15:00;49909;182.3;52
25.05.2021;14:25:00;31135;188.2;43
25.05.2021;14:35:00;27177;193.0;42
25.05.2021;14:45:00;28513;198.1;41
25.05.2021;14:55:00;47956;206.2;50
25.05.2021;15:05:00;12197;209.1;40
25.05.2021;15:15:00;35946;213.7;42
25.05.2021;15:25:00;49801;222.0;51
25.05.2021;15:35:00;32109;226.4;42
25.05.2021;15:45:00;48815;234.2;49
25.05.2021;15:55:00;32128;240.2;43
25.05.2021;16:05:00;49647;248.5;50
25.05.2021;16:15:00;49086;256.7;50
25.05.2021;16:25:00;48314;264.8;49
25.05.2021;16:35:00;48101;272.8;49
25.05.2021;16:45:00;47334;280.7;49
25.05.2021;16:55:00;46606;288.5;49
25.05.2021;17:05:00;46391;296.2;49
25.05.2021;17:15:00;45169;303.1;46
25.05.2021;17:25:00;45196;310.3;47
25.05.2021;17:35:00;43189;317.5;47
25.05.2021;17:45:00;42102;324.5;47
25.05.2021;17:55:00;24444;330.1;43
25.05.2021;18:05:00;39272;336.0;45
25.05.2021;18:15:00;37264;342.3;45
25.05.2021;18:25:00;35230;348.4;44
25.05.2021;18:35:00;33544;354.0;43
25.05.2021;18:45:00;31789;359.4;43
25.05.2021;18:55:00;30462;364.5;42
25.05.2021;19:05:00;27279;369.2;41
25.05.2021;19:15:00;26169;373.7;40
25.05.2021;19:25:00;22586;377.7;39
25.05.2021;19:35:00;19379;381.2;38
25.05.2021;19:45:00;12192;383.5;37
25.05.2021;19:55:00;10840;385.4;37
25.05.2021;20:05:00;8515;386.9;38
25.05.2021;20:15:00;6189;388.0;38
25.05.2021;20:25:00;4119;388.8;37
25.05.2021;20:35:00;1386;389.2;39
25.05.2021;20:45:00;389;389.3;39
25.05.2021;20:55:00;282;389.3;39
25.05.2021;21:05:00;166;389.4;39
25.05.2021;21:15:00;12;389.4;39
26.05.2021;05:40:00;3;0;29
26.05.2021;05:50:00;21;0;30
26.05.2021;06:00:00;284;0;30
26.05.2021;06:10:00;254;0;31
26.05.2021;06:20:00;476;0.1;32
26.05.2021;06:30:00;822;0.2;33
26.05.2021;06:40:00;1260;0.4;33
26.05.2021;06:50:00;2251;0.7;34
26.05.2021;07:00:00;2954;1.2;34
26.05.2021;07:10:00;3580;1.8;36
26.05.2021;07:20:00;5064;2.6;38
26.05.2021;07:30:00;5874;3.5;34
26.05.2021;07:40:00;7265;4.7;38
26.05.2021;07:50:00;8373;6.0;36
26.05.2021;08:00:00;9343;7.5;35
26.05.2021;08:10:00;9291;9.1;36
26.05.2021;08:20:00;8938;10.6;38
26.05.2021;08:30:00;9618;12.2;37
26.05.2021;08:40:00;9282;13.8;35
26.05.2021;08:50:00;8311;15.3;35
26.05.2021;09:00:00;9552;16.8;38
26.05.2021;09:10:00;9611;18.5;38
26.05.2021;09:20:00;9019;20.0;36
26.05.2021;09:30:00;10271;21.7;35
26.05.2021;09:40:00;10588;23.4;37
26.05.2021;09:50:00;10588;25.0;38
26.05.2021;10:00:00;20170;28.4;37
26.05.2021;10:10:00;22638;32.1;38
26.05.2021;10:20:00;27225;36.3;40
26.05.2021;10:30:00;28802;41.2;41
26.05.2021;10:40:00;28498;45.8;41
26.05.2021;10:50:00;22676;50.0;39
26.05.2021;11:00:00;25345;53.7;38
26.05.2021;11:10:00;16133;56.8;35
26.05.2021;11:20:00;23200;59.9;40
26.05.2021;11:30:00;22407;64.0;39
26.05.2021;11:40:00;40802;69.5;44
26.05.2021;11:50:00;26795;74.8;41
26.05.2021;12:00:00;29638;79.6;41
26.05.2021;12:10:00;34317;85.5;43
26.05.2021;12:20:00;26076;90.5;40
26.05.2021;12:30:00;31572;95.2;41
26.05.2021;12:40:00;26752;100.0;40
26.05.2021;12:50:00;22710;104.1;39
26.05.2021;13:00:00;23133;108.0;39
26.05.2021;13:10:00;24314;112.0;39
26.05.2021;13:20:00;22690;116.1;39
26.05.2021;13:30:00;21412;119.8;38
26.05.2021;13:40:00;20344;123.2;37
26.05.2021;13:50:00;26699;127.4;39
26.05.2021;14:00:00;21878;131.2;38
26.05.2021;14:10:00;20323;134.6;37
26.05.2021;14:20:00;17806;137.6;36
26.05.2021;14:30:00;17048;140.4;35
26.05.2021;14:40:00;15930;143.1;38
26.05.2021;14:50:00;18950;146.1;36
26.05.2021;15:00:00;19024;149.4;36
26.05.2021;15:10:00;18652;152.5;36
26.05.2021;15:20:00;18618;155.5;35
26.05.2021;15:30:00;18309;158.5;35
26.05.2021;15:40:00;17607;161.7;35
26.05.2021;15:50:00;13289;164.2;37
26.05.2021;16:00:00;11861;166.2;36
26.05.2021;16:10:00;11186;167.9;35
26.05.2021;16:20:00;7918;169.4;37
26.05.2021;16:30:00;8402;170.8;38
26.05.2021;16:40:00;6882;172.1;36
26.05.2021;16:50:00;8327;173.5;35
26.05.2021;17:00:00;7637;174.7;38
26.05.2021;17:10:00;8743;176.0;37
26.05.2021;17:20:00;11933;177.9;35
26.05.2021;17:30:00;13911;180.2;35
26.05.2021;17:40:00;9630;182.0;38
26.05.2021;17:50:00;7461;183.2;37
26.05.2021;18:00:00;7030;184.4;35
26.05.2021;18:10:00;5930;185.5;38
26.05.2021;18:20:00;6317;186.5;35
26.05.2021;18:30:00;5399;187.4;38
26.05.2021;18:40:00;8511;188.6;36
26.05.2021;18:50:00;5483;189.7;37
26.05.2021;19:00:00;3402;190.4;36
26.05.2021;19:10:00;3483;191.0;38
26.05.2021;19:20:00;3090;191.5;39
26.05.2021;19:30:00;3596;192.0;36
26.05.2021;19:40:00;1963;192.4;37
26.05.2021;19:50:00;1362;192.7;38
26.05.2021;20:00:00;990;192.9;38
26.05.2021;20:10:00;565;193.0;39
26.05.2021;20:20:00;380;193.0;39
26.05.2021;20:30:00;224;193.1;39
26.05.2021;20:40:00;155;193.1;39
26.05.2021;20:50:00;9;193.1;37
26.05.2021;21:00:00;8;193.1;37
27.05.2021;05:55:00;9;0;29
27.05.2021;06:05:00;93;0;30
27.05.2021;06:15:00;338;0;31
27.05.2021;06:25:00;360;0.1;31
27.05.2021;06:35:00;500;0.1;32
27.05.2021;06:45:00;870;0.3;32
27.05.2021;06:55:00;956;0.4;33
27.05.2021;07:05:00;2138;0.7;33
27.05.2021;07:15:00;1553;1.0;34
27.05.2021;07:25:00;1191;1.2;34
27.05.2021;07:35:00;1510;1.5;35
27.05.2021;07:45:00;2420;1.8;36
27.05.2021;07:55:00;3215;2.3;37
27.05.2021;08:05:00;2693;2.7;38
27.05.2021;08:15:00;5147;3.5;35
27.05.2021;08:25:00;3608;4.3;37
27.05.2021;08:35:00;6610;5.3;38
27.05.2021;08:45:00;6234;6.4;37
27.05.2021;08:55:00;4582;7.1;39
27.05.2021;09:05:00;6111;8.1;35
27.05.2021;09:15:00;5970;9.1;38
27.05.2021;09:25:00;7583;10.3;37
27.05.2021;09:35:00;8093;11.6;35
27.05.2021;09:45:00;5645;12.7;38
27.05.2021;09:55:00;8785;13.9;35
27.05.2021;10:05:00;6343;15.0;38
27.05.2021;10:15:00;13826;16.8;38
27.05.2021;10:25:00;8817;18.5;36
27.05.2021;10:35:00;9113;20.0;35
27.05.2021;10:45:00;11114;21.8;36
27.05.2021;10:55:00;10473;23.5;38
27.05.2021;11:05:00;9814;25.3;38
27.05.2021;11:15:00;9129;26.8;37
27.05.2021;11:25:00;8360;28.0;36
27.05.2021;11:35:00;5274;29.0;37
27.05.2021;11:45:00;9828;30.7;35
27.05.2021;11:55:00;7702;32.0;38
27.05.2021;12:05:00;7938;33.3;37
27.05.2021;12:15:00;13562;35.2;35
27.05.2021;12:25:00;18765;38.1;36
27.05.2021;12:35:00;12280;40.6;38
27.05.2021;12:45:00;14060;42.6;38
27.05.2021;12:55:00;21313;45.9;36
27.05.2021;13:05:00;31271;50.6;40
27.05.2021;13:15:00;16833;54.0;36
27.05.2021;13:25:00;17797;57.0;34
27.05.2021;13:35:00;23191;60.4;39
27.05.2021;13:45:00;23637;64.1;37
27.05.2021;13:55:00;39824;70.0;44
27.05.2021;14:05:00;33585;75.9;42
27.05.2021;14:15:00;43824;82.1;45
27.05.2021;14:25:00;49752;90.2;49
27.05.2021;14:35:00;40450;97.0;45
27.05.2021;14:45:00;48267;104.4;48
27.05.2021;14:55:00;42803;112.0;48
27.05.2021;15:05:00;29384;117.4;42
27.05.2021;15:15:00;49706;125.4;50
27.05.2021;15:25:00;49740;133.6;51
27.05.2021;15:35:00;47788;141.7;50
27.05.2021;15:45:00;35005;147.3;45
27.05.2021;15:55:00;15854;151.5;40
27.05.2021;16:05:00;49885;159.4;49
27.05.2021;16:15:00;24712;165.7;43
27.05.2021;16:25:00;37205;169.9;43
27.05.2021;16:35:00;49105;178.2;50
27.05.2021;16:45:00;47093;186.0;49
27.05.2021;16:55:00;45946;193.7;48
27.05.2021;17:05:00;45333;201.4;48
27.05.2021;17:15:00;44594;208.8;48
27.05.2021;17:25:00;38333;215.4;45
27.05.2021;17:35:00;41390;222.0;45
27.05.2021;17:45:00;40941;228.9;46
27.05.2021;17:55:00;39432;235.5;46
27.05.2021;18:05:00;36873;241.8;44
27.05.2021;18:15:00;36634;247.9;44
27.05.2021;18:25:00;35530;253.9;44
27.05.2021;18:35:00;32564;259.5;42
27.05.2021;18:45:00;29088;264.1;41
27.05.2021;18:55:00;28492;268.8;41
27.05.2021;19:05:00;26669;273.4;41
27.05.2021;19:15:00;24035;277.5;40
27.05.2021;19:25:00;22556;281.3;39
27.05.2021;19:35:00;19012;284.7;37
27.05.2021;19:45:00;12783;287.1;36
27.05.2021;19:55:00;10739;288.9;37
27.05.2021;20:05:00;4660;290.0;39
27.05.2021;20:15:00;5051;290.6;39
27.05.2021;20:25:00;3636;291.3;39
27.05.2021;20:35:00;1251;291.5;39
27.05.2021;20:45:00;627;291.7;39
27.05.2021;20:55:00;374;291.7;40
27.05.2021;21:05:00;240;291.8;37
27.05.2021;21:15:00;95;291.8;39
27.05.2021;21:25:00;5;291.8;38
28.05.2021;05:25:00;5;0;29
28.05.2021;05:35:00;0;0;30
28.05.2021;05:45:00;245;0;31
28.05.2021;05:55:00;396;0;32
28.05.2021;06:05:00;544;0.1;32
28.05.2021;06:15:00;684;0.2;33
28.05.2021;06:25:00;815;0.4;33
28.05.2021;06:35:00;942;0.5;34
28.05.2021;06:45:00;1042;0.7;34
28.05.2021;06:55:00;1127;0.9;34
28.05.2021;07:05:00;1213;1.1;35
28.05.2021;07:15:00;1456;1.3;35
28.05.2021;07:25:00;1563;1.6;36
28.05.2021;07:35:00;1686;1.8;37
28.05.2021;07:45:00;1747;2.1;37
28.05.2021;07:55:00;1885;2.4;38
28.05.2021;08:05:00;2320;2.8;38
28.05.2021;08:15:00;2901;3.2;39
28.05.2021;08:25:00;3806;3.8;35
28.05.2021;08:35:00;5290;4.7;38
28.05.2021;08:45:00;6688;5.7;35
28.05.2021;08:55:00;8422;7.0;38
28.05.2021;09:05:00;10176;8.7;38
28.05.2021;09:15:00;11971;10.6;37
28.05.2021;09:25:00;14410;12.9;35
28.05.2021;09:35:00;15917;15.6;35
28.05.2021;09:45:00;16898;18.3;36
28.05.2021;09:55:00;19942;21.5;37
28.05.2021;10:05:00;20643;24.9;37
28.05.2021;10:15:00;22949;28.5;37
28.05.2021;10:25:00;24738;32.6;39
28.05.2021;10:35:00;26773;37.0;40
28.05.2021;10:45:00;26379;41.4;40
28.05.2021;10:55:00;30505;46.3;41
28.05.2021;11:05:00;30283;51.3;42
28.05.2021;11:15:00;31314;56.6;42
28.05.2021;11:25:00;34179;62.1;43
28.05.2021;11:35:00;31060;67.4;42
28.05.2021;11:45:00;36262;73.4;44
28.05.2021;11:55:00;37515;79.6;45
28.05.2021;12:05:00;38120;86.0;45
28.05.2021;12:15:00;39740;92.5;46
28.05.2021;12:25:00;41052;99.2;46
28.05.2021;12:35:00;38261;105.7;45
28.05.2021;12:45:00;41332;112.6;47
28.05.2021;12:55:00;43498;119.8;48
28.05.2021;13:05:00;44136;127.2;48
28.05.2021;13:15:00;43572;134.4;48
28.05.2021;13:25:00;45662;142.0;49
28.05.2021;13:35:00;44960;149.5;49
28.05.2021;13:45:00;43639;156.6;48
28.05.2021;13:55:00;45301;164.2;49
28.05.2021;14:05:00;45194;171.6;48
28.05.2021;14:15:00;47544;179.6;50
28.05.2021;14:25:00;46298;187.2;49
28.05.2021;14:35:00;47188;194.9;50
28.05.2021;14:45:00;47120;202.8;50
28.05.2021;14:55:00;47344;210.6;50
28.05.2021;15:05:00;47711;218.5;50
28.05.2021;15:15:00;47588;226.5;50
28.05.2021;15:25:00;47100;234.4;50
28.05.2021;15:35:00;46732;242.2;50
28.05.2021;15:45:00;46646;249.9;49
28.05.2021;15:55:00;45969;257.6;49
28.05.2021;16:05:00;45828;265.3;49
28.05.2021;16:15:00;45218;272.8;48
28.05.2021;16:25:00;44980;280.3;48
28.05.2021;16:35:00;44378;287.8;48
28.05.2021;16:45:00;43830;295.1;48
28.05.2021;16:55:00;43857;302.4;48
28.05.2021;17:05:00;42963;309.6;47
28.05.2021;17:15:00;42173;316.6;47
28.05.2021;17:25:00;41646;323.7;47
28.05.2021;17:35:00;40455;330.4;46
28.05.2021;17:45:00;39343;337.0;46
28.05.2021;17:55:00;38067;343.4;45
28.05.2021;18:05:00;36328;349.6;44
28.05.2021;18:15:00;34880;355.5;44
28.05.2021;18:25:00;33215;361.1;43
28.05.2021;18:35:00;31589;366.4;43
28.05.2021;18:45:00;30016;371.5;42
28.05.2021;18:55:00;28302;376.3;42
28.05.2021;19:05:00;26450;380.8;41
28.05.2021;19:15:00;24754;385.0;40
28.05.2021;19:25:00;22833;388.9;40
28.05.2021;19:35:00;19597;392.3;38
28.05.2021;19:45:00;13368;394.8;37
28.05.2021;19:55:00;10982;396.7;37
28.05.2021;20:05:00;9881;398.4;38
28.05.2021;20:15:00;7860;399.8;38
28.05.2021;20:25:00;4328;400.7;37
28.05.2021;20:35:00;2300;401.0;39
28.05.2021;20:45:00;1021;401.3;39
28.05.2021;20:55:00;361;401.3;40
28.05.2021;21:05:00;171;401.4;40
28.05.2021;21:15:00;61;401.4;38
29.05.2021;05:25:00;0;0;28
29.05.2021;05:35:00;14;0;30
29.05.2021;05:45:00;171;0;31
29.05.2021;05:55:00;406;0;32
29.05.2021;06:05:00;709;0.1;32
29.05.2021;06:15:00;1021;0.3;33
29.05.2021;06:25:00;1235;0.5;33
29.05.2021;06:35:00;2159;0.8;34
29.05.2021;06:45:00;3174;1.3;35
29.05.2021;06:55:00;3528;1.9;36
29.05.2021;07:05:00;4376;2.6;38
29.05.2021;07:15:00;4654;3.3;35
29.05.2021;07:25:00;5540;4.2;37
29.05.2021;07:35:00;5304;5.1;37
29.05.2021;07:45:00;7109;6.2;37
29.05.2021;07:55:00;6627;7.4;34
29.05.2021;08:05:00;5760;8.4;38
29.05.2021;08:15:00;6939;9.4;35
29.05.2021;08:25:00;9503;10.9;37
29.05.2021;08:35:00;10480;12.6;38
29.05.2021;08:45:00;12325;14.6;38
29.05.2021;08:55:00;13635;16.8;38
29.05.2021;09:05:00;14392;19.2;37
29.05.2021;09:15:00;13256;21.4;35
29.05.2021;09:25:00;13364;23.6;35
29.05.2021;09:35:00;14058;25.9;35
29.05.2021;09:45:00;17698;28.7;37
29.05.2021;09:55:00;19090;31.9;36
29.05.2021;10:05:00;17624;34.9;35
29.05.2021;10:15:00;16892;37.7;37
29.05.2021;10:25:00;18369;40.7;35
29.05.2021;10:35:00;18269;43.8;35
29.05.2021;10:45:00;19110;46.7;38
29.05.2021;10:55:00;24492;50.7;39
29.05.2021;11:05:00;20755;54.6;38
29.05.2021;11:15:00;19043;57.6;35
29.05.2021;11:25:00;19572;61.0;35
29.05.2021;11:35:00;21384;64.4;36
29.05.2021;11:45:00;29288;69.0;41
29.05.2021;11:55:00;26517;73.9;40
29.05.2021;12:05:00;32444;79.2;42
29.05.2021;12:15:00;30792;85.3;43
29.05.2021;12:25:00;36972;90.4;43
29.05.2021;12:35:00;44862;97.7;48
29.05.2021;12:45:00;45268;104.6;47
29.05.2021;12:55:00;36810;111.5;46
29.05.2021;13:05:00;35810;117.2;44
29.05.2021;13:15:00;37901;123.1;44
29.05.2021;13:25:00;33514;129.4;44
29.05.2021;13:35:00;39362;135.8;45
29.05.2021;13:45:00;25841;140.8;41
29.05.2021;13:55:00;26661;145.5;41
29.05.2021;14:05:00;40315;151.3;45
29.05.2021;14:15:00;32041;157.0;43
29.05.2021;14:25:00;32167;162.8;44
29.05.2021;14:35:00;21574;168.2;40
29.05.2021;14:45:00;49909;175.6;50
29.05.2021;14:55:00;48259;183.5;49
29.05.2021;15:05:00;49852;191.7;50
29.05.2021;15:15:00;47415;199.8;50
29.05.2021;15:25:00;49813;207.0;50
29.05.2021;15:35:00;46619;215.0;50
29.05.2021;15:45:00;47695;222.9;50
29.05.2021;15:55:00;46718;230.7;49
29.05.2021;16:05:00;45858;238.5;48
29.05.2021;16:15:00;45382;246.0;48
29.05.2021;16:25:00;45564;253.6;49
29.05.2021;16:35:00;44867;261.1;48
29.05.2021;16:45:00;44984;268.7;48
29.05.2021;16:55:00;43692;275.6;47
29.05.2021;17:05:00;43739;283.0;48
29.05.2021;17:15:00;43024;290.2;48
29.05.2021;17:25:00;43719;297.4;48
29.05.2021;17:35:00;42133;304.5;46
29.05.2021;17:45:00;40304;311.1;46
29.05.2021;17:55:00;38503;317.5;46
29.05.2021;18:05:00;37340;323.8;45
29.05.2021;18:15:00;32088;329.5;43
29.05.2021;18:25:00;32203;334.5;42
29.05.2021;18:35:00;18091;337.6;39
29.05.2021;18:45:00;11422;341.2;38
29.05.2021;18:55:00;13747;343.6;38
29.05.2021;19:05:00;3441;344.3;40
29.05.2021;19:15:00;2985;344.8;41
29.05.2021;19:25:00;3396;345.4;39
29.05.2021;19:35:00;9162;346.5;40
29.05.2021;19:45:00;13490;349.0;36
29.05.2021;19:55:00;10831;350.9;38
29.05.2021;20:05:00;3549;351.9;38
29.05.2021;20:15:00;1870;352.3;39
29.05.2021;20:25:00;2599;352.7;39
29.05.2021;20:35:00;1588;353.0;38
29.05.2021;20:45:00;1296;353.3;39
29.05.2021;20:55:00;504;353.4;39
29.05.2021;21:05:00;271;353.4;39
29.05.2021;21:15:00;111;353.5;39
29.05.2021;21:25:00;8;353.5;39
30.05.2021;05:20:00;0;0;28
30.05.2021;05:30:00;15;0;30
30.05.2021;05:40:00;195;0;31
30.05.2021;05:50:00;341;0;32
30.05.2021;06:00:00;487;0.1;32
30.05.2021;06:10:00;628;0.2;33
30.05.2021;06:20:00;754;0.3;33
30.05.2021;06:30:00;880;0.5;34
30.05.2021;06:40:00;997;0.6;34
30.05.2021;06:50:00;1085;0.8;35
30.05.2021;07:00:00;1165;1.0;35
30.05.2021;07:10:00;1243;1.2;35
30.05.2021;07:20:00;1509;1.4;36
30.05.2021;07:30:00;1614;1.7;37
30.05.2021;07:40:00;1708;2.0;37
30.05.2021;07:50:00;1791;2.3;38
30.05.2021;08:00:00;2150;2.6;39
30.05.2021;08:10:00;2644;3.0;38
30.05.2021;08:20:00;3398;3.6;36
30.05.2021;08:30:00;4508;4.3;38
30.05.2021;08:40:00;5883;5.2;34
30.05.2021;08:50:00;7490;6.3;38
30.05.2021;09:00:00;9255;7.8;37
30.05.2021;09:10:00;11064;9.6;35
30.05.2021;09:20:00;12903;11.6;35
30.05.2021;09:30:00;14771;14.0;37
30.05.2021;09:40:00;16683;16.7;35
30.05.2021;09:50:00;18594;19.7;35
30.05.2021;10:00:00;20533;23.1;37
30.05.2021;10:10:00;22437;26.7;38
30.05.2021;10:20:00;24180;30.7;39
30.05.2021;10:30:00;25934;34.9;40
30.05.2021;10:40:00;27556;39.4;41
30.05.2021;10:50:00;29125;44.2;42
30.05.2021;11:00:00;30613;49.3;42
30.05.2021;11:10:00;32634;54.6;43
30.05.2021;11:20:00;33696;60.2;44
30.05.2021;11:30:00;26271;65.3;42
30.05.2021;11:40:00;37234;70.4;44
30.05.2021;11:50:00;36982;76.2;45
30.05.2021;12:00:00;41545;82.7;46
30.05.2021;12:10:00;40771;89.1;47
30.05.2021;12:20:00;41488;95.8;47
30.05.2021;12:30:00;42745;102.9;47
30.05.2021;12:40:00;45558;109.1;47
30.05.2021;12:50:00;44969;116.6;49
30.05.2021;13:00:00;46843;124.5;49
30.05.2021;13:10:00;36835;130.1;44
30.05.2021;13:20:00;46332;137.9;49
30.05.2021;13:30:00;45762;145.7;49
30.05.2021;13:40:00;47003;153.5;50
30.05.2021;13:50:00;47387;161.4;50
30.05.2021;14:00:00;47570;169.4;51
30.05.2021;14:10:00;47981;177.3;51
30.05.2021;14:20:00;47990;185.3;51
30.05.2021;14:30:00;48217;193.3;51
30.05.2021;14:40:00;48489;201.5;51
30.05.2021;14:50:00;48182;209.5;51
30.05.2021;15:00:00;48235;217.5;51
30.05.2021;15:10:00;48211;225.5;51
30.05.2021;15:20:00;48103;233.6;51
30.05.2021;15:30:00;48142;241.6;51
30.05.2021;15:40:00;48034;249.6;50
30.05.2021;15:50:00;47827;257.6;50
30.05.2021;16:00:00;47188;265.6;50
30.05.2021;16:10:00;46799;273.2;50
30.05.2021;16:20:00;46407;281.0;49
30.05.2021;16:30:00;45689;288.7;49
30.05.2021;16:40:00;45146;296.2;49
30.05.2021;16:50:00;44482;303.6;48
30.05.2021;17:00:00;44008;311.0;48
30.05.2021;17:10:00;43425;318.2;48
30.05.2021;17:20:00;42536;325.3;47
30.05.2021;17:30:00;41995;332.4;47
30.05.2021;17:40:00;40647;339.2;47
30.05.2021;17:50:00;39586;345.9;46
30.05.2021;18:00:00;38113;352.3;45
30.05.2021;18:10:00;36243;358.4;45
30.05.2021;18:20:00;34589;364.2;44
30.05.2021;18:30:00;32970;369.8;43
30.05.2021;18:40:00;31121;375.1;43
30.05.2021;18:50:00;29288;380.0;42
30.05.2021;19:00:00;27323;384.7;41
30.05.2021;19:10:00;25385;389.0;41
30.05.2021;19:20:00;23625;393.0;40
30.05.2021;19:30:00;21628;396.7;39
30.05.2021;19:40:00;17222;399.8;37
30.05.2021;19:50:00;12237;402.0;37
