Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.05.2021;20:00:00;9945;403.8;37
30.05.2021;20:10:00;7713;405.2;38
30.05.2021;20:20:00;6134;406.3;39
30.05.2021;20:30:00;3701;407.0;37
30.05.2021;20:40:00;2033;407.4;39
30.05.2021;20:50:00;859;407.6;40
30.05.2021;21:00:00;288;407.7;40
30.05.2021;21:10:00;151;407.7;39
30.05.2021;21:20:00;66;407.7;39
30.05.2021;21:30:00;5;407.7;38
31.05.2021;05:20:00;0;0;29
31.05.2021;05:30:00;0;0;30
31.05.2021;05:40:00;155;0;31
31.05.2021;05:50:00;369;0;32
31.05.2021;06:00:00;524;0.1;32
31.05.2021;06:10:00;666;0.2;33
31.05.2021;06:20:00;795;0.3;33
31.05.2021;06:30:00;934;0.5;34
31.05.2021;06:40:00;1052;0.7;34
31.05.2021;06:50:00;1146;0.8;35
31.05.2021;07:00:00;1234;1.0;35
31.05.2021;07:10:00;1458;1.3;35
31.05.2021;07:20:00;1593;1.5;36
31.05.2021;07:30:00;1705;1.8;37
31.05.2021;07:40:00;1804;2.1;38
31.05.2021;07:50:00;1898;2.4;38
31.05.2021;08:00:00;2345;2.8;39
31.05.2021;08:10:00;2792;3.2;36
31.05.2021;08:20:00;3601;3.8;36
31.05.2021;08:30:00;4699;4.5;38
31.05.2021;08:40:00;6101;5.5;35
31.05.2021;08:50:00;7701;6.7;38
31.05.2021;11:50:00;37061;78.1;45
31.05.2021;12:00:00;38183;84.5;46
31.05.2021;12:10:00;39331;91.0;46
31.05.2021;12:20:00;40317;97.6;47
31.05.2021;12:30:00;41206;104.5;47
31.05.2021;12:40:00;42034;111.5;48
31.05.2021;12:50:00;43057;118.6;48
31.05.2021;13:00:00;43747;125.8;48
31.05.2021;13:10:00;44307;133.2;49
31.05.2021;13:20:00;44947;140.6;49
31.05.2021;13:30:00;45392;148.2;50
31.05.2021;13:40:00;46042;155.8;50
31.05.2021;13:50:00;46446;163.5;50
31.05.2021;14:00:00;46575;171.3;51
31.05.2021;14:10:00;46463;179.0;50
31.05.2021;14:20:00;46761;186.8;50
31.05.2021;14:30:00;46794;194.6;50
31.05.2021;14:40:00;46990;202.4;51
31.05.2021;14:50:00;46892;210.2;50
31.05.2021;15:00:00;46758;218.0;50
31.05.2021;15:10:00;46983;225.9;50
31.05.2021;15:20:00;46541;233.7;50
31.05.2021;15:30:00;46295;241.4;50
31.05.2021;15:40:00;46174;249.1;50
31.05.2021;15:50:00;45799;256.7;50
31.05.2021;16:00:00;45329;264.3;49
31.05.2021;16:10:00;45264;271.8;49
31.05.2021;16:20:00;44559;279.3;49
31.05.2021;16:30:00;44340;286.7;48
31.05.2021;16:40:00;43844;294.2;48
31.05.2021;16:50:00;43395;301.3;48
31.05.2021;17:00:00;42690;308.4;48
31.05.2021;17:10:00;42420;315.5;48
31.05.2021;17:20:00;41724;322.5;47
31.05.2021;17:30:00;40987;329.4;47
31.05.2021;17:40:00;40199;336.1;46
31.05.2021;17:50:00;38540;342.6;46
31.05.2021;18:00:00;37041;348.8;45
31.05.2021;18:10:00;35466;354.8;44
31.05.2021;18:20:00;33938;360.6;44
31.05.2021;18:30:00;32117;366.0;43
31.05.2021;18:40:00;30632;371.2;43
31.05.2021;18:50:00;28966;376.0;42
31.05.2021;19:00:00;27280;380.7;41
31.05.2021;19:10:00;25447;385.0;41
31.05.2021;19:20:00;23585;389.0;40
31.05.2021;19:30:00;21592;392.7;39
31.05.2021;19:40:00;17641;395.9;37
31.05.2021;19:50:00;12061;398.1;37
31.05.2021;20:00:00;10235;399.9;37
31.05.2021;20:10:00;7923;401.4;38
31.05.2021;20:20:00;7403;402.6;38
31.05.2021;20:30:00;4091;403.4;37
31.05.2021;20:40:00;2238;403.9;39
31.05.2021;20:50:00;1055;404.1;40
31.05.2021;21:00:00;305;404.2;40
31.05.2021;21:10:00;165;404.2;38
31.05.2021;21:20:00;0;404.2;39
31.05.2021;21:30:00;8;404.2;38
01.06.2021;05:25:00;5;0;29
01.06.2021;05:35:00;133;0;30
01.06.2021;05:45:00;313;0;32
01.06.2021;05:55:00;470;0.1;32
01.06.2021;06:05:00;630;0.2;33
01.06.2021;06:15:00;769;0.3;33
01.06.2021;06:25:00;906;0.4;34
01.06.2021;06:35:00;1049;0.6;34
01.06.2021;06:45:00;1155;0.8;35
01.06.2021;06:55:00;1239;1.0;35
01.06.2021;07:05:00;1504;1.2;36
01.06.2021;07:15:00;1622;1.5;36
01.06.2021;07:25:00;1723;1.8;37
01.06.2021;07:35:00;1850;2.1;38
01.06.2021;07:45:00;1927;2.4;38
01.06.2021;07:55:00;2283;2.8;39
01.06.2021;08:05:00;2638;3.2;35
01.06.2021;08:15:00;3353;3.7;36
01.06.2021;08:25:00;4252;4.4;38
01.06.2021;08:35:00;5463;5.2;35
01.06.2021;08:45:00;6886;6.3;38
01.06.2021;08:55:00;8517;7.7;37
01.06.2021;09:05:00;10219;9.3;35
01.06.2021;09:15:00;11985;11.2;35
01.06.2021;09:25:00;13802;13.4;37
01.06.2021;09:35:00;15650;16.0;36
01.06.2021;09:45:00;17571;18.8;36
01.06.2021;09:55:00;19276;21.9;36
01.06.2021;10:05:00;20995;25.4;37
01.06.2021;10:15:00;22769;29.1;38
01.06.2021;10:25:00;24428;33.1;40
01.06.2021;10:35:00;26003;37.3;40
01.06.2021;10:45:00;27582;41.9;41
01.06.2021;10:55:00;28931;46.6;42
01.06.2021;11:05:00;30304;51.6;42
01.06.2021;11:15:00;31596;56.8;43
01.06.2021;11:25:00;32866;62.3;43
01.06.2021;11:35:00;34141;67.9;44
01.06.2021;11:45:00;35281;73.7;45
01.06.2021;11:55:00;36344;79.7;45
01.06.2021;12:05:00;37398;85.9;45
01.06.2021;12:15:00;38612;92.3;46
01.06.2021;12:25:00;39478;98.8;46
01.06.2021;12:35:00;40554;105.5;47
01.06.2021;12:45:00;41359;112.4;47
01.06.2021;12:55:00;42089;119.4;48
01.06.2021;13:05:00;42642;126.4;48
01.06.2021;13:15:00;43592;133.7;49
01.06.2021;13:25:00;43942;141.0;49
01.06.2021;13:35:00;44434;148.3;49
01.06.2021;13:45:00;44771;155.8;49
01.06.2021;13:55:00;45158;163.3;50
01.06.2021;14:05:00;45193;170.8;50
01.06.2021;14:15:00;45478;178.4;50
01.06.2021;14:25:00;45712;186.1;50
01.06.2021;14:35:00;45222;193.6;50
01.06.2021;14:45:00;45331;201.2;50
01.06.2021;14:55:00;45593;208.8;50
01.06.2021;15:05:00;45688;216.4;50
01.06.2021;15:15:00;45527;224.0;50
01.06.2021;15:25:00;45061;231.5;49
01.06.2021;15:35:00;45221;239.1;49
01.06.2021;15:45:00;44662;246.5;49
01.06.2021;15:55:00;44528;253.9;49
01.06.2021;16:05:00;44130;261.3;49
01.06.2021;16:15:00;43720;268.6;48
01.06.2021;16:25:00;43135;275.9;48
01.06.2021;16:35:00;42712;283.0;48
01.06.2021;16:45:00;41947;290.0;48
01.06.2021;16:55:00;41795;297.0;47
01.06.2021;17:05:00;41615;304.0;47
01.06.2021;17:15:00;40929;310.8;47
01.06.2021;17:25:00;40270;317.5;47
01.06.2021;17:35:00;39503;324.2;46
01.06.2021;17:45:00;38395;330.6;46
01.06.2021;17:55:00;37089;336.8;45
01.06.2021;18:05:00;35438;342.8;45
01.06.2021;18:15:00;33940;348.5;44
01.06.2021;18:25:00;32352;354.0;43
01.06.2021;18:35:00;30806;359.2;43
01.06.2021;18:45:00;28970;364.1;42
01.06.2021;18:55:00;27473;368.8;42
01.06.2021;19:05:00;25721;373.1;41
01.06.2021;19:15:00;24037;377.2;40
01.06.2021;19:25:00;22427;381.0;40
01.06.2021;19:35:00;20230;384.5;39
01.06.2021;19:45:00;14804;387.2;37
01.06.2021;19:55:00;11694;389.3;38
01.06.2021;20:05:00;8858;390.9;37
01.06.2021;20:15:00;7738;392.1;37
01.06.2021;20:25:00;5594;393.2;39
01.06.2021;20:35:00;2946;393.8;37
01.06.2021;20:45:00;1652;394.1;39
01.06.2021;20:55:00;381;394.3;40
01.06.2021;21:05:00;205;394.3;40
01.06.2021;21:15:00;45;394.3;40
01.06.2021;21:25:00;0;394.3;39
02.06.2021;05:25:00;4;0;30
02.06.2021;05:35:00;122;0;31
02.06.2021;05:45:00;315;0;32
02.06.2021;05:55:00;477;0.1;33
02.06.2021;06:05:00;648;0.2;33
02.06.2021;06:15:00;801;0.3;34
02.06.2021;06:25:00;947;0.5;34
02.06.2021;06:35:00;1089;0.6;35
02.06.2021;06:45:00;1212;0.8;35
02.06.2021;06:55:00;1357;1.0;35
02.06.2021;07:05:00;1651;1.3;36
02.06.2021;07:15:00;1788;1.6;37
02.06.2021;07:25:00;1924;1.9;38
02.06.2021;07:35:00;2226;2.3;38
02.06.2021;07:45:00;2757;2.7;38
02.06.2021;07:55:00;3870;3.3;36
02.06.2021;08:05:00;4827;4.1;38
02.06.2021;08:15:00;3875;4.7;35
02.06.2021;08:25:00;4548;5.5;37
02.06.2021;08:35:00;5666;6.3;36
02.06.2021;08:45:00;7018;7.5;38
02.06.2021;08:55:00;8544;8.8;35
02.06.2021;09:05:00;10182;10.4;35
02.06.2021;09:15:00;11828;12.3;37
02.06.2021;09:25:00;13567;14.5;38
02.06.2021;09:35:00;15332;17.0;35
02.06.2021;09:45:00;17097;19.8;35
02.06.2021;09:55:00;18775;22.8;36
02.06.2021;10:05:00;20357;26.1;37
02.06.2021;10:15:00;21998;29.7;38
02.06.2021;10:25:00;23632;33.6;39
02.06.2021;10:35:00;25186;37.7;40
02.06.2021;10:45:00;26587;42.1;41
02.06.2021;10:55:00;28058;46.7;42
02.06.2021;11:05:00;29352;51.6;42
02.06.2021;11:15:00;30579;56.6;43
02.06.2021;11:25:00;31856;61.9;43
02.06.2021;11:35:00;33146;67.3;44
02.06.2021;11:45:00;34214;73.0;44
02.06.2021;11:55:00;35440;78.8;45
02.06.2021;12:05:00;36538;84.9;45
02.06.2021;12:15:00;37593;91.1;46
02.06.2021;12:25:00;38487;97.5;46
02.06.2021;12:35:00;39447;104.0;47
02.06.2021;12:45:00;42132;110.9;47
02.06.2021;12:55:00;27514;116.2;42
02.06.2021;13:05:00;31006;121.6;44
02.06.2021;13:15:00;17757;124.7;39
02.06.2021;13:25:00;24781;128.4;40
02.06.2021;13:35:00;34112;133.8;44
02.06.2021;13:45:00;31626;138.8;43
02.06.2021;13:55:00;28792;143.2;42
02.06.2021;14:05:00;42252;150.2;48
02.06.2021;14:15:00;46636;157.9;50
02.06.2021;14:25:00;44484;165.4;49
02.06.2021;14:35:00;39534;172.5;48
02.06.2021;14:45:00;14027;174.6;40
02.06.2021;14:55:00;17877;177.5;39
02.06.2021;15:05:00;46803;184.3;48
02.06.2021;15:15:00;33560;190.7;45
02.06.2021;15:25:00;31021;196.3;43
02.06.2021;15:35:00;27981;202.3;42
02.06.2021;15:45:00;46299;210.3;50
02.06.2021;15:55:00;38954;217.4;47
02.06.2021;16:05:00;42379;224.9;49
02.06.2021;16:15:00;44123;231.3;48
02.06.2021;16:25:00;23644;236.9;43
02.06.2021;16:35:00;38006;240.8;44
02.06.2021;16:45:00;21494;244.7;40
02.06.2021;16:55:00;42875;251.8;48
02.06.2021;17:05:00;40596;258.6;47
02.06.2021;17:15:00;38883;265.1;46
02.06.2021;17:25:00;37892;271.4;46
02.06.2021;17:35:00;37300;277.6;45
02.06.2021;17:45:00;36078;283.7;45
02.06.2021;17:55:00;34439;289.5;44
02.06.2021;18:05:00;32765;295.0;44
02.06.2021;18:15:00;27831;300.1;42
02.06.2021;18:25:00;23182;303.5;41
02.06.2021;18:35:00;4006;304.2;40
02.06.2021;18:45:00;3310;304.8;42
02.06.2021;18:55:00;3300;305.3;40
02.06.2021;19:05:00;2382;305.7;41
02.06.2021;19:15:00;4668;306.4;39
02.06.2021;19:25:00;15075;308.1;40
02.06.2021;19:35:00;13071;310.7;36
02.06.2021;19:45:00;5037;311.7;38
02.06.2021;19:55:00;3173;312.3;40
02.06.2021;20:05:00;2750;312.8;37
02.06.2021;20:15:00;2894;313.3;39
02.06.2021;20:25:00;1792;313.7;40
02.06.2021;20:35:00;918;313.8;39
02.06.2021;20:45:00;523;314.0;39
02.06.2021;20:55:00;366;314.0;39
02.06.2021;21:05:00;338;314.1;40
02.06.2021;21:15:00;61;314.1;40
03.06.2021;05:25:00;4;0;30
03.06.2021;05:35:00;16;0;31
03.06.2021;05:45:00;190;0;32
03.06.2021;05:55:00;340;0;33
03.06.2021;06:05:00;626;0.1;33
03.06.2021;06:15:00;973;0.3;34
03.06.2021;06:25:00;1496;0.5;34
03.06.2021;06:35:00;2865;0.9;35
03.06.2021;06:45:00;3737;1.5;36
03.06.2021;06:55:00;5864;2.4;38
03.06.2021;07:05:00;3851;3.1;35
03.06.2021;07:15:00;2462;3.6;37
03.06.2021;07:25:00;1839;3.9;38
03.06.2021;07:35:00;4022;4.4;39
03.06.2021;07:45:00;6410;5.4;36
03.06.2021;07:55:00;7323;6.6;36
03.06.2021;08:05:00;6565;7.8;38
03.06.2021;08:15:00;6364;8.8;35
03.06.2021;08:25:00;5197;9.7;38
03.06.2021;08:35:00;7130;10.8;35
03.06.2021;08:45:00;7854;12.1;36
03.06.2021;08:55:00;8608;13.6;38
03.06.2021;09:05:00;7532;14.9;36
03.06.2021;09:15:00;6617;16.0;36
03.06.2021;09:25:00;7306;17.2;38
03.06.2021;09:35:00;6385;18.3;35
03.06.2021;09:45:00;7508;19.5;38
03.06.2021;09:55:00;11555;21.1;38
03.06.2021;10:05:00;20234;24.5;38
03.06.2021;10:15:00;19562;27.9;38
03.06.2021;10:25:00;24241;32.1;40
03.06.2021;10:35:00;22101;35.2;37
03.06.2021;10:45:00;27999;39.9;41
03.06.2021;10:55:00;30594;44.9;42
03.06.2021;11:05:00;21680;49.1;39
03.06.2021;11:15:00;24995;53.7;40
03.06.2021;11:25:00;20669;57.2;38
03.06.2021;11:35:00;30807;62.7;43
03.06.2021;11:45:00;35396;68.2;44
03.06.2021;11:55:00;38343;74.6;46
03.06.2021;12:05:00;41229;81.3;47
03.06.2021;12:15:00;23841;84.9;39
03.06.2021;12:25:00;23524;89.8;41
03.06.2021;12:35:00;44742;96.8;48
03.06.2021;12:45:00;42137;104.2;49
03.06.2021;12:55:00;42069;110.7;47
03.06.2021;13:05:00;42593;117.7;48
03.06.2021;13:15:00;43414;124.9;48
03.06.2021;13:25:00;44414;132.2;50
03.06.2021;13:35:00;10496;136.7;41
03.06.2021;13:45:00;49160;142.0;48
03.06.2021;13:55:00;43400;149.1;48
03.06.2021;14:05:00;29915;155.3;46
03.06.2021;14:15:00;46712;163.1;50
03.06.2021;14:25:00;41185;170.6;50
03.06.2021;14:35:00;43431;176.9;49
03.06.2021;14:45:00;46433;184.6;50
03.06.2021;14:55:00;36707;191.3;46
03.06.2021;15:05:00;41029;198.3;47
03.06.2021;15:15:00;29176;204.5;44
03.06.2021;15:25:00;23777;207.8;41
03.06.2021;15:35:00;29368;213.4;43
03.06.2021;15:45:00;20068;218.8;42
03.06.2021;15:55:00;36836;222.4;43
03.06.2021;16:05:00;14455;226.1;39
03.06.2021;16:15:00;44552;233.1;48
03.06.2021;16:25:00;12971;236.8;39
03.06.2021;16:35:00;15118;239.0;39
03.06.2021;16:45:00;14934;241.5;38
03.06.2021;16:55:00;45199;248.0;48
03.06.2021;17:05:00;42934;255.3;48
03.06.2021;17:15:00;29487;261.4;44
03.06.2021;17:25:00;20521;263.8;39
03.06.2021;17:35:00;20644;269.1;40
03.06.2021;17:45:00;27122;273.2;40
03.06.2021;17:55:00;21260;277.6;40
03.06.2021;18:05:00;19872;281.1;39
03.06.2021;18:15:00;36213;285.6;43
03.06.2021;18:25:00;31685;291.1;43
03.06.2021;18:35:00;29139;296.2;42
03.06.2021;18:45:00;26639;300.7;41
03.06.2021;18:55:00;24562;305.0;41
03.06.2021;19:05:00;26582;308.9;40
03.06.2021;19:15:00;25910;313.2;41
03.06.2021;19:25:00;22921;317.2;40
03.06.2021;19:35:00;19572;320.6;39
03.06.2021;19:45:00;3350;322.1;38
03.06.2021;19:55:00;3278;322.7;40
03.06.2021;20:05:00;7787;323.6;39
03.06.2021;20:15:00;6633;324.8;39
03.06.2021;20:25:00;4093;325.6;37
03.06.2021;20:35:00;2816;326.1;40
03.06.2021;20:45:00;1426;326.4;40
03.06.2021;20:55:00;676;326.5;39
03.06.2021;21:05:00;298;326.6;39
03.06.2021;21:15:00;137;326.6;40
03.06.2021;21:25:00;0;326.6;39
04.06.2021;05:20:00;7;0;30
04.06.2021;05:30:00;0;0;31
04.06.2021;05:40:00;419;0;32
04.06.2021;05:50:00;848;0.1;33
04.06.2021;06:00:00;1396;0.3;34
04.06.2021;06:10:00;2534;0.7;34
04.06.2021;06:20:00;3441;1.2;35
04.06.2021;06:30:00;3909;1.8;36
04.06.2021;06:40:00;3688;2.5;38
04.06.2021;06:50:00;3811;3.1;35
04.06.2021;07:00:00;4327;3.8;37
04.06.2021;07:10:00;5761;4.7;38
04.06.2021;07:20:00;6187;5.7;37
04.06.2021;07:30:00;6846;6.8;35
04.06.2021;07:40:00;7251;8.0;38
04.06.2021;07:50:00;7227;9.2;36
04.06.2021;08:00:00;7124;10.5;36
04.06.2021;08:10:00;6810;11.6;38
04.06.2021;08:20:00;7464;12.8;35
04.06.2021;08:30:00;9384;14.2;37
04.06.2021;08:40:00;12305;16.1;38
04.06.2021;08:50:00;9121;18.0;35
04.06.2021;09:00:00;6752;19.2;38
04.06.2021;09:10:00;10548;20.8;38
04.06.2021;09:20:00;9627;22.5;35
04.06.2021;09:30:00;8538;23.9;35
04.06.2021;09:40:00;8708;25.4;38
04.06.2021;09:50:00;9429;26.9;38
04.06.2021;10:00:00;10890;28.6;36
04.06.2021;10:10:00;12975;30.7;35
04.06.2021;10:20:00;14579;33.1;37
04.06.2021;10:30:00;12797;35.4;36
04.06.2021;10:40:00;12172;37.4;35
04.06.2021;10:50:00;9899;39.2;37
04.06.2021;11:00:00;8307;40.5;38
04.06.2021;11:10:00;9611;42.1;36
04.06.2021;11:20:00;9557;43.7;35
04.06.2021;11:30:00;12415;45.6;37
04.06.2021;11:40:00;16466;48.2;35
04.06.2021;11:50:00;19578;51.3;36
04.06.2021;12:00:00;22511;54.9;38
04.06.2021;12:10:00;25611;59.0;40
04.06.2021;12:20:00;47674;65.8;48
04.06.2021;12:30:00;29333;71.0;42
04.06.2021;12:40:00;41094;77.6;46
04.06.2021;12:50:00;34150;83.5;44
04.06.2021;13:00:00;42778;90.2;47
04.06.2021;13:10:00;49562;98.5;52
04.06.2021;13:20:00;49909;106.8;53
04.06.2021;13:30:00;49731;115.1;53
04.06.2021;13:40:00;40266;122.5;50
04.06.2021;13:50:00;31204;128.0;44
04.06.2021;14:00:00;22007;132.7;41
04.06.2021;14:10:00;24835;136.3;40
04.06.2021;14:20:00;25511;140.6;41
04.06.2021;14:30:00;24286;144.6;41
04.06.2021;14:40:00;27845;149.4;42
04.06.2021;14:50:00;36358;155.2;45
04.06.2021;15:00:00;29390;160.4;43
04.06.2021;15:10:00;24113;164.6;41
04.06.2021;15:20:00;31691;169.2;42
04.06.2021;15:30:00;30996;174.7;43
04.06.2021;15:40:00;41161;180.7;46
04.06.2021;15:50:00;22576;185.2;41
04.06.2021;16:00:00;20661;189.0;40
04.06.2021;16:10:00;45205;194.7;47
04.06.2021;16:20:00;44461;202.5;49
04.06.2021;16:30:00;42647;209.6;48
04.06.2021;16:40:00;39467;216.6;47
04.06.2021;16:50:00;12305;219.2;40
04.06.2021;17:00:00;8778;220.8;41
04.06.2021;17:10:00;7669;222.1;39
04.06.2021;17:20:00;8605;223.5;40
04.06.2021;17:30:00;11661;225.2;37
04.06.2021;17:40:00;13818;227.5;37
04.06.2021;17:50:00;14076;229.8;36
04.06.2021;18:00:00;26503;233.4;39
04.06.2021;18:10:00;28458;238.5;42
04.06.2021;18:20:00;39149;244.9;46
04.06.2021;18:30:00;13421;247.7;37
04.06.2021;18:40:00;32278;252.6;42
04.06.2021;18:50:00;14121;256.6;38
04.06.2021;19:00:00;10506;258.5;38
04.06.2021;19:10:00;7809;259.9;37
04.06.2021;19:20:00;9635;261.3;39
04.06.2021;19:30:00;16436;264.2;37
04.06.2021;19:40:00;22177;267.5;39
04.06.2021;19:50:00;16636;270.5;37
04.06.2021;20:00:00;10033;272.4;37
04.06.2021;20:10:00;7719;273.8;36
04.06.2021;20:20:00;5597;274.9;39
04.06.2021;20:30:00;4002;275.6;37
04.06.2021;20:40:00;2086;276.0;39
04.06.2021;20:50:00;1088;276.3;40
04.06.2021;21:00:00;275;276.3;40
04.06.2021;21:10:00;140;276.4;37
04.06.2021;21:20:00;0;276.4;39
04.06.2021;21:30:00;5;276.4;38
05.06.2021;05:35:00;6;0;31
05.06.2021;05:45:00;199;0;32
05.06.2021;05:55:00;510;0;33
05.06.2021;06:05:00;553;0.1;34
05.06.2021;06:15:00;736;0.2;34
05.06.2021;06:25:00;1652;0.5;35
05.06.2021;06:35:00;2678;0.9;35
05.06.2021;06:45:00;3227;1.4;36
05.06.2021;06:55:00;3269;1.9;38
05.06.2021;07:05:00;3552;2.5;38
05.06.2021;07:15:00;2849;3.0;36
05.06.2021;07:25:00;2221;3.4;37
05.06.2021;07:35:00;2879;3.9;38
05.06.2021;07:45:00;3831;4.4;36
05.06.2021;07:55:00;5519;5.3;37
05.06.2021;08:05:00;6626;6.3;35
05.06.2021;08:15:00;10692;7.9;38
05.06.2021;08:25:00;6491;9.2;36
05.06.2021;08:35:00;3848;9.9;39
05.06.2021;08:45:00;4562;10.6;35
05.06.2021;08:55:00;5562;11.5;38
05.06.2021;09:05:00;7650;12.7;35
05.06.2021;09:15:00;9723;14.2;36
05.06.2021;09:25:00;11197;16.0;38
05.06.2021;09:35:00;12603;18.1;37
05.06.2021;09:45:00;11232;20.0;35
05.06.2021;09:55:00;8364;21.6;35
05.06.2021;10:05:00;8666;22.9;38
05.06.2021;10:15:00;10629;24.7;37
05.06.2021;10:25:00;9958;26.4;35
05.06.2021;10:35:00;8847;27.9;37
05.06.2021;10:45:00;7716;29.3;38
05.06.2021;10:55:00;10926;30.9;35
05.06.2021;11:05:00;8802;32.4;35
05.06.2021;11:15:00;4763;33.4;37
05.06.2021;11:25:00;4094;34.2;37
05.06.2021;11:35:00;2168;34.7;37
05.06.2021;11:45:00;3439;35.1;38
05.06.2021;11:55:00;3823;35.8;36
05.06.2021;12:05:00;4699;36.5;37
05.06.2021;12:15:00;4304;37.2;38
05.06.2021;12:25:00;6292;38.2;37
05.06.2021;12:35:00;3756;38.9;38
05.06.2021;12:45:00;5347;39.7;37
05.06.2021;12:55:00;6547;40.7;36
05.06.2021;13:05:00;9456;42.1;38
05.06.2021;13:15:00;11657;44.0;37
05.06.2021;13:25:00;11289;45.9;35
05.06.2021;13:35:00;7976;47.4;35
05.06.2021;13:45:00;6892;48.8;39
05.06.2021;13:55:00;4796;49.6;36
05.06.2021;14:05:00;7406;50.7;38
05.06.2021;14:15:00;9303;52.2;38
05.06.2021;14:25:00;7222;53.5;36
05.06.2021;14:35:00;10768;55.1;36
05.06.2021;14:45:00;7698;56.5;38
05.06.2021;14:55:00;7293;57.8;35
05.06.2021;15:05:00;6994;58.9;38
05.06.2021;15:15:00;5914;60.0;37
05.06.2021;15:25:00;4756;60.8;37
05.06.2021;15:35:00;4924;61.6;37
05.06.2021;15:45:00;7244;62.7;36
05.06.2021;15:55:00;8552;64.0;38
05.06.2021;16:05:00;9886;65.6;37
05.06.2021;16:15:00;9776;67.3;35
05.06.2021;16:25:00;8752;68.8;36
05.06.2021;16:35:00;7064;70.1;38
05.06.2021;16:45:00;7074;71.2;36
05.06.2021;16:55:00;7059;72.4;37
05.06.2021;17:05:00;7590;73.6;38
05.06.2021;17:15:00;9346;75.1;35
05.06.2021;17:25:00;9938;76.8;35
05.06.2021;17:35:00;8345;78.2;38
05.06.2021;17:45:00;8243;79.6;37
05.06.2021;17:55:00;8251;81.0;35
05.06.2021;18:05:00;9254;82.5;36
05.06.2021;18:15:00;10480;84.1;38
05.06.2021;18:25:00;10693;86.0;37
05.06.2021;18:35:00;10480;87.7;35
05.06.2021;18:45:00;9291;89.3;35
05.06.2021;18:55:00;8569;90.8;38
05.06.2021;19:05:00;7302;92.0;37
05.06.2021;19:15:00;5200;93.0;36
05.06.2021;19:25:00;3816;93.7;37
05.06.2021;19:35:00;3077;94.2;38
05.06.2021;19:45:00;2952;94.7;36
05.06.2021;19:55:00;2887;95.2;37
05.06.2021;20:05:00;2851;95.7;38
05.06.2021;20:15:00;2737;96.1;38
05.06.2021;20:25:00;2288;96.5;37
05.06.2021;20:35:00;1709;96.9;38
05.06.2021;20:45:00;1044;97.1;38
05.06.2021;20:55:00;494;97.2;38
05.06.2021;21:05:00;220;97.2;39
05.06.2021;21:15:00;61;97.2;38
05.06.2021;21:25:00;10;97.2;38
06.06.2021;05:45:00;20;0;31
06.06.2021;05:55:00;163;0;31
06.06.2021;06:05:00;245;0;32
06.06.2021;06:15:00;433;0.1;33
06.06.2021;06:25:00;609;0.2;34
06.06.2021;06:35:00;925;0.3;34
06.06.2021;06:45:00;754;0.4;35
06.06.2021;06:55:00;688;0.6;35
06.06.2021;07:05:00;842;0.7;35
06.06.2021;07:15:00;983;0.8;36
06.06.2021;07:25:00;1310;1.0;36
06.06.2021;07:35:00;1665;1.3;37
06.06.2021;07:45:00;3006;1.8;38
06.06.2021;07:55:00;2989;2.2;38
06.06.2021;08:05:00;3111;2.8;36
06.06.2021;08:15:00;3333;3.4;38
06.06.2021;08:25:00;2267;3.8;39
06.06.2021;08:35:00;3771;4.4;35
06.06.2021;08:45:00;3791;5.0;37
06.06.2021;08:55:00;3800;5.6;38
06.06.2021;09:05:00;5038;6.4;37
06.06.2021;09:15:00;5510;7.3;38
06.06.2021;09:25:00;5869;8.3;37
06.06.2021;09:35:00;7104;9.5;35
06.06.2021;09:45:00;5879;10.5;38
06.06.2021;09:55:00;9871;11.8;35
06.06.2021;10:05:00;9185;13.5;35
06.06.2021;10:15:00;7300;14.7;38
06.06.2021;10:25:00;10011;16.3;36
06.06.2021;10:35:00;11080;18.1;35
06.06.2021;10:45:00;7823;19.4;38
06.06.2021;10:55:00;11960;21.2;38
06.06.2021;11:05:00;17181;24.0;36
06.06.2021;11:15:00;17726;26.7;35
06.06.2021;11:25:00;15407;29.5;35
06.06.2021;11:35:00;10212;31.5;37
06.06.2021;11:45:00;11177;33.3;38
06.06.2021;11:55:00;8851;34.9;37
06.06.2021;12:05:00;9164;36.4;35
06.06.2021;12:15:00;13006;38.2;37
06.06.2021;12:25:00;11177;40.4;36
06.06.2021;12:35:00;10846;42.1;35
06.06.2021;12:45:00;10694;43.9;37
06.06.2021;12:55:00;11123;45.8;38
06.06.2021;13:05:00;11057;47.6;38
06.06.2021;13:15:00;10495;49.3;36
06.06.2021;13:25:00;20659;52.4;38
06.06.2021;13:35:00;16565;55.5;36
06.06.2021;13:45:00;14127;57.8;38
06.06.2021;13:55:00;15439;60.2;35
06.06.2021;14:05:00;10894;62.2;38
06.06.2021;14:15:00;13491;64.2;38
06.06.2021;14:25:00;17717;66.9;36
06.06.2021;14:35:00;20310;70.4;38
06.06.2021;14:45:00;20981;73.9;38
06.06.2021;14:55:00;18071;77.0;37
06.06.2021;15:05:00;20079;80.3;37
06.06.2021;15:15:00;18672;83.6;37
06.06.2021;15:25:00;15660;86.2;35
06.06.2021;15:35:00;18076;89.1;35
06.06.2021;15:45:00;19328;92.3;37
06.06.2021;15:55:00;16680;95.2;35
06.06.2021;16:05:00;15469;97.8;34
06.06.2021;16:15:00;15318;100.3;37
06.06.2021;16:25:00;13036;102.6;37
06.06.2021;16:35:00;11329;104.6;35
06.06.2021;16:45:00;9031;106.1;36
06.06.2021;16:55:00;8124;107.5;38
06.06.2021;17:05:00;7387;108.7;36
06.06.2021;17:15:00;8031;110.2;35
06.06.2021;17:25:00;4658;111.1;37
06.06.2021;17:35:00;6395;112.0;36
06.06.2021;17:45:00;6431;113.2;38
06.06.2021;17:55:00;3197;113.9;36
06.06.2021;18:05:00;1992;114.2;38
06.06.2021;18:15:00;2231;114.6;38
06.06.2021;18:25:00;1520;114.9;39
06.06.2021;18:35:00;744;115.0;39
06.06.2021;18:45:00;2121;115.3;37
06.06.2021;18:55:00;3297;115.8;38
06.06.2021;19:05:00;2320;116.2;38
06.06.2021;19:15:00;1973;116.5;39
06.06.2021;19:25:00;1815;116.8;36
06.06.2021;19:35:00;1484;117.1;38
06.06.2021;19:45:00;1715;117.4;38
06.06.2021;19:55:00;2548;117.7;39
06.06.2021;20:05:00;3198;118.2;36
06.06.2021;20:15:00;1532;118.6;38
06.06.2021;20:25:00;605;118.7;38
06.06.2021;20:35:00;357;118.8;38
06.06.2021;20:45:00;357;118.8;39
06.06.2021;20:55:00;235;118.9;39
06.06.2021;21:05:00;40;118.9;39
07.06.2021;05:50:00;5;0;31
07.06.2021;06:00:00;54;0;31
07.06.2021;06:10:00;194;0;32
07.06.2021;06:20:00;246;0;33
07.06.2021;06:30:00;608;0.1;33
07.06.2021;06:40:00;926;0.3;34
07.06.2021;06:50:00;945;0.4;34
07.06.2021;07:00:00;1424;0.6;35
07.06.2021;07:10:00;1952;0.9;35
07.06.2021;07:20:00;1234;1.2;36
07.06.2021;07:30:00;1136;1.3;36
07.06.2021;07:40:00;961;1.5;37
07.06.2021;07:50:00;1322;1.7;37
07.06.2021;08:00:00;1159;1.9;38
07.06.2021;08:10:00;1172;2.1;38
07.06.2021;08:20:00;1762;2.3;39
07.06.2021;08:30:00;2201;2.7;35
07.06.2021;08:40:00;3242;3.2;37
07.06.2021;08:50:00;3983;3.8;38
07.06.2021;09:00:00;3438;4.4;36
07.06.2021;09:10:00;6026;5.3;38
07.06.2021;09:20:00;3951;5.9;36
07.06.2021;09:30:00;5928;6.7;38
07.06.2021;09:40:00;5265;7.8;35
07.06.2021;09:50:00;4934;8.5;38
07.06.2021;10:00:00;7647;9.6;35
07.06.2021;10:10:00;15631;11.8;37
07.06.2021;10:20:00;18937;15.1;37
07.06.2021;10:30:00;14360;17.5;35
07.06.2021;10:40:00;16913;21.3;38
07.06.2021;10:50:00;17890;24.0;35
07.06.2021;11:00:00;14360;26.6;35
07.06.2021;11:10:00;13521;28.9;35
07.06.2021;11:20:00;13343;31.3;38
07.06.2021;11:30:00;13473;33.4;37
07.06.2021;11:40:00;21615;36.6;38
07.06.2021;11:50:00;13529;39.2;35
07.06.2021;12:00:00;11144;41.2;36
07.06.2021;12:10:00;15644;43.6;38
07.06.2021;12:20:00;20569;46.8;38
07.06.2021;12:30:00;36568;51.7;42
07.06.2021;12:40:00;10681;54.7;35
07.06.2021;12:50:00;19784;57.5;39
07.06.2021;13:00:00;26968;61.5;40
07.06.2021;13:10:00;20708;65.4;39
07.06.2021;13:20:00;20955;68.8;38
07.06.2021;13:30:00;35388;73.9;43
07.06.2021;13:40:00;28731;78.9;42
07.06.2021;13:50:00;19431;82.6;38
07.06.2021;14:00:00;39229;88.2;44
07.06.2021;14:10:00;22889;92.9;40
07.06.2021;14:20:00;30174;97.0;41
07.06.2021;14:30:00;16491;101.1;38
07.06.2021;14:40:00;38607;105.9;43
07.06.2021;14:50:00;32964;112.6;44
07.06.2021;15:00:00;42171;120.3;49
07.06.2021;15:10:00;24126;124.8;41
07.06.2021;15:20:00;10861;126.8;38
07.06.2021;15:30:00;14991;129.0;38
07.06.2021;15:40:00;23683;132.7;39
07.06.2021;15:50:00;12142;135.6;37
07.06.2021;16:00:00;16371;138.1;36
07.06.2021;16:10:00;28213;142.7;42
07.06.2021;16:20:00;12377;145.1;36
07.06.2021;16:30:00;9859;146.7;38
07.06.2021;16:40:00;3777;147.6;38
07.06.2021;16:50:00;6371;148.5;39
07.06.2021;17:00:00;9107;150.0;37
07.06.2021;17:10:00;6436;151.2;36
07.06.2021;17:20:00;6118;152.2;38
07.06.2021;17:30:00;4034;153.0;37
07.06.2021;17:40:00;3533;153.6;39
07.06.2021;17:50:00;4611;154.3;37
07.06.2021;18:00:00;5018;155.1;38
07.06.2021;18:10:00;4941;156.0;36
07.06.2021;18:20:00;3694;156.7;38
07.06.2021;18:30:00;3559;157.3;39
07.06.2021;18:40:00;5393;158.1;37
07.06.2021;18:50:00;5606;159.1;37
07.06.2021;19:00:00;5328;159.9;38
07.06.2021;19:10:00;4906;160.8;36
07.06.2021;19:20:00;3157;161.4;38
07.06.2021;19:30:00;3052;161.8;38
07.06.2021;19:40:00;3828;162.5;36
07.06.2021;19:50:00;3212;163.0;38
07.06.2021;20:00:00;2605;163.5;38
07.06.2021;20:10:00;1650;163.8;37
07.06.2021;20:20:00;979;164.0;38
07.06.2021;20:30:00;431;164.1;38
07.06.2021;20:40:00;30;164.1;38
08.06.2021;05:20:00;0;0;29
08.06.2021;05:30:00;0;0;31
08.06.2021;05:40:00;82;0;31
08.06.2021;05:50:00;354;0;32
08.06.2021;06:00:00;735;0.1;33
08.06.2021;06:10:00;1317;0.3;34
08.06.2021;06:20:00;2499;0.7;34
08.06.2021;06:30:00;2945;1.1;35
08.06.2021;06:40:00;3561;1.7;36
08.06.2021;06:50:00;4291;2.4;38
08.06.2021;07:00:00;4800;3.2;35
08.06.2021;07:10:00;5276;4.0;37
08.06.2021;07:20:00;4528;4.8;37
08.06.2021;07:30:00;5292;5.7;37
08.06.2021;07:40:00;5673;6.6;37
08.06.2021;07:50:00;5944;7.5;37
08.06.2021;08:00:00;5313;8.4;36
08.06.2021;08:10:00;5707;9.3;37
08.06.2021;08:20:00;6453;10.4;35
08.06.2021;08:30:00;6213;11.4;38
08.06.2021;08:40:00;7461;12.6;35
08.06.2021;08:50:00;8584;14.0;36
08.06.2021;09:00:00;9994;15.6;38
08.06.2021;09:10:00;12139;17.5;38
08.06.2021;09:20:00;14017;19.8;35
08.06.2021;09:30:00;15545;22.3;36
08.06.2021;09:40:00;16126;25.0;35
08.06.2021;09:50:00;15613;27.7;35
08.06.2021;10:00:00;17496;30.5;37
08.06.2021;10:10:00;20557;33.8;37
08.06.2021;10:20:00;26937;37.8;40
08.06.2021;10:30:00;26874;42.3;41
08.06.2021;10:40:00;20418;46.4;39
08.06.2021;10:50:00;19211;49.3;36
08.06.2021;11:00:00;19789;52.7;37
08.06.2021;11:10:00;33394;57.6;43
08.06.2021;11:20:00;32827;62.8;43
08.06.2021;11:30:00;30151;68.0;42
08.06.2021;11:40:00;31253;73.5;43
08.06.2021;11:50:00;39105;79.9;46
08.06.2021;12:00:00;29718;84.8;42
08.06.2021;12:10:00;20083;88.8;39
08.06.2021;12:20:00;21140;92.2;39
08.06.2021;12:30:00;20094;95.6;39
08.06.2021;12:40:00;27188;99.5;40
08.06.2021;12:50:00;39515;106.5;46
08.06.2021;13:00:00;37526;113.1;46
08.06.2021;13:10:00;26626;118.6;43
08.06.2021;13:20:00;29350;123.0;42
08.06.2021;13:30:00;29157;127.6;41
08.06.2021;13:40:00;29434;132.6;42
08.06.2021;13:50:00;39677;139.2;46
08.06.2021;14:00:00;39721;145.7;46
08.06.2021;14:10:00;15907;149.2;39
08.06.2021;14:20:00;22384;152.4;38
08.06.2021;14:30:00;22721;156.3;40
08.06.2021;14:40:00;19732;159.7;39
08.06.2021;14:50:00;19594;162.7;37
08.06.2021;15:00:00;26101;166.5;40
08.06.2021;15:10:00;19196;170.2;38
08.06.2021;15:20:00;44248;177.0;47
08.06.2021;15:30:00;40486;184.0;47
08.06.2021;15:40:00;19498;188.0;39
08.06.2021;15:50:00;31937;192.9;43
08.06.2021;16:00:00;8403;195.2;37
08.06.2021;16:10:00;6417;196.2;40
08.06.2021;16:20:00;12064;197.9;37
08.06.2021;16:30:00;12143;199.9;38
08.06.2021;16:40:00;14415;202.2;36
08.06.2021;16:50:00;26162;206.0;40
08.06.2021;17:00:00;28388;210.3;41
08.06.2021;17:10:00;31630;215.5;43
08.06.2021;17:20:00;32504;220.8;43
08.06.2021;17:30:00;19924;224.8;39
08.06.2021;17:40:00;24785;228.5;40
08.06.2021;17:50:00;33321;233.9;43
08.06.2021;18:00:00;41265;240.9;47
08.06.2021;18:10:00;39282;247.5;46
08.06.2021;18:20:00;35790;252.3;43
08.06.2021;18:30:00;19647;257.0;40
08.06.2021;18:40:00;25551;260.4;40
08.06.2021;18:50:00;23514;265.0;41
08.06.2021;19:00:00;13740;267.1;37
08.06.2021;19:10:00;8196;268.6;39
08.06.2021;19:20:00;3157;269.5;38
08.06.2021;19:30:00;2052;269.8;40
08.06.2021;19:40:00;1703;270.1;40
08.06.2021;19:50:00;1664;270.4;39
08.06.2021;20:00:00;1301;270.7;39
08.06.2021;20:10:00;1180;270.9;40
08.06.2021;20:20:00;534;271.0;40
08.06.2021;20:30:00;151;271.0;40
08.06.2021;20:40:00;0;271.0;39
09.06.2021;05:30:00;5;0;31
09.06.2021;05:40:00;0;0;31
09.06.2021;05:50:00;61;0;32
09.06.2021;06:00:00;275;0;32
09.06.2021;06:10:00;500;0.1;33
09.06.2021;06:20:00;773;0.2;34
09.06.2021;06:30:00;1005;0.3;34
09.06.2021;06:40:00;1532;0.6;35
09.06.2021;06:50:00;2455;0.9;35
09.06.2021;07:00:00;3047;1.4;36
09.06.2021;07:10:00;3873;2.0;38
09.06.2021;07:20:00;4047;2.7;35
09.06.2021;07:30:00;3850;3.3;36
09.06.2021;07:40:00;4405;4.0;38
09.06.2021;07:50:00;3924;4.7;35
09.06.2021;08:00:00;3652;5.3;37
09.06.2021;08:10:00;4993;6.1;37
09.06.2021;08:20:00;5818;7.0;37
09.06.2021;08:30:00;6386;8.0;36
09.06.2021;08:40:00;8295;9.3;38
09.06.2021;08:50:00;9712;10.8;37
09.06.2021;09:00:00;13960;12.9;35
09.06.2021;09:10:00;14536;15.2;38
09.06.2021;09:20:00;18351;18.1;36
09.06.2021;09:30:00;16543;20.9;35
09.06.2021;09:40:00;14434;23.5;35
09.06.2021;09:50:00;24250;27.0;39
09.06.2021;10:00:00;25791;31.3;41
09.06.2021;10:10:00;29311;35.7;41
09.06.2021;10:20:00;24995;40.3;41
09.06.2021;10:30:00;26175;44.8;41
09.06.2021;10:40:00;23396;49.2;40
09.06.2021;10:50:00;22658;52.5;39
09.06.2021;11:00:00;17715;55.3;37
09.06.2021;11:10:00;20594;58.7;37
09.06.2021;11:20:00;16218;61.3;35
09.06.2021;11:30:00;34634;67.1;44
09.06.2021;11:40:00;24005;71.2;40
09.06.2021;11:50:00;24267;75.5;40
09.06.2021;12:00:00;37282;80.6;44
09.06.2021;12:10:00;20879;84.3;39
09.06.2021;12:20:00;40869;90.9;47
09.06.2021;12:30:00;40992;97.8;47
09.06.2021;12:40:00;41158;104.6;48
09.06.2021;12:50:00;41674;111.5;48
09.06.2021;13:00:00;41209;118.4;48
09.06.2021;13:10:00;43280;125.5;49
09.06.2021;13:20:00;24632;129.5;41
09.06.2021;13:30:00;28342;135.4;44
09.06.2021;13:40:00;46856;141.7;48
09.06.2021;13:50:00;45922;149.5;51
09.06.2021;14:00:00;33756;156.2;47
09.06.2021;14:10:00;43506;162.8;48
09.06.2021;14:20:00;34048;168.8;45
09.06.2021;14:30:00;48583;176.8;51
09.06.2021;14:40:00;17382;181.2;41
09.06.2021;14:50:00;25841;184.8;41
09.06.2021;15:00:00;17204;188.1;40
09.06.2021;15:10:00;14751;190.6;39
09.06.2021;15:20:00;14930;193.1;38
09.06.2021;15:30:00;17471;195.8;38
09.06.2021;15:40:00;20112;199.0;38
09.06.2021;15:50:00;18921;202.3;38
09.06.2021;16:00:00;16036;205.1;37
09.06.2021;16:10:00;14703;207.6;36
09.06.2021;16:20:00;15317;210.0;36
09.06.2021;16:30:00;20437;213.2;37
09.06.2021;16:40:00;19474;216.5;38
09.06.2021;16:50:00;17717;219.5;37
09.06.2021;17:00:00;14938;222.2;35
09.06.2021;17:10:00;15224;224.6;35
09.06.2021;17:20:00;15265;227.2;35
09.06.2021;17:30:00;15487;229.8;35
09.06.2021;17:40:00;18290;232.7;36
09.06.2021;17:50:00;17600;235.7;36
09.06.2021;18:00:00;17917;238.6;36
09.06.2021;18:10:00;13597;241.1;35
09.06.2021;18:20:00;12032;243.2;35
09.06.2021;18:30:00;9006;244.8;38
09.06.2021;18:40:00;8607;246.3;37
09.06.2021;18:50:00;8555;247.7;35
09.06.2021;19:00:00;10655;249.4;37
09.06.2021;19:10:00;17517;251.9;35
09.06.2021;19:20:00;11448;253.8;38
09.06.2021;19:30:00;11560;255.9;35
09.06.2021;19:40:00;9804;257.6;36
09.06.2021;19:50:00;7667;259.0;38
09.06.2021;20:00:00;4794;259.9;36
09.06.2021;20:10:00;3132;260.5;38
09.06.2021;20:20:00;2323;260.9;39
09.06.2021;20:30:00;2419;261.3;36
09.06.2021;20:40:00;1650;261.6;38
09.06.2021;20:50:00;899;261.8;38
09.06.2021;21:00:00;548;261.9;39
09.06.2021;21:10:00;349;262.0;39
09.06.2021;21:20:00;83;262.0;39
10.06.2021;05:20:00;6;0;30
10.06.2021;05:30:00;76;0;31
10.06.2021;05:40:00;286;0;32
10.06.2021;05:50:00;478;0.1;33
10.06.2021;06:00:00;679;0.2;34
10.06.2021;06:10:00;880;0.3;34
10.06.2021;06:20:00;959;0.5;35
10.06.2021;06:30:00;1716;0.7;35
10.06.2021;06:40:00;1831;1.0;36
10.06.2021;06:50:00;2013;1.3;36
10.06.2021;07:00:00;2362;1.7;37
10.06.2021;07:10:00;2503;2.1;38
10.06.2021;07:20:00;2710;2.6;38
10.06.2021;07:30:00;2924;3.1;36
10.06.2021;07:40:00;3134;3.6;37
10.06.2021;07:50:00;3403;4.1;39
10.06.2021;08:00:00;3865;4.7;36
10.06.2021;08:10:00;4401;5.4;38
10.06.2021;08:20:00;5128;6.3;35
10.06.2021;08:30:00;6084;7.2;38
10.06.2021;08:40:00;7193;8.4;35
10.06.2021;08:50:00;8503;9.7;37
10.06.2021;09:00:00;9965;11.3;38
10.06.2021;09:10:00;11514;13.2;36
10.06.2021;09:20:00;13000;15.3;35
10.06.2021;09:30:00;14546;17.7;38
10.06.2021;09:40:00;16132;20.3;36
10.06.2021;09:50:00;17694;23.2;36
10.06.2021;10:00:00;19386;26.3;37
10.06.2021;10:10:00;21028;29.7;38
10.06.2021;10:20:00;22484;33.4;39
10.06.2021;10:30:00;24213;37.3;40
10.06.2021;10:50:00;27166;46.0;42
10.06.2021;11:00:00;28517;50.7;42
10.06.2021;11:20:00;31031;60.7;42
10.06.2021;11:40:00;29358;71.3;43
10.06.2021;12:00:00;35130;82.8;45
10.06.2021;12:10:00;35421;88.7;45
10.06.2021;12:20:00;36017;94.6;46
10.06.2021;12:30:00;37358;100.8;46
10.06.2021;12:40:00;38483;107.1;47
10.06.2021;12:50:00;39723;113.7;47
10.06.2021;13:00:00;41016;120.4;48
10.06.2021;13:10:00;42057;127.4;48
10.06.2021;13:20:00;42516;134.5;49
10.06.2021;13:30:00;42813;141.6;49
10.06.2021;13:40:00;43058;148.8;50
10.06.2021;13:50:00;43475;156.0;50
10.06.2021;14:00:00;43505;163.3;50
10.06.2021;14:10:00;43972;170.5;50
10.06.2021;14:20:00;43275;177.8;50
10.06.2021;14:30:00;43411;185.0;50
10.06.2021;14:40:00;43560;192.3;50
10.06.2021;14:50:00;43171;199.5;50
10.06.2021;15:00:00;43678;206.7;50
10.06.2021;15:10:00;43853;214.0;50
10.06.2021;15:20:00;45181;221.5;50
10.06.2021;15:30:00;38315;228.5;49
10.06.2021;15:40:00;23245;231.5;43
10.06.2021;15:50:00;47122;238.3;48
10.06.2021;16:00:00;45315;245.9;50
10.06.2021;16:10:00;43512;253.4;50
10.06.2021;16:20:00;19950;258.6;43
10.06.2021;16:30:00;23270;261.8;41
10.06.2021;16:40:00;22715;265.4;40
10.06.2021;16:50:00;34737;270.6;45
10.06.2021;17:00:00;29241;274.7;41
10.06.2021;17:10:00;39556;281.8;46
10.06.2021;17:20:00;43825;289.3;49
10.06.2021;17:30:00;44310;296.6;49
10.06.2021;17:40:00;41842;303.8;48
10.06.2021;17:50:00;37774;310.2;46
10.06.2021;18:00:00;35096;316.1;45
10.06.2021;18:10:00;32529;321.7;44
10.06.2021;18:20:00;29663;327.0;43
10.06.2021;18:30:00;21405;331.0;40
10.06.2021;18:40:00;27670;335.3;41
10.06.2021;18:50:00;25277;339.7;41
10.06.2021;19:00:00;24850;343.9;41
10.06.2021;19:10:00;24336;348.0;41
10.06.2021;19:20:00;24024;352.0;41
10.06.2021;19:30:00;14065;354.3;38
10.06.2021;19:40:00;8575;356.4;37
10.06.2021;19:50:00;6518;358.1;37
10.06.2021;20:00:00;5385;358.9;40
10.06.2021;20:10:00;8138;360.1;37
10.06.2021;20:20:00;6473;361.0;40
10.06.2021;20:30:00;4413;361.9;38
10.06.2021;20:40:00;2598;362.4;40
10.06.2021;20:50:00;1419;362.6;40
10.06.2021;21:00:00;994;362.8;39
10.06.2021;21:10:00;538;362.9;40
10.06.2021;21:20:00;271;363.0;40
10.06.2021;21:30:00;118;363.0;40
10.06.2021;21:40:00;5;363.0;40
11.06.2021;05:25:00;12;0;31
11.06.2021;05:35:00;169;0;32
11.06.2021;05:45:00;329;0;33
11.06.2021;05:55:00;524;0.1;34
11.06.2021;06:05:00;712;0.2;34
11.06.2021;06:15:00;900;0.3;35
11.06.2021;06:25:00;1098;0.5;35
11.06.2021;06:35:00;1333;0.7;36
11.06.2021;06:45:00;1705;1.0;36
11.06.2021;06:55:00;1925;1.3;37
11.06.2021;07:05:00;2076;1.7;38
11.06.2021;07:15:00;2401;2.1;39
11.06.2021;07:25:00;2585;2.5;36
11.06.2021;07:35:00;2737;2.9;37
11.06.2021;07:45:00;2899;3.4;38
11.06.2021;07:55:00;3217;3.9;36
11.06.2021;08:05:00;3609;4.5;37
11.06.2021;08:15:00;4264;5.2;38
11.06.2021;08:25:00;5162;6.0;36
11.06.2021;08:35:00;6244;7.0;38
11.06.2021;08:45:00;7518;8.2;37
11.06.2021;08:55:00;8889;9.6;35
11.06.2021;09:05:00;10357;11.3;37
11.06.2021;09:15:00;11890;13.2;38
11.06.2021;09:25:00;13406;15.3;35
11.06.2021;09:35:00;15025;17.8;35
11.06.2021;09:45:00;16726;20.5;35
11.06.2021;09:55:00;18348;23.5;37
11.06.2021;10:05:00;19998;26.7;38
11.06.2021;10:15:00;21590;30.3;39
11.06.2021;10:25:00;23359;34.1;40
11.06.2021;10:35:00;24873;38.2;41
11.06.2021;10:45:00;26330;42.5;41
11.06.2021;10:55:00;27551;47.0;42
11.06.2021;11:05:00;29241;51.8;43
11.06.2021;11:15:00;30751;56.9;43
11.06.2021;11:25:00;32107;62.2;44
11.06.2021;11:35:00;33121;67.7;44
11.06.2021;11:45:00;34687;73.4;45
11.06.2021;11:55:00;35553;79.3;46
11.06.2021;12:05:00;36411;85.3;46
11.06.2021;12:15:00;37287;91.5;47
11.06.2021;12:25:00;38054;97.8;47
11.06.2021;12:35:00;39017;104.3;47
11.06.2021;12:45:00;40454;110.8;48
11.06.2021;12:55:00;40397;117.5;48
11.06.2021;13:05:00;41302;124.3;48
11.06.2021;13:15:00;42709;131.4;49
11.06.2021;13:25:00;42863;138.6;50
11.06.2021;13:35:00;42766;145.7;50
11.06.2021;13:45:00;42914;152.9;50
11.06.2021;13:55:00;43241;160.1;50
11.06.2021;14:05:00;43922;167.4;50
11.06.2021;14:15:00;43886;174.7;50
11.06.2021;14:25:00;44666;182.1;51
11.06.2021;14:35:00;44070;189.5;51
11.06.2021;14:45:00;43157;196.7;50
11.06.2021;14:55:00;43667;204.0;50
11.06.2021;15:05:00;44448;211.3;50
11.06.2021;15:15:00;44097;218.7;51
11.06.2021;15:25:00;31510;225.0;47
11.06.2021;15:35:00;29306;228.1;44
11.06.2021;15:45:00;43306;234.7;49
11.06.2021;15:55:00;19064;239.9;43
11.06.2021;16:05:00;41683;246.6;48
11.06.2021;16:15:00;40071;253.4;48
11.06.2021;16:25:00;40568;260.2;48
11.06.2021;16:35:00;39757;266.8;48
11.06.2021;16:45:00;38941;273.3;47
11.06.2021;16:55:00;38322;279.8;47
11.06.2021;17:05:00;37677;286.1;47
11.06.2021;17:15:00;38933;292.5;47
11.06.2021;17:25:00;40634;299.2;47
11.06.2021;17:35:00;37338;305.5;46
11.06.2021;17:45:00;35870;311.5;46
11.06.2021;17:55:00;34593;317.3;45
11.06.2021;18:05:00;32180;322.8;44
11.06.2021;18:15:00;30234;328.0;43
11.06.2021;18:25:00;28392;332.8;43
11.06.2021;18:35:00;26937;337.3;42
11.06.2021;18:45:00;25967;341.7;42
11.06.2021;18:55:00;24472;345.8;41
11.06.2021;19:05:00;22759;349.7;41
11.06.2021;19:15:00;20727;353.2;40
11.06.2021;19:25:00;19230;356.5;39
11.06.2021;19:35:00;17353;359.5;38
11.06.2021;19:45:00;15136;362.1;37
11.06.2021;19:55:00;10757;364.1;37
11.06.2021;20:05:00;8188;365.5;39
11.06.2021;20:15:00;6127;366.6;39
11.06.2021;20:25:00;3847;367.4;38
11.06.2021;20:35:00;2078;367.8;39
11.06.2021;20:45:00;1409;368.0;40
11.06.2021;20:55:00;1079;368.2;41
11.06.2021;21:05:00;463;368.4;38
11.06.2021;21:15:00;207;368.4;40
11.06.2021;21:25:00;21;368.4;40
11.06.2021;21:35:00;8;368.4;39
12.06.2021;05:20:00;0;0;30
12.06.2021;05:30:00;9;0;32
12.06.2021;05:40:00;253;0;32
12.06.2021;05:50:00;540;0.1;33
12.06.2021;06:00:00;821;0.2;34
12.06.2021;06:10:00;1220;0.4;35
12.06.2021;06:20:00;1763;0.6;35
12.06.2021;06:30:00;1891;1.0;36
12.06.2021;06:40:00;1984;1.3;36
12.06.2021;06:50:00;2245;1.7;37
12.06.2021;07:00:00;2171;2.0;38
12.06.2021;07:10:00;2142;2.4;39
12.06.2021;07:20:00;2094;2.7;36
12.06.2021;07:30:00;2254;3.1;37
12.06.2021;07:40:00;2361;3.5;38
12.06.2021;07:50:00;2580;3.9;39
12.06.2021;08:00:00;2974;4.4;36
12.06.2021;08:10:00;3592;4.9;38
12.06.2021;08:20:00;4483;5.6;37
12.06.2021;08:30:00;5669;6.5;37
12.06.2021;08:40:00;7110;7.7;35
12.06.2021;08:50:00;8695;9.0;38
12.06.2021;09:00:00;9467;10.6;37
12.06.2021;09:10:00;11183;12.4;35
12.06.2021;09:20:00;13242;14.5;37
12.06.2021;09:30:00;15106;16.9;35
12.06.2021;09:40:00;13447;19.1;38
12.06.2021;09:50:00;17430;21.8;37
12.06.2021;10:00:00;20591;25.1;38
12.06.2021;10:10:00;21362;28.7;39
12.06.2021;10:20:00;23539;32.4;40
12.06.2021;10:30:00;24155;36.3;40
12.06.2021;10:40:00;25873;40.6;41
12.06.2021;10:50:00;27289;45.1;42
12.06.2021;11:00:00;28773;49.8;43
12.06.2021;11:10:00;28006;54.5;42
12.06.2021;11:20:00;31142;59.6;44
12.06.2021;11:30:00;32293;64.9;44
12.06.2021;11:40:00;33425;70.4;45
12.06.2021;11:50:00;34136;76.1;45
12.06.2021;12:00:00;35723;82.0;46
12.06.2021;12:10:00;36409;88.0;46
12.06.2021;12:20:00;36774;94.2;47
12.06.2021;12:30:00;40262;100.7;48
12.06.2021;12:40:00;35188;106.4;45
12.06.2021;12:50:00;35783;112.8;47
12.06.2021;13:00:00;43142;119.0;48
12.06.2021;13:10:00;42124;126.2;49
12.06.2021;13:20:00;40089;132.9;48
12.06.2021;13:30:00;42244;139.9;49
12.06.2021;13:40:00;44609;147.3;50
12.06.2021;13:50:00;29913;153.2;45
12.06.2021;14:00:00;45283;160.5;50
12.06.2021;14:10:00;42691;167.5;49
12.06.2021;14:20:00;42489;174.8;50
12.06.2021;14:30:00;43014;181.7;49
12.06.2021;14:40:00;28079;187.5;44
12.06.2021;14:50:00;40732;194.4;49
12.06.2021;15:00:00;41917;201.3;48
12.06.2021;15:10:00;38566;208.0;47
12.06.2021;15:20:00;41778;215.0;49
12.06.2021;15:30:00;35022;221.5;48
12.06.2021;15:40:00;30387;225.3;45
12.06.2021;15:50:00;33057;229.4;44
12.06.2021;16:00:00;42742;236.5;48
12.06.2021;16:10:00;30506;242.1;44
12.06.2021;16:20:00;33313;248.1;45
12.06.2021;16:30:00;37998;253.5;46
12.06.2021;16:40:00;38456;260.1;47
12.06.2021;16:50:00;33625;265.3;44
12.06.2021;17:00:00;34200;271.2;45
12.06.2021;17:10:00;26156;276.2;42
12.06.2021;17:20:00;27134;280.9;43
12.06.2021;17:30:00;22767;284.9;41
12.06.2021;17:40:00;30250;289.4;42
12.06.2021;17:50:00;25217;293.1;41
12.06.2021;18:00:00;10187;294.8;38
12.06.2021;18:10:00;9997;296.4;40
12.06.2021;18:20:00;18012;299.5;39
12.06.2021;18:30:00;21702;303.2;40
12.06.2021;18:40:00;13284;306.5;38
12.06.2021;18:50:00;8308;308.0;39
12.06.2021;19:00:00;6838;309.2;38
12.06.2021;19:10:00;6794;310.3;40
12.06.2021;19:20:00;10509;312.0;37
12.06.2021;19:30:00;17691;314.5;39
12.06.2021;19:40:00;15363;317.2;37
12.06.2021;19:50:00;14190;319.6;36
12.06.2021;20:00:00;3525;320.3;38
12.06.2021;20:10:00;5194;321.0;39
12.06.2021;20:20:00;6662;322.1;37
12.06.2021;20:30:00;6126;323.2;38
12.06.2021;20:40:00;3299;323.8;38
12.06.2021;20:50:00;1862;324.2;39
12.06.2021;21:00:00;748;324.4;40
12.06.2021;21:10:00;246;324.4;37
12.06.2021;21:20:00;112;324.5;39
12.06.2021;21:30:00;22;324.5;39
13.06.2021;05:35:00;8;0;32
13.06.2021;05:45:00;208;0;33
13.06.2021;05:55:00;440;0;34
13.06.2021;06:05:00;865;0.2;35
13.06.2021;06:15:00;1035;0.3;35
13.06.2021;06:25:00;1219;0.5;36
13.06.2021;06:35:00;1664;0.8;36
13.06.2021;06:45:00;1975;1.1;36
13.06.2021;06:55:00;1701;1.4;37
13.06.2021;07:05:00;1768;1.7;38
13.06.2021;07:15:00;2036;2.0;39
13.06.2021;07:25:00;2376;2.4;36
13.06.2021;07:35:00;4123;2.9;37
13.06.2021;07:45:00;4823;3.7;36
13.06.2021;07:55:00;5406;4.7;37
13.06.2021;08:05:00;5517;5.5;36
13.06.2021;08:15:00;6228;6.5;38
13.06.2021;08:25:00;6171;7.6;35
13.06.2021;08:35:00;6552;8.8;38
13.06.2021;08:45:00;6959;9.9;37
13.06.2021;08:55:00;9555;11.4;35
13.06.2021;09:05:00;10321;13.1;38
13.06.2021;09:15:00;11946;15.0;36
13.06.2021;09:25:00;13721;17.2;36
13.06.2021;09:35:00;13408;19.6;35
13.06.2021;09:45:00;12191;21.1;38
13.06.2021;09:55:00;13300;23.8;35
13.06.2021;10:05:00;23218;27.9;40
13.06.2021;10:15:00;25618;30.9;39
13.06.2021;10:25:00;24837;35.2;41
13.06.2021;10:35:00;22186;39.4;40
13.06.2021;10:45:00;20696;43.6;40
13.06.2021;10:55:00;17402;46.5;37
13.06.2021;11:05:00;17166;49.8;39
13.06.2021;11:15:00;16435;52.5;36
13.06.2021;11:25:00;17059;54.8;38
13.06.2021;11:35:00;8556;58.2;36
13.06.2021;11:45:00;38516;62.4;45
13.06.2021;11:55:00;41348;69.2;47
13.06.2021;12:05:00;41654;76.1;48
13.06.2021;12:15:00;30126;82.2;45
13.06.2021;12:25:00;18864;85.2;39
13.06.2021;12:35:00;31070;89.8;43
13.06.2021;12:45:00;38760;97.0;48
13.06.2021;12:55:00;44323;103.0;49
13.06.2021;13:05:00;45385;109.8;49
13.06.2021;13:15:00;28059;116.0;46
13.06.2021;13:25:00;27136;120.3;44
13.06.2021;13:35:00;49494;127.3;51
13.06.2021;13:45:00;41333;135.1;51
13.06.2021;13:55:00;48532;142.2;51
13.06.2021;14:05:00;38463;149.4;49
13.06.2021;14:15:00;45012;156.9;50
13.06.2021;14:25:00;44315;164.3;51
13.06.2021;14:35:00;44502;171.7;51
13.06.2021;14:45:00;43622;179.0;50
13.06.2021;14:55:00;43516;186.3;50
13.06.2021;15:05:00;43406;193.5;50
13.06.2021;15:15:00;43255;200.7;50
13.06.2021;15:25:00;43652;208.0;50
13.06.2021;15:35:00;43577;215.2;50
13.06.2021;15:45:00;42706;222.4;49
13.06.2021;15:55:00;42508;229.5;49
13.06.2021;16:05:00;42169;236.5;49
13.06.2021;16:15:00;42061;243.5;49
13.06.2021;16:25:00;41309;250.5;49
13.06.2021;16:35:00;40911;257.3;48
13.06.2021;16:45:00;40741;264.1;48
13.06.2021;16:55:00;40150;270.8;48
13.06.2021;17:05:00;40011;277.5;48
13.06.2021;17:15:00;39673;284.1;48
13.06.2021;17:25:00;39085;290.6;47
13.06.2021;17:35:00;38082;297.1;47
13.06.2021;17:45:00;37265;303.3;47
13.06.2021;17:55:00;36070;309.3;46
13.06.2021;18:05:00;34304;315.1;45
13.06.2021;18:15:00;32713;320.6;45
13.06.2021;18:25:00;31270;325.9;44
13.06.2021;18:35:00;29558;330.9;43
13.06.2021;18:45:00;28042;335.7;43
13.06.2021;18:55:00;26868;340.2;42
13.06.2021;19:05:00;25183;344.4;42
13.06.2021;19:15:00;23617;348.5;41
13.06.2021;19:25:00;21866;352.2;40
13.06.2021;19:35:00;20127;355.6;40
13.06.2021;19:45:00;18009;358.7;39
13.06.2021;19:55:00;12899;361.1;38
13.06.2021;20:05:00;10210;362.9;37
13.06.2021;20:15:00;8755;364.4;38
13.06.2021;20:25:00;7291;365.7;39
13.06.2021;20:35:00;4718;366.6;38
13.06.2021;20:45:00;2565;367.1;40
13.06.2021;20:55:00;1398;367.4;41
13.06.2021;21:05:00;302;367.5;39
13.06.2021;21:15:00;190;367.5;40
13.06.2021;21:25:00;32;367.6;40
13.06.2021;21:35:00;0;367.6;40
14.06.2021;05:15:00;0;0;31
14.06.2021;05:25:00;0;0;32
14.06.2021;05:35:00;206;0;33
14.06.2021;05:45:00;346;0;34
14.06.2021;05:55:00;479;0.1;35
14.06.2021;06:05:00;611;0.2;35
14.06.2021;06:15:00;726;0.3;36
14.06.2021;06:25:00;846;0.5;36
14.06.2021;06:35:00;964;0.6;36
14.06.2021;06:45:00;1050;0.8;37
14.06.2021;06:55:00;1131;1.0;37
14.06.2021;07:05:00;1213;1.2;38
14.06.2021;07:15:00;1349;1.4;38
14.06.2021;07:25:00;1570;1.6;39
14.06.2021;07:35:00;1661;1.9;36
14.06.2021;07:45:00;1728;2.2;38
14.06.2021;07:55:00;1987;2.5;38
14.06.2021;08:15:00;3162;3.4;36
14.06.2021;08:35:00;5434;4.9;36
14.06.2021;08:55:00;8402;7.3;36
14.06.2021;09:15:00;11816;10.8;38
14.06.2021;09:25:00;13488;13.0;35
14.06.2021;09:35:00;15332;15.5;36
14.06.2021;09:45:00;17145;18.2;37
14.06.2021;09:55:00;18821;21.3;38
14.06.2021;10:05:00;20484;24.6;39
14.06.2021;10:15:00;22209;28.3;40
14.06.2021;10:25:00;23866;32.2;41
14.06.2021;10:35:00;25412;36.3;41
14.06.2021;10:45:00;26958;40.8;42
14.06.2021;10:55:00;28398;45.4;43
14.06.2021;11:05:00;29609;50.3;43
14.06.2021;11:15:00;31000;55.5;44
14.06.2021;11:25:00;32245;60.7;44
14.06.2021;11:35:00;33578;66.3;45
14.06.2021;11:45:00;34769;72.0;46
14.06.2021;11:55:00;35940;78.0;46
14.06.2021;12:05:00;37019;84.1;47
14.06.2021;12:15:00;37914;90.4;47
14.06.2021;12:45:00;40702;110.2;48
14.06.2021;12:55:00;41457;117.1;49
14.06.2021;13:05:00;42026;124.1;49
14.06.2021;13:15:00;42720;131.1;50
14.06.2021;13:25:00;43398;138.3;50
14.06.2021;13:35:00;44062;145.7;51
14.06.2021;13:45:00;44500;153.0;51
14.06.2021;13:55:00;44754;160.5;51
14.06.2021;14:05:00;45077;168.0;52
14.06.2021;14:15:00;45113;175.5;52
14.06.2021;14:25:00;44833;183.0;52
14.06.2021;14:35:00;44745;190.5;52
14.06.2021;14:45:00;44688;197.9;51
14.06.2021;14:55:00;44367;205.3;51
