Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.06.2021;15:05:00;44262;212.7;51
14.06.2021;15:15:00;43952;220.0;51
14.06.2021;15:25:00;43512;227.3;51
14.06.2021;15:35:00;43071;234.5;50
14.06.2021;15:45:00;42704;241.6;50
14.06.2021;15:55:00;42530;248.7;50
14.06.2021;16:05:00;42326;255.8;50
14.06.2021;16:15:00;41836;262.8;49
14.06.2021;16:25:00;41299;269.7;49
14.06.2021;16:35:00;40775;276.5;49
14.06.2021;16:45:00;40337;283.2;48
14.06.2021;16:55:00;39957;289.9;48
14.06.2021;17:05:00;39461;296.5;48
14.06.2021;17:15:00;39048;303.0;48
14.06.2021;17:25:00;38663;309.5;48
14.06.2021;17:35:00;37940;315.9;47
14.06.2021;17:45:00;37057;322.1;47
14.06.2021;17:55:00;36014;328.1;46
14.06.2021;18:05:00;34437;333.9;46
14.06.2021;18:15:00;32722;339.5;45
14.06.2021;18:25:00;31215;344.7;44
14.06.2021;18:35:00;29750;349.7;44
14.06.2021;18:45:00;28141;354.5;43
14.06.2021;18:55:00;26701;359.0;42
14.06.2021;19:05:00;25119;363.3;42
14.06.2021;19:15:00;23563;367.3;41
14.06.2021;19:25:00;21961;371.0;41
14.06.2021;19:35:00;20400;374.5;40
14.06.2021;19:45:00;18382;377.6;39
14.06.2021;19:55:00;13381;380.1;38
14.06.2021;20:05:00;10605;382.0;37
14.06.2021;20:15:00;9014;383.5;39
14.06.2021;20:25:00;7423;384.8;38
14.06.2021;20:35:00;4874;385.8;39
14.06.2021;20:45:00;2620;386.3;40
14.06.2021;20:55:00;1465;386.6;41
14.06.2021;21:05:00;300;386.7;41
14.06.2021;21:15:00;193;386.7;39
14.06.2021;21:25:00;34;386.7;40
14.06.2021;21:35:00;14;386.7;40
15.06.2021;05:15:00;0;0;29
15.06.2021;05:25:00;0;0;32
15.06.2021;05:35:00;190;0;33
15.06.2021;05:45:00;315;0;34
15.06.2021;05:55:00;442;0.1;35
15.06.2021;06:05:00;581;0.2;35
15.06.2021;06:15:00;702;0.3;36
15.06.2021;06:25:00;826;0.4;36
15.06.2021;06:35:00;940;0.6;37
15.06.2021;06:45:00;1030;0.7;37
15.06.2021;06:55:00;1108;0.9;37
15.06.2021;07:05:00;1185;1.1;38
15.06.2021;07:15:00;1263;1.3;39
15.06.2021;07:25:00;1550;1.6;39
15.06.2021;07:35:00;1641;1.8;37
15.06.2021;07:45:00;1708;2.1;38
15.06.2021;07:55:00;1965;2.4;38
15.06.2021;08:05:00;2480;2.8;39
15.06.2021;08:15:00;3180;3.3;37
15.06.2021;08:25:00;4184;4.0;38
15.06.2021;08:35:00;5389;4.8;36
15.06.2021;08:45:00;6829;5.9;38
15.06.2021;08:55:00;8384;7.2;36
15.06.2021;09:05:00;10003;8.8;35
15.06.2021;09:15:00;11716;10.7;38
15.06.2021;09:25:00;13366;12.9;35
15.06.2021;09:35:00;15160;15.3;36
15.06.2021;09:45:00;16952;18.0;37
15.06.2021;09:55:00;18653;21.1;38
15.06.2021;10:05:00;20330;24.4;39
15.06.2021;10:15:00;21959;28.0;40
15.06.2021;10:25:00;23540;31.8;41
15.06.2021;10:35:00;25152;36.0;42
15.06.2021;10:45:00;26627;40.3;42
15.06.2021;10:55:00;28079;45.0;43
15.06.2021;11:05:00;29451;49.8;43
15.06.2021;11:15:00;30716;54.9;44
15.06.2021;11:25:00;31909;60.1;45
15.06.2021;11:35:00;33145;65.6;45
15.06.2021;11:45:00;34172;71.2;46
15.06.2021;11:55:00;35226;77.1;46
15.06.2021;12:05:00;36223;83.1;47
15.06.2021;12:15:00;37202;89.2;47
15.06.2021;12:25:00;38174;95.6;48
15.06.2021;12:35:00;38923;102.0;48
15.06.2021;12:45:00;38703;108.5;48
15.06.2021;12:55:00;40739;115.2;49
15.06.2021;13:05:00;41633;122.1;49
15.06.2021;13:15:00;42237;129.2;50
15.06.2021;13:25:00;42477;136.1;49
15.06.2021;13:35:00;42016;143.1;50
15.06.2021;13:45:00;43486;150.3;51
15.06.2021;13:55:00;43440;157.6;51
15.06.2021;14:05:00;43681;164.8;51
15.06.2021;14:15:00;43140;172.0;51
15.06.2021;14:25:00;41859;179.2;50
15.06.2021;14:35:00;43945;186.4;51
15.06.2021;14:45:00;43195;193.7;51
15.06.2021;14:55:00;42700;200.8;50
15.06.2021;15:05:00;42477;208.0;50
15.06.2021;15:15:00;42674;215.0;50
15.06.2021;15:25:00;44383;222.2;50
15.06.2021;15:35:00;43462;229.6;51
15.06.2021;15:45:00;41286;236.6;50
15.06.2021;15:55:00;42998;243.7;50
15.06.2021;16:05:00;42411;250.6;49
15.06.2021;16:15:00;43488;257.9;50
15.06.2021;16:25:00;34509;264.4;48
15.06.2021;16:35:00;38906;271.4;48
15.06.2021;16:45:00;34378;277.4;46
15.06.2021;16:55:00;20107;281.3;41
15.06.2021;17:05:00;38104;286.9;46
15.06.2021;17:15:00;40020;293.6;48
15.06.2021;17:25:00;38804;300.1;48
15.06.2021;17:35:00;33589;306.1;45
15.06.2021;17:45:00;37118;312.3;47
15.06.2021;17:55:00;35426;318.3;46
15.06.2021;18:05:00;33975;324.0;46
15.06.2021;18:15:00;32519;329.5;45
15.06.2021;18:25:00;31171;334.8;44
15.06.2021;18:35:00;28548;339.7;43
15.06.2021;18:45:00;27558;344.2;43
15.06.2021;18:55:00;25393;348.6;42
15.06.2021;19:05:00;23699;352.6;41
15.06.2021;19:15:00;22744;356.4;41
15.06.2021;19:25:00;19989;359.9;40
15.06.2021;19:35:00;17668;363.1;39
15.06.2021;19:45:00;14277;365.6;38
15.06.2021;19:55:00;10078;367.4;38
15.06.2021;20:05:00;9028;369.0;39
15.06.2021;20:15:00;6936;370.2;38
15.06.2021;20:25:00;4321;371.1;40
15.06.2021;20:35:00;2636;371.6;39
15.06.2021;20:45:00;1608;371.9;41
15.06.2021;20:55:00;1292;372.1;41
15.06.2021;21:05:00;730;372.3;38
15.06.2021;21:15:00;349;372.4;40
15.06.2021;21:25:00;76;372.4;41
15.06.2021;21:35:00;5;372.4;40
16.06.2021;05:20:00;0;0;32
16.06.2021;05:30:00;12;0;33
16.06.2021;05:40:00;206;0;33
16.06.2021;05:50:00;470;0;34
16.06.2021;06:00:00;720;0.2;35
16.06.2021;06:10:00;959;0.3;36
16.06.2021;06:20:00;1210;0.5;36
16.06.2021;06:30:00;1712;0.8;37
16.06.2021;06:40:00;1982;1.1;37
16.06.2021;06:50:00;2336;1.4;38
16.06.2021;07:00:00;2503;1.9;38
16.06.2021;07:10:00;2561;2.3;37
16.06.2021;07:20:00;2580;2.7;38
16.06.2021;07:30:00;2658;3.1;39
16.06.2021;07:40:00;2710;3.6;36
16.06.2021;07:50:00;2790;4.1;38
16.06.2021;08:00:00;3092;4.6;38
16.06.2021;08:10:00;3589;5.1;36
16.06.2021;08:20:00;4206;5.8;38
16.06.2021;08:30:00;5153;6.6;36
16.06.2021;08:40:00;6345;7.6;38
16.06.2021;08:50:00;7589;8.8;35
16.06.2021;09:00:00;9106;10.3;37
16.06.2021;09:10:00;10583;12.0;37
16.06.2021;09:20:00;12215;13.9;35
16.06.2021;09:30:00;14005;16.2;35
16.06.2021;09:40:00;15646;18.7;36
16.06.2021;09:50:00;17376;21.5;37
16.06.2021;10:00:00;18767;24.6;38
16.06.2021;10:10:00;20198;27.9;40
16.06.2021;10:20:00;22145;31.6;40
16.06.2021;10:30:00;23893;35.5;41
16.06.2021;10:40:00;25569;39.6;42
16.06.2021;10:50:00;25936;43.9;42
16.06.2021;11:00:00;28072;48.5;43
16.06.2021;11:10:00;29353;53.4;44
16.06.2021;11:10:00;29353;53.4;44
16.06.2021;11:25:00;31180;61.0;44
16.06.2021;11:35:00;32288;66.3;45
16.06.2021;11:45:00;33530;71.9;46
16.06.2021;11:55:00;33963;77.5;46
16.06.2021;12:05:00;34892;83.3;46
16.06.2021;12:15:00;36086;89.2;47
16.06.2021;12:25:00;36741;95.3;47
16.06.2021;12:35:00;37969;101.6;47
16.06.2021;12:45:00;38740;107.9;47
16.06.2021;12:55:00;39492;114.5;48
16.06.2021;13:05:00;39625;121.1;49
16.06.2021;13:15:00;41446;127.9;49
16.06.2021;13:25:00;41696;134.7;49
16.06.2021;13:35:00;35274;141.0;47
16.06.2021;13:45:00;41171;147.9;49
16.06.2021;13:55:00;41141;154.7;49
16.06.2021;14:05:00;37825;161.4;48
16.06.2021;14:15:00;38592;167.6;48
16.06.2021;14:25:00;43947;174.8;50
16.06.2021;14:35:00;43092;182.1;51
16.06.2021;14:45:00;43564;189.2;51
16.06.2021;14:55:00;42443;196.4;51
16.06.2021;15:05:00;42577;203.5;51
16.06.2021;15:15:00;41834;210.5;50
16.06.2021;15:25:00;38662;217.2;49
16.06.2021;15:35:00;40928;223.9;49
16.06.2021;15:45:00;37600;230.5;48
16.06.2021;15:55:00;37503;236.9;48
16.06.2021;16:05:00;32288;242.5;45
16.06.2021;16:15:00;33216;248.0;45
16.06.2021;16:25:00;34689;253.9;46
16.06.2021;16:35:00;33246;259.4;45
16.06.2021;16:45:00;36828;265.3;46
16.06.2021;16:55:00;38163;271.6;47
16.06.2021;17:05:00;36300;277.9;47
16.06.2021;17:15:00;37378;284.2;47
16.06.2021;17:25:00;36724;290.3;47
16.06.2021;17:35:00;33175;296.1;45
16.06.2021;17:45:00;32374;301.4;45
16.06.2021;17:55:00;30230;306.6;44
16.06.2021;18:05:00;30657;311.6;44
16.06.2021;18:15:00;28912;316.5;44
16.06.2021;18:25:00;27113;321.1;43
16.06.2021;18:35:00;24680;325.4;42
16.06.2021;18:45:00;20743;329.0;40
16.06.2021;18:55:00;18490;332.2;40
16.06.2021;19:05:00;16643;335.0;39
16.06.2021;19:15:00;14340;337.5;38
16.06.2021;19:25:00;11410;339.5;38
16.06.2021;19:35:00;8591;341.1;39
16.06.2021;19:45:00;7214;342.3;38
16.06.2021;19:55:00;6399;343.4;40
16.06.2021;20:05:00;5857;344.4;38
16.06.2021;20:15:00;4987;345.3;40
16.06.2021;20:25:00;4159;346.0;38
16.06.2021;20:35:00;3447;346.6;40
16.06.2021;20:45:00;2833;347.1;39
16.06.2021;20:55:00;2248;347.5;40
16.06.2021;21:05:00;1484;347.8;40
16.06.2021;21:15:00;793;348.0;41
16.06.2021;21:25:00;529;348.1;38
16.06.2021;21:35:00;333;348.1;40
17.06.2021;05:15:00;0;0;32
17.06.2021;05:25:00;163;0;33
17.06.2021;05:35:00;246;0;34
17.06.2021;05:45:00;495;0.1;35
17.06.2021;05:55:00;793;0.2;36
17.06.2021;06:05:00;1015;0.4;36
17.06.2021;06:15:00;1154;0.5;37
17.06.2021;06:25:00;1289;0.7;37
17.06.2021;06:35:00;1623;1.0;38
17.06.2021;06:45:00;1713;1.3;38
17.06.2021;06:55:00;1893;1.6;39
17.06.2021;07:05:00;2143;1.9;37
17.06.2021;07:15:00;2322;2.3;38
17.06.2021;07:25:00;2802;2.8;39
17.06.2021;07:35:00;3113;3.3;36
17.06.2021;07:45:00;3237;3.8;38
17.06.2021;07:55:00;3448;4.4;39
17.06.2021;08:05:00;4298;5.1;37
17.06.2021;08:15:00;5260;5.9;38
17.06.2021;08:25:00;5417;6.8;37
17.06.2021;08:35:00;7110;7.9;37
17.06.2021;08:45:00;8400;9.3;38
17.06.2021;08:55:00;9783;10.8;35
17.06.2021;09:05:00;11225;12.6;37
17.06.2021;09:15:00;12504;14.7;35
17.06.2021;09:25:00;14787;17.0;36
17.06.2021;09:35:00;16687;19.7;37
17.06.2021;09:45:00;17799;22.6;38
17.06.2021;09:55:00;19542;25.8;39
17.06.2021;10:05:00;21049;29.2;40
17.06.2021;10:15:00;20208;32.7;40
17.06.2021;10:25:00;23765;36.6;41
17.06.2021;10:35:00;25617;40.8;42
17.06.2021;10:45:00;27387;45.3;43
17.06.2021;10:55:00;28089;49.9;43
17.06.2021;11:05:00;29124;54.7;44
17.06.2021;11:15:00;30513;59.7;44
17.06.2021;11:25:00;32226;65.0;45
17.06.2021;11:35:00;32900;70.5;46
17.06.2021;11:45:00;32665;75.8;45
17.06.2021;11:55:00;33837;81.4;46
17.06.2021;12:05:00;36246;87.4;47
17.06.2021;12:15:00;36896;93.5;47
17.06.2021;12:25:00;37018;99.7;47
17.06.2021;12:35:00;37320;105.8;47
17.06.2021;12:45:00;37496;112.1;48
17.06.2021;12:55:00;38706;118.6;48
17.06.2021;13:05:00;39640;125.1;49
17.06.2021;13:15:00;40961;131.9;49
17.06.2021;13:25:00;41399;138.8;50
17.06.2021;13:35:00;41095;145.6;50
17.06.2021;13:45:00;40449;152.4;50
17.06.2021;13:55:00;41213;159.2;50
17.06.2021;14:05:00;41364;166.1;50
17.06.2021;14:15:00;42277;173.2;51
17.06.2021;14:25:00;42460;180.2;51
17.06.2021;14:35:00;42632;187.3;51
17.06.2021;14:45:00;42665;194.4;51
17.06.2021;15:05:00;41957;208.4;51
17.06.2021;15:25:00;39250;222.0;49
17.06.2021;15:45:00;40460;234.7;48
17.06.2021;16:05:00;34350;247.7;47
17.06.2021;16:15:00;35620;253.7;47
17.06.2021;16:25:00;37941;259.8;47
17.06.2021;16:35:00;39814;266.5;49
17.06.2021;16:45:00;39181;273.0;48
17.06.2021;16:55:00;38274;279.4;48
17.06.2021;17:05:00;37737;285.7;48
17.06.2021;17:15:00;36938;291.9;47
17.06.2021;17:25:00;36359;298.0;47
17.06.2021;17:35:00;35758;304.0;47
17.06.2021;17:45:00;34633;309.7;46
17.06.2021;17:55:00;30392;315.0;45
17.06.2021;18:05:00;29733;320.0;44
17.06.2021;18:15:00;28422;324.9;44
17.06.2021;18:25:00;24674;329.2;42
17.06.2021;18:35:00;25502;333.4;42
17.06.2021;18:45:00;25120;337.6;42
17.06.2021;18:55:00;23048;341.6;42
17.06.2021;19:05:00;20340;345.1;40
17.06.2021;19:15:00;17298;348.1;40
17.06.2021;19:25:00;14604;350.7;39
17.06.2021;19:35:00;15755;353.4;38
17.06.2021;19:45:00;15572;355.9;38
17.06.2021;19:55:00;11571;358.1;38
17.06.2021;20:05:00;8367;359.6;38
17.06.2021;20:15:00;6089;360.7;39
17.06.2021;20:25:00;4445;361.5;40
17.06.2021;20:35:00;3194;362.1;40
17.06.2021;20:45:00;1894;362.4;39
17.06.2021;20:55:00;1231;362.7;41
17.06.2021;21:05:00;662;362.8;41
17.06.2021;21:15:00;286;362.9;39
17.06.2021;21:25:00;96;362.9;40
17.06.2021;21:35:00;5;362.9;40
18.06.2021;05:25:00;12;0;33
18.06.2021;05:35:00;98;0;34
18.06.2021;05:45:00;327;0;35
18.06.2021;05:55:00;569;0.1;36
18.06.2021;06:05:00;822;0.2;36
18.06.2021;06:15:00;1060;0.4;37
18.06.2021;06:25:00;1414;0.6;37
18.06.2021;06:35:00;1826;0.9;38
18.06.2021;06:45:00;2144;1.2;38
18.06.2021;06:55:00;2449;1.6;37
18.06.2021;07:05:00;2658;2.1;38
18.06.2021;07:15:00;2818;2.5;38
18.06.2021;07:25:00;2956;3.0;37
18.06.2021;07:35:00;3052;3.5;38
18.06.2021;07:45:00;3177;4.0;39
18.06.2021;07:55:00;3432;4.6;36
18.06.2021;08:05:00;0;4.9;38
18.06.2021;08:15:00;4360;5.3;37
18.06.2021;08:25:00;5537;6.1;37
18.06.2021;08:35:00;7208;7.2;37
18.06.2021;08:45:00;9879;8.8;35
18.06.2021;08:55:00;0;9.1;0
18.06.2021;09:05:00;6789;9.7;38
18.06.2021;09:15:00;11784;11.2;37
18.06.2021;09:25:00;13755;13.4;39
18.06.2021;09:35:00;15314;15.9;41
18.06.2021;09:45:00;16655;18.7;41
18.06.2021;09:55:00;17857;21.6;42
18.06.2021;10:05:00;19143;24.7;42
18.06.2021;10:15:00;20041;28.0;43
18.06.2021;10:25:00;21414;31.5;43
18.06.2021;10:35:00;22790;35.3;44
18.06.2021;10:45:00;24345;39.3;45
18.06.2021;10:55:00;25680;43.5;45
18.06.2021;11:05:00;27050;47.9;46
18.06.2021;11:15:00;27761;52.5;46
18.06.2021;11:25:00;28328;57.2;46
18.06.2021;11:35:00;29397;62.1;47
18.06.2021;11:45:00;30382;67.1;47
18.06.2021;11:55:00;31432;72.3;48
18.06.2021;12:05:00;32497;77.7;48
18.06.2021;12:15:00;33321;83.2;49
18.06.2021;12:25:00;33684;88.8;49
18.06.2021;12:35:00;34452;94.6;50
18.06.2021;12:45:00;35502;100.4;50
18.06.2021;12:55:00;36453;106.4;50
18.06.2021;13:05:00;37608;112.6;51
18.06.2021;13:15:00;37790;118.9;52
18.06.2021;13:25:00;38052;125.3;52
18.06.2021;13:35:00;38917;131.7;52
18.06.2021;13:45:00;39118;138.2;53
18.06.2021;13:55:00;39305;144.7;53
18.06.2021;14:05:00;39186;151.2;53
18.06.2021;14:15:00;39247;157.8;53
18.06.2021;14:25:00;39572;164.3;53
18.06.2021;14:35:00;39081;170.8;53
18.06.2021;14:45:00;40194;177.2;52
18.06.2021;14:55:00;39083;183.8;53
18.06.2021;15:05:00;39457;190.3;53
18.06.2021;15:15:00;39121;196.8;53
18.06.2021;15:25:00;38518;203.3;53
18.06.2021;15:35:00;38065;209.6;52
18.06.2021;15:45:00;36600;215.8;52
18.06.2021;15:55:00;37306;222.1;52
18.06.2021;16:05:00;36958;228.2;51
18.06.2021;16:15:00;36928;234.3;51
18.06.2021;16:25:00;36675;240.5;52
18.06.2021;16:35:00;36125;246.5;51
18.06.2021;16:45:00;35290;252.4;51
18.06.2021;16:55:00;34299;258.2;50
18.06.2021;17:05:00;33931;263.9;50
18.06.2021;17:15:00;33212;269.4;49
18.06.2021;17:25:00;32639;274.9;49
18.06.2021;17:35:00;31544;280.3;49
18.06.2021;17:45:00;29153;285.2;47
18.06.2021;17:55:00;29381;290.2;47
18.06.2021;18:05:00;20213;294.3;44
18.06.2021;18:15:00;11867;296.6;41
18.06.2021;18:25:00;8724;298.2;39
18.06.2021;18:35:00;9036;299.6;39
18.06.2021;18:45:00;9134;301.2;38
18.06.2021;18:55:00;8707;302.6;38
18.06.2021;19:05:00;7902;304.0;38
18.06.2021;19:15:00;7229;305.2;37
18.06.2021;19:25:00;5616;306.2;36
18.06.2021;19:35:00;3649;306.9;36
18.06.2021;19:45:00;3411;307.5;36
18.06.2021;19:55:00;2659;308.0;37
18.06.2021;20:05:00;2308;308.4;39
18.06.2021;20:15:00;1814;308.7;36
18.06.2021;20:25:00;1486;308.9;36
18.06.2021;20:35:00;1208;309.2;39
18.06.2021;20:45:00;979;309.3;39
18.06.2021;20:55:00;558;309.4;35
18.06.2021;21:05:00;274;309.5;38
18.06.2021;21:15:00;19;309.5;39
19.06.2021;05:30:00;8;0;33
19.06.2021;05:40:00;310;0;34
19.06.2021;05:50:00;1134;0.1;35
19.06.2021;06:00:00;1288;0.3;36
19.06.2021;06:10:00;2086;0.7;38
19.06.2021;06:20:00;2156;1.0;35
19.06.2021;06:30:00;1849;1.3;36
19.06.2021;06:40:00;2248;1.7;38
19.06.2021;06:50:00;3767;2.2;35
19.06.2021;07:00:00;4470;3.0;36
19.06.2021;07:10:00;3840;3.6;39
19.06.2021;07:20:00;4353;4.3;34
19.06.2021;07:30:00;5740;5.2;38
19.06.2021;07:40:00;6073;6.2;35
19.06.2021;07:50:00;6581;7.3;35
19.06.2021;08:00:00;6237;8.4;35
19.06.2021;08:10:00;7287;9.5;35
19.06.2021;08:20:00;7583;10.8;36
19.06.2021;08:30:00;9195;12.2;36
19.06.2021;08:40:00;9529;13.8;37
19.06.2021;08:50:00;11050;15.6;38
19.06.2021;09:00:00;12158;17.6;39
19.06.2021;09:10:00;12286;19.6;39
19.06.2021;09:20:00;14068;21.9;40
19.06.2021;09:30:00;15267;24.3;40
19.06.2021;09:40:00;15948;27.0;41
19.06.2021;09:50:00;16291;29.7;41
19.06.2021;10:00:00;17618;32.6;42
19.06.2021;10:10:00;19261;35.7;42
19.06.2021;10:20:00;20602;39.2;43
19.06.2021;10:30:00;22753;43.0;44
19.06.2021;10:40:00;24372;47.1;45
19.06.2021;10:50:00;25035;51.2;45
19.06.2021;11:00:00;24158;55.3;45
19.06.2021;11:10:00;28845;59.9;46
19.06.2021;11:20:00;27997;64.6;46
19.06.2021;11:30:00;29355;69.4;47
19.06.2021;11:40:00;29159;74.2;47
19.06.2021;11:50:00;31925;79.4;48
19.06.2021;12:00:00;29506;84.5;47
19.06.2021;12:10:00;32014;89.7;48
19.06.2021;12:20:00;33107;95.2;49
19.06.2021;12:30:00;36062;101.1;50
19.06.2021;12:40:00;36121;107.1;50
19.06.2021;12:50:00;36448;112.9;50
19.06.2021;13:00:00;33693;118.6;49
19.06.2021;13:10:00;36984;124.9;51
19.06.2021;13:25:00;36850;133.8;51
19.06.2021;13:35:00;39249;140.3;52
19.06.2021;13:45:00;38786;146.8;52
19.06.2021;13:55:00;38571;153.2;52
19.06.2021;14:05:00;39232;159.7;53
19.06.2021;14:15:00;38759;166.2;53
19.06.2021;14:25:00;40191;172.9;53
19.06.2021;14:35:00;39290;179.4;53
19.06.2021;14:45:00;39722;186.0;53
19.06.2021;14:55:00;39392;192.6;53
19.06.2021;15:05:00;41281;199.3;53
19.06.2021;15:15:00;40098;206.0;53
19.06.2021;15:25:00;37945;212.5;52
19.06.2021;15:35:00;39216;219.0;53
19.06.2021;15:45:00;38016;225.3;52
19.06.2021;15:55:00;39439;231.5;52
19.06.2021;16:05:00;38689;238.1;52
19.06.2021;16:15:00;31702;243.6;49
19.06.2021;16:25:00;39676;249.4;51
19.06.2021;16:35:00;37691;255.6;52
19.06.2021;16:45:00;33225;261.4;50
19.06.2021;16:55:00;32309;266.8;49
19.06.2021;17:05:00;29246;271.8;48
19.06.2021;17:15:00;30187;277.1;48
19.06.2021;17:25:00;26405;281.7;46
19.06.2021;17:35:00;28653;286.1;46
19.06.2021;17:45:00;22035;290.0;44
19.06.2021;17:55:00;32104;294.9;48
19.06.2021;18:05:00;24288;299.4;45
19.06.2021;18:15:00;29528;304.3;47
19.06.2021;18:25:00;21801;308.4;44
19.06.2021;18:35:00;23074;312.5;45
19.06.2021;18:45:00;13661;315.4;41
19.06.2021;18:55:00;9921;317.5;40
19.06.2021;19:05:00;11995;319.3;40
19.06.2021;19:15:00;16995;322.1;41
19.06.2021;19:25:00;9453;324.2;39
19.06.2021;19:35:00;9840;325.7;38
19.06.2021;19:45:00;3788;326.6;37
19.06.2021;19:55:00;2163;327.0;37
19.06.2021;20:05:00;2131;327.3;36
19.06.2021;20:15:00;1987;327.7;39
19.06.2021;20:25:00;1657;328.0;40
19.06.2021;20:35:00;1369;328.2;36
19.06.2021;20:45:00;1175;328.4;37
19.06.2021;20:55:00;876;328.6;39
19.06.2021;21:05:00;576;328.7;40
19.06.2021;21:15:00;262;328.7;36
19.06.2021;21:25:00;3;328.7;37
20.06.2021;05:50:00;5;0;34
20.06.2021;06:00:00;0;0;35
20.06.2021;06:10:00;114;0;35
20.06.2021;06:20:00;540;0;36
20.06.2021;06:30:00;1526;0.2;37
20.06.2021;06:40:00;1766;0.5;39
20.06.2021;06:50:00;1680;0.8;34
20.06.2021;07:00:00;2199;1.1;36
20.06.2021;07:10:00;2634;1.6;39
20.06.2021;07:20:00;2925;2.1;34
20.06.2021;07:30:00;4275;2.7;37
20.06.2021;07:40:00;5625;3.6;36
20.06.2021;07:50:00;5537;4.5;35
20.06.2021;08:00:00;6213;5.5;35
20.06.2021;08:10:00;6409;6.6;35
20.06.2021;08:20:00;8293;7.8;35
20.06.2021;08:30:00;9555;9.4;37
20.06.2021;08:40:00;9896;11.1;37
20.06.2021;08:50:00;9069;12.6;37
20.06.2021;09:00:00;8835;14.1;37
20.06.2021;09:10:00;9553;15.6;37
20.06.2021;09:20:00;10491;17.3;37
20.06.2021;09:30:00;10800;19.1;38
20.06.2021;09:40:00;11097;20.9;38
20.06.2021;09:50:00;11741;22.8;38
20.06.2021;10:00:00;14021;25.0;39
20.06.2021;10:10:00;15375;27.5;40
20.06.2021;10:20:00;15061;30.1;40
20.06.2021;10:30:00;13158;32.3;40
20.06.2021;10:40:00;13966;34.6;40
20.06.2021;10:50:00;16430;37.2;40
20.06.2021;11:00:00;22501;40.6;43
20.06.2021;11:10:00;19830;44.2;43
20.06.2021;11:20:00;23137;47.7;43
20.06.2021;11:30:00;21956;51.3;43
20.06.2021;11:40:00;26885;55.3;45
20.06.2021;11:50:00;21618;59.3;44
20.06.2021;12:00:00;21636;62.9;44
20.06.2021;12:10:00;31128;67.3;46
20.06.2021;12:20:00;24054;72.0;45
20.06.2021;12:30:00;29686;76.8;47
20.06.2021;12:40:00;32913;82.4;48
20.06.2021;12:50:00;33533;88.3;49
20.06.2021;13:00:00;35266;94.0;49
20.06.2021;13:10:00;34848;100.0;50
20.06.2021;13:20:00;37345;105.7;50
20.06.2021;13:30:00;32669;111.5;49
20.06.2021;13:40:00;31143;117.3;49
20.06.2021;13:50:00;37805;123.3;50
20.06.2021;14:00:00;42121;129.9;53
20.06.2021;14:10:00;32050;136.2;51
20.06.2021;14:20:00;38811;142.2;51
20.06.2021;14:30:00;41819;149.3;54
20.06.2021;14:40:00;41590;156.1;53
20.06.2021;14:50:00;39502;162.8;53
20.06.2021;15:00:00;43528;169.9;54
20.06.2021;15:10:00;36491;176.0;52
20.06.2021;15:20:00;31960;181.6;52
20.06.2021;15:30:00;40534;187.3;51
20.06.2021;15:40:00;41104;193.9;53
20.06.2021;15:50:00;41988;200.9;55
20.06.2021;16:00:00;34550;207.1;53
20.06.2021;16:10:00;40158;212.4;51
20.06.2021;16:20:00;25934;217.9;49
20.06.2021;16:30:00;9319;219.8;41
20.06.2021;16:40:00;5353;220.8;41
20.06.2021;16:50:00;4053;221.5;40
20.06.2021;17:00:00;2970;222.1;39
20.06.2021;17:10:00;1516;222.4;39
20.06.2021;17:20:00;756;222.5;38
20.06.2021;17:30:00;539;222.6;37
20.06.2021;17:40:00;573;222.7;37
20.06.2021;17:50:00;491;222.8;40
20.06.2021;18:00:00;167;222.9;41
20.06.2021;18:10:00;0;222.9;39
20.06.2021;18:20:00;1;222.9;40
20.06.2021;18:30:00;511;222.9;40
20.06.2021;18:40:00;686;223.0;36
20.06.2021;18:50:00;818;223.2;37
20.06.2021;19:00:00;726;223.3;39
20.06.2021;19:10:00;1147;223.5;40
20.06.2021;19:20:00;1752;223.7;36
20.06.2021;19:30:00;2931;224.1;37
20.06.2021;19:40:00;2872;224.6;39
20.06.2021;19:50:00;3096;225.1;36
20.06.2021;20:00:00;2828;225.6;36
20.06.2021;20:10:00;2438;226.0;39
20.06.2021;20:20:00;1677;226.4;37
20.06.2021;20:30:00;814;226.5;37
20.06.2021;20:40:00;971;226.7;39
20.06.2021;20:50:00;874;226.8;39
20.06.2021;21:00:00;478;226.9;35
20.06.2021;21:10:00;181;227.0;38
21.06.2021;05:25:00;0;0;33
21.06.2021;05:35:00;2;0;34
21.06.2021;05:45:00;165;0;34
21.06.2021;05:55:00;428;0;35
21.06.2021;06:05:00;496;0.1;36
21.06.2021;06:15:00;694;0.2;37
21.06.2021;06:25:00;967;0.4;38
21.06.2021;06:35:00;1226;0.6;36
21.06.2021;06:45:00;1954;0.8;36
21.06.2021;06:55:00;3078;1.4;38
21.06.2021;07:05:00;5695;2.2;35
21.06.2021;07:15:00;4517;3.0;34
21.06.2021;07:25:00;6618;4.0;38
21.06.2021;07:35:00;7016;5.2;36
21.06.2021;07:45:00;8334;6.5;36
21.06.2021;07:55:00;4650;7.4;35
21.06.2021;08:05:00;5168;8.3;35
21.06.2021;08:15:00;4991;9.1;35
21.06.2021;08:25:00;5019;9.9;35
21.06.2021;08:35:00;5952;10.9;35
21.06.2021;08:45:00;7059;12.0;36
21.06.2021;08:55:00;8622;13.4;37
21.06.2021;09:05:00;10008;15.0;38
21.06.2021;09:15:00;11395;16.8;39
21.06.2021;09:25:00;13019;18.9;40
21.06.2021;09:35:00;14704;21.3;40
21.06.2021;09:45:00;16226;23.9;41
21.06.2021;09:55:00;18094;26.9;42
21.06.2021;10:05:00;19646;30.1;43
21.06.2021;10:15:00;21310;33.6;43
21.06.2021;10:25:00;22704;37.3;44
21.06.2021;10:35:00;24298;41.3;45
21.06.2021;10:45:00;25618;45.5;45
21.06.2021;10:55:00;26876;49.9;46
21.06.2021;11:05:00;28124;54.5;47
21.06.2021;11:15:00;29520;59.4;47
21.06.2021;11:25:00;30667;64.5;48
21.06.2021;11:35:00;31825;69.7;48
21.06.2021;11:45:00;32892;75.1;49
21.06.2021;11:55:00;34013;80.8;49
21.06.2021;12:05:00;35088;86.6;50
21.06.2021;12:15:00;37283;92.7;51
21.06.2021;12:25:00;37458;98.9;51
21.06.2021;12:35:00;38180;105.2;52
21.06.2021;12:45:00;39623;111.7;52
21.06.2021;12:55:00;40102;118.4;53
21.06.2021;13:05:00;39675;125.1;52
21.06.2021;13:15:00;41619;131.9;54
21.06.2021;13:25:00;41964;137.0;51
21.06.2021;13:35:00;42540;144.2;55
21.06.2021;13:45:00;42139;151.2;55
21.06.2021;13:55:00;42636;158.3;55
21.06.2021;14:05:00;42422;165.4;55
21.06.2021;14:15:00;42462;172.5;55
21.06.2021;14:25:00;42590;179.6;55
21.06.2021;14:35:00;43227;186.8;56
21.06.2021;14:45:00;43191;194.0;56
21.06.2021;14:55:00;42956;201.1;56
21.06.2021;15:05:00;42815;208.3;55
21.06.2021;15:15:00;43206;215.5;56
21.06.2021;15:25:00;43592;222.6;56
21.06.2021;15:35:00;42915;229.8;56
21.06.2021;15:45:00;41809;236.9;55
21.06.2021;15:55:00;25980;243.0;51
21.06.2021;16:05:00;24431;248.0;47
21.06.2021;16:15:00;13188;250.5;42
21.06.2021;16:25:00;19135;253.7;44
21.06.2021;16:35:00;14286;256.8;42
21.06.2021;16:45:00;28799;260.7;46
21.06.2021;16:55:00;15854;265.0;44
21.06.2021;17:05:00;36572;271.4;52
21.06.2021;17:15:00;17326;275.3;43
21.06.2021;17:25:00;12857;277.9;41
21.06.2021;17:35:00;9064;279.6;39
21.06.2021;17:45:00;9140;281.1;39
21.06.2021;17:55:00;6029;282.3;39
21.06.2021;18:05:00;4467;283.1;38
21.06.2021;18:15:00;3012;283.6;37
21.06.2021;18:25:00;1796;284.0;37
21.06.2021;18:35:00;940;284.2;38
21.06.2021;18:45:00;469;284.3;40
21.06.2021;18:55:00;302;284.3;41
21.06.2021;19:05:00;169;284.3;36
21.06.2021;19:15:00;138;284.4;38
21.06.2021;19:25:00;52;284.4;40
21.06.2021;19:45:00;7;284.4;39
21.06.2021;20:15:00;5;284.4;38
21.06.2021;20:25:00;525;284.4;38
21.06.2021;20:35:00;530;284.5;36
21.06.2021;20:45:00;251;284.6;37
21.06.2021;20:55:00;254;284.6;39
21.06.2021;21:05:00;183;284.7;39
21.06.2021;21:15:00;0;284.7;38
22.06.2021;05:25:00;2;0;33
22.06.2021;05:35:00;12;0;34
22.06.2021;05:45:00;335;0;35
22.06.2021;05:55:00;538;0.1;36
22.06.2021;06:05:00;708;0.2;37
22.06.2021;06:15:00;889;0.3;38
22.06.2021;06:25:00;1365;0.5;38
22.06.2021;06:35:00;2076;0.8;35
22.06.2021;06:45:00;1760;1.1;37
22.06.2021;06:55:00;1946;1.4;39
22.06.2021;07:05:00;2245;1.8;35
22.06.2021;07:15:00;2235;2.2;37
22.06.2021;07:25:00;2548;2.6;39
22.06.2021;07:35:00;3382;3.1;34
22.06.2021;07:45:00;6157;4.0;38
22.06.2021;07:55:00;7333;5.3;36
22.06.2021;08:05:00;6720;6.5;35
22.06.2021;08:15:00;6818;7.6;35
22.06.2021;08:25:00;5499;8.5;34
22.06.2021;08:35:00;7593;9.7;38
22.06.2021;09:05:00;8032;13.9;36
22.06.2021;09:25:00;1909;15.0;37
22.06.2021;09:55:00;16450;19.1;39
22.06.2021;10:15:00;9814;25.7;38
22.06.2021;10:45:00;4459;28.2;38
22.06.2021;11:05:00;5337;30.1;35
22.06.2021;11:25:00;2560;31.3;39
22.06.2021;11:55:00;4627;32.5;38
22.06.2021;12:05:00;5774;33.5;35
22.06.2021;12:15:00;6352;34.5;35
22.06.2021;12:25:00;9126;36.0;36
22.06.2021;12:35:00;10672;37.7;37
22.06.2021;12:45:00;9610;39.2;36
22.06.2021;12:55:00;13229;41.4;38
22.06.2021;13:05:00;17650;44.0;40
22.06.2021;13:15:00;22169;47.4;42
22.06.2021;13:25:00;30758;52.0;46
22.06.2021;13:35:00;34680;57.0;47
22.06.2021;13:45:00;24795;61.7;45
22.06.2021;13:55:00;24514;65.8;44
22.06.2021;14:05:00;24508;70.0;44
22.06.2021;14:15:00;41371;76.0;50
22.06.2021;14:25:00;42208;82.9;52
22.06.2021;14:35:00;24706;87.2;45
22.06.2021;14:45:00;28732;91.5;45
22.06.2021;14:55:00;24186;96.1;45
22.06.2021;15:05:00;28478;100.6;46
22.06.2021;15:15:00;24400;104.6;44
22.06.2021;15:25:00;12952;107.2;40
22.06.2021;15:35:00;14657;109.5;40
22.06.2021;15:45:00;17574;112.3;41
22.06.2021;15:55:00;37846;117.6;48
22.06.2021;16:05:00;18270;121.4;43
22.06.2021;16:15:00;12515;123.3;40
22.06.2021;16:25:00;17691;126.1;41
22.06.2021;16:35:00;20944;130.1;43
22.06.2021;16:45:00;20572;134.8;44
22.06.2021;16:55:00;9873;136.5;39
22.06.2021;17:05:00;17162;139.0;40
22.06.2021;17:15:00;14540;141.7;40
22.06.2021;17:25:00;10520;143.4;39
22.06.2021;17:35:00;9069;145.0;38
22.06.2021;17:45:00;11541;146.7;38
22.06.2021;17:55:00;10848;148.6;38
22.06.2021;18:05:00;10804;150.4;38
22.06.2021;18:15:00;9822;152.2;38
22.06.2021;18:25:00;6363;153.6;36
22.06.2021;18:35:00;5133;154.4;35
22.06.2021;18:45:00;4737;155.2;35
22.06.2021;18:55:00;6016;156.2;35
22.06.2021;19:05:00;4602;157.0;34
22.06.2021;19:15:00;3044;157.6;37
22.06.2021;19:25:00;1730;157.9;39
22.06.2021;19:35:00;2292;158.3;35
22.06.2021;19:45:00;1405;158.6;37
22.06.2021;19:55:00;2009;158.9;38
22.06.2021;20:05:00;2538;159.3;35
22.06.2021;20:15:00;2070;159.7;37
22.06.2021;20:25:00;2316;160.0;38
22.06.2021;20:35:00;1638;160.3;35
22.06.2021;20:45:00;1141;160.5;37
22.06.2021;20:55:00;662;160.7;38
22.06.2021;21:05:00;184;160.7;39
23.06.2021;05:25:00;2;0;32
23.06.2021;05:35:00;11;0;33
23.06.2021;05:45:00;467;0;34
23.06.2021;05:55:00;599;0.1;35
23.06.2021;06:05:00;668;0.2;36
23.06.2021;06:15:00;669;0.3;37
23.06.2021;06:25:00;731;0.5;38
23.06.2021;06:35:00;1251;0.6;37
23.06.2021;06:45:00;2352;1.0;35
23.06.2021;06:55:00;2554;1.4;38
23.06.2021;07:05:00;3897;2.0;35
23.06.2021;07:15:00;4054;2.6;36
23.06.2021;07:25:00;4413;3.4;37
23.06.2021;07:35:00;3438;4.0;35
23.06.2021;07:45:00;3673;4.5;37
23.06.2021;07:55:00;7525;5.8;36
23.06.2021;08:05:00;10113;7.2;36
23.06.2021;08:15:00;5286;8.5;35
23.06.2021;08:25:00;5824;9.6;35
23.06.2021;08:35:00;5926;10.5;37
23.06.2021;08:45:00;5377;11.3;36
23.06.2021;08:55:00;9010;12.9;36
23.06.2021;09:05:00;15888;15.7;40
23.06.2021;09:15:00;17255;18.5;41
23.06.2021;09:25:00;12777;20.6;39
23.06.2021;09:35:00;15744;23.0;39
23.06.2021;09:45:00;18751;26.7;42
23.06.2021;09:55:00;16694;29.4;41
23.06.2021;10:05:00;15875;32.4;40
23.06.2021;10:15:00;28241;37.3;46
23.06.2021;10:25:00;15556;40.1;41
23.06.2021;10:35:00;18869;43.1;41
23.06.2021;10:45:00;30960;48.4;47
23.06.2021;10:55:00;30423;53.9;46
23.06.2021;11:05:00;33789;59.6;48
23.06.2021;11:15:00;34164;65.5;49
23.06.2021;11:25:00;15676;68.2;42
23.06.2021;11:35:00;31129;72.3;46
23.06.2021;11:45:00;16703;77.4;45
23.06.2021;11:55:00;15836;80.5;42
23.06.2021;12:05:00;36610;85.9;47
23.06.2021;12:15:00;45254;92.8;53
23.06.2021;12:25:00;43210;100.1;54
23.06.2021;12:35:00;43832;107.3;54
23.06.2021;12:45:00;35745;114.1;53
23.06.2021;12:55:00;26199;117.7;44
23.06.2021;13:05:00;46760;125.4;55
23.06.2021;13:15:00;44481;133.0;55
23.06.2021;13:25:00;34115;139.6;53
23.06.2021;13:35:00;45307;146.3;54
23.06.2021;13:45:00;47957;154.4;57
23.06.2021;13:55:00;42843;161.6;54
23.06.2021;14:05:00;46141;169.3;56
23.06.2021;14:15:00;46161;176.8;56
23.06.2021;14:25:00;40700;184.1;54
23.06.2021;14:35:00;31457;188.0;47
23.06.2021;14:45:00;40804;194.7;53
23.06.2021;14:55:00;44762;202.1;55
23.06.2021;15:05:00;35693;207.7;50
23.06.2021;15:15:00;35883;212.5;50
23.06.2021;15:25:00;37144;218.8;51
23.06.2021;15:35:00;32687;224.3;50
23.06.2021;15:45:00;31167;229.4;48
23.06.2021;15:55:00;31327;234.6;48
23.06.2021;16:05:00;25569;239.1;46
23.06.2021;16:15:00;26516;243.3;46
23.06.2021;16:25:00;22232;247.2;44
23.06.2021;16:35:00;19718;250.6;43
23.06.2021;16:45:00;18336;253.7;43
23.06.2021;16:55:00;21887;257.1;43
23.06.2021;17:05:00;27755;261.3;45
23.06.2021;17:15:00;27930;266.2;46
23.06.2021;17:25:00;28560;270.7;46
23.06.2021;17:35:00;32943;275.7;47
23.06.2021;17:45:00;25928;280.4;45
23.06.2021;17:55:00;20205;284.7;44
23.06.2021;18:05:00;8083;286.3;38
23.06.2021;18:15:00;6311;287.4;38
23.06.2021;18:25:00;7233;288.5;37
23.06.2021;18:35:00;6671;289.7;37
23.06.2021;18:45:00;5686;290.7;36
23.06.2021;18:55:00;4363;291.5;36
23.06.2021;19:05:00;3194;292.0;36
23.06.2021;19:15:00;2722;292.5;38
23.06.2021;19:25:00;3748;293.1;37
23.06.2021;19:35:00;2741;293.6;35
23.06.2021;19:45:00;2859;294.1;38
23.06.2021;19:55:00;5383;294.9;36
23.06.2021;20:05:00;2779;295.5;35
23.06.2021;20:15:00;141;295.6;38
23.06.2021;20:25:00;195;295.6;38
23.06.2021;20:35:00;286;295.7;39
23.06.2021;20:45:00;185;295.7;38
23.06.2021;21:05:00;3;295.7;38
24.06.2021;05:25:00;4;0;33
24.06.2021;05:35:00;51;0;33
24.06.2021;05:45:00;326;0;34
24.06.2021;05:55:00;486;0.1;35
24.06.2021;06:05:00;670;0.2;36
24.06.2021;06:15:00;1118;0.3;37
24.06.2021;06:25:00;1982;0.6;39
24.06.2021;06:35:00;2959;1.1;35
24.06.2021;06:45:00;2230;1.5;37
24.06.2021;06:55:00;2762;2.0;37
24.06.2021;07:05:00;2874;2.4;36
24.06.2021;07:15:00;4156;3.0;38
24.06.2021;07:25:00;4311;3.8;34
24.06.2021;07:35:00;5100;4.6;38
24.06.2021;07:45:00;6101;5.5;35
24.06.2021;07:55:00;7075;6.7;35
24.06.2021;08:05:00;6871;7.8;35
24.06.2021;08:15:00;6718;8.9;38
24.06.2021;08:25:00;6085;10.0;35
24.06.2021;08:35:00;12150;11.5;36
24.06.2021;08:45:00;15916;14.0;39
24.06.2021;08:55:00;13916;16.3;39
24.06.2021;09:05:00;16218;19.1;41
24.06.2021;09:15:00;12126;21.4;39
24.06.2021;09:25:00;14086;23.7;39
24.06.2021;09:35:00;23029;27.1;42
24.06.2021;09:45:00;14945;29.8;40
24.06.2021;09:55:00;10495;31.7;38
24.06.2021;10:05:00;12342;33.6;37
24.06.2021;10:15:00;10892;35.9;38
24.06.2021;10:25:00;10186;37.5;37
24.06.2021;10:35:00;7870;39.0;36
24.06.2021;10:45:00;4903;40.1;34
24.06.2021;10:55:00;3852;40.8;37
24.06.2021;11:05:00;12717;42.5;38
24.06.2021;11:15:00;17500;45.1;40
24.06.2021;11:25:00;19199;48.3;41
24.06.2021;11:35:00;22460;51.7;42
24.06.2021;11:45:00;20188;55.4;42
24.06.2021;11:55:00;19536;60.1;43
24.06.2021;12:05:00;43052;67.0;50
24.06.2021;12:15:00;22127;71.5;44
24.06.2021;12:25:00;31785;76.9;47
24.06.2021;12:35:00;32382;82.0;46
24.06.2021;12:45:00;41501;89.0;51
24.06.2021;12:55:00;33543;95.5;50
24.06.2021;13:05:00;21228;99.8;44
24.06.2021;13:15:00;45875;105.7;52
24.06.2021;13:25:00;24114;111.6;49
24.06.2021;13:35:00;18430;114.6;42
24.06.2021;13:45:00;36076;119.8;49
24.06.2021;13:55:00;46230;127.6;54
24.06.2021;14:05:00;49364;135.6;56
24.06.2021;14:15:00;51924;143.5;58
24.06.2021;14:25:00;50011;152.1;59
24.06.2021;14:35:00;21347;156.0;45
24.06.2021;14:45:00;34134;161.0;49
24.06.2021;14:55:00;25757;164.9;46
24.06.2021;15:05:00;17832;168.2;43
24.06.2021;15:15:00;13471;170.7;40
24.06.2021;15:25:00;9214;172.4;39
24.06.2021;15:35:00;7280;173.6;38
24.06.2021;15:45:00;5966;174.7;38
24.06.2021;15:55:00;4823;175.5;37
24.06.2021;16:05:00;5507;176.4;36
24.06.2021;16:15:00;3779;177.2;36
24.06.2021;16:25:00;2794;177.6;38
24.06.2021;16:35:00;5117;178.3;38
24.06.2021;16:45:00;5755;179.3;35
24.06.2021;16:55:00;4692;180.2;35
24.06.2021;17:05:00;4261;180.9;37
24.06.2021;17:15:00;3709;181.5;37
24.06.2021;17:25:00;2047;181.9;36
24.06.2021;17:35:00;2387;182.3;38
24.06.2021;17:45:00;3784;182.9;36
24.06.2021;17:55:00;4525;183.6;36
24.06.2021;18:05:00;4142;184.3;39
24.06.2021;18:15:00;4211;185.0;35
24.06.2021;18:25:00;4029;185.7;37
24.06.2021;18:35:00;3083;186.3;35
24.06.2021;18:45:00;2073;186.7;37
24.06.2021;18:55:00;1503;186.9;38
24.06.2021;19:05:00;1276;187.1;38
24.06.2021;19:15:00;1128;187.3;36
24.06.2021;19:25:00;1038;187.5;38
24.06.2021;19:35:00;977;187.7;39
24.06.2021;19:45:00;1045;187.8;35
24.06.2021;19:55:00;1155;188.0;37
24.06.2021;20:05:00;1208;188.2;38
24.06.2021;20:15:00;1300;188.4;37
24.06.2021;20:25:00;1635;188.7;37
24.06.2021;20:35:00;1572;189.0;38
24.06.2021;20:45:00;1277;189.2;38
24.06.2021;20:55:00;801;189.4;36
24.06.2021;21:05:00;691;189.5;38
24.06.2021;21:15:00;317;189.5;38
25.06.2021;05:35:00;2;0;32
25.06.2021;05:45:00;60;0;33
25.06.2021;05:55:00;210;0;34
25.06.2021;06:05:00;323;0;35
25.06.2021;06:15:00;521;0.1;36
25.06.2021;06:25:00;661;0.2;37
25.06.2021;06:35:00;971;0.4;38
25.06.2021;06:45:00;1763;0.6;38
25.06.2021;06:55:00;2972;1.1;35
25.06.2021;07:05:00;3827;1.7;38
25.06.2021;07:15:00;4249;2.4;35
25.06.2021;07:25:00;5513;3.2;38
25.06.2021;07:35:00;5816;4.3;34
25.06.2021;07:45:00;6418;5.2;38
25.06.2021;07:55:00;8320;6.6;36
25.06.2021;08:05:00;8986;8.0;35
25.06.2021;08:15:00;9931;9.7;36
25.06.2021;08:25:00;6385;10.9;34
25.06.2021;08:35:00;6675;12.0;38
25.06.2021;08:45:00;8503;13.4;36
25.06.2021;08:55:00;8542;14.7;35
25.06.2021;09:05:00;10546;16.4;36
25.06.2021;09:15:00;12415;18.4;37
25.06.2021;09:25:00;13298;20.9;39
25.06.2021;09:35:00;22394;24.1;42
25.06.2021;09:45:00;18337;26.8;40
25.06.2021;09:55:00;16169;29.9;40
25.06.2021;10:05:00;28250;33.6;44
25.06.2021;10:15:00;10839;36.2;39
25.06.2021;10:25:00;28221;40.0;44
25.06.2021;10:35:00;24486;44.9;45
25.06.2021;10:45:00;33591;49.9;47
25.06.2021;10:55:00;14021;52.2;40
25.06.2021;11:05:00;24490;55.7;42
25.06.2021;11:15:00;24239;59.7;44
25.06.2021;11:25:00;21529;62.9;42
25.06.2021;11:35:00;24700;67.5;44
25.06.2021;11:45:00;26477;72.1;45
25.06.2021;11:55:00;21266;76.3;43
25.06.2021;12:05:00;22565;79.5;42
25.06.2021;12:15:00;38241;85.5;49
25.06.2021;12:25:00;24433;89.6;44
25.06.2021;12:35:00;38374;95.5;50
25.06.2021;12:45:00;34669;100.4;47
25.06.2021;12:55:00;38720;106.2;48
25.06.2021;13:05:00;41885;113.7;53
25.06.2021;13:15:00;48608;121.4;55
25.06.2021;13:25:00;36695;127.8;51
25.06.2021;13:35:00;14658;131.0;42
25.06.2021;13:45:00;18951;133.9;41
25.06.2021;13:55:00;25531;138.0;44
25.06.2021;14:05:00;26747;142.4;45
25.06.2021;14:15:00;27071;146.9;45
25.06.2021;14:25:00;25844;151.2;45
25.06.2021;14:35:00;25055;155.4;44
25.06.2021;14:45:00;32115;160.3;46
25.06.2021;14:55:00;19090;163.9;42
25.06.2021;15:05:00;26143;167.9;44
25.06.2021;15:15:00;27572;172.4;45
25.06.2021;15:25:00;39969;178.8;49
25.06.2021;15:35:00;36386;183.9;47
25.06.2021;15:45:00;46602;191.8;54
25.06.2021;15:55:00;23062;196.7;45
25.06.2021;16:05:00;33999;201.9;48
25.06.2021;16:15:00;29341;207.0;46
25.06.2021;16:25:00;41186;213.6;51
25.06.2021;16:35:00;40629;220.9;52
25.06.2021;16:45:00;21959;224.6;43
25.06.2021;16:55:00;36604;230.1;48
25.06.2021;17:05:00;46842;238.3;55
25.06.2021;17:15:00;34092;243.8;49
25.06.2021;17:25:00;21501;247.7;43
25.06.2021;17:35:00;31241;252.0;46
25.06.2021;17:45:00;41101;258.5;51
25.06.2021;17:55:00;39428;265.1;50
25.06.2021;18:05:00;38374;271.6;50
25.06.2021;18:15:00;23045;276.1;44
25.06.2021;18:25:00;39764;283.0;50
25.06.2021;18:35:00;28109;288.1;46
25.06.2021;18:45:00;10231;290.3;39
25.06.2021;18:55:00;7353;291.7;39
25.06.2021;19:05:00;6270;292.7;38
25.06.2021;19:15:00;4846;293.6;37
25.06.2021;19:25:00;4328;294.3;36
25.06.2021;19:35:00;5049;295.1;36
25.06.2021;19:45:00;5323;296.0;35
25.06.2021;19:55:00;4700;296.8;38
25.06.2021;20:05:00;3498;297.5;35
25.06.2021;20:15:00;2642;297.9;37
25.06.2021;20:25:00;1493;298.2;39
25.06.2021;20:35:00;1311;298.5;36
25.06.2021;20:45:00;943;298.6;37
25.06.2021;20:55:00;671;298.8;39
25.06.2021;21:05:00;379;298.8;39
25.06.2021;21:15:00;221;298.9;35
25.06.2021;21:25:00;8;298.9;38
26.06.2021;05:25:00;4;0;32
26.06.2021;05:35:00;85;0;33
26.06.2021;05:45:00;338;0;34
26.06.2021;05:55:00;541;0.1;35
26.06.2021;06:05:00;751;0.2;36
26.06.2021;06:15:00;933;0.4;37
26.06.2021;06:25:00;1112;0.5;38
26.06.2021;06:35:00;1280;0.7;38
26.06.2021;06:45:00;1430;1.0;35
26.06.2021;06:55:00;1762;1.2;37
26.06.2021;07:05:00;3277;1.7;38
26.06.2021;07:15:00;5008;2.5;35
26.06.2021;07:25:00;5534;3.4;38
26.06.2021;07:35:00;6262;4.4;35
26.06.2021;07:45:00;6270;5.5;38
26.06.2021;07:55:00;6554;6.5;36
26.06.2021;08:05:00;7224;7.7;36
26.06.2021;08:15:00;6647;8.8;35
26.06.2021;08:25:00;7518;10.1;37
26.06.2021;08:35:00;6487;11.2;35
26.06.2021;08:45:00;8129;12.5;38
26.06.2021;08:55:00;12752;14.5;37
26.06.2021;09:05:00;11103;16.4;37
26.06.2021;09:15:00;15262;18.7;38
26.06.2021;09:25:00;13345;21.0;38
26.06.2021;09:35:00;12334;23.2;38
26.06.2021;09:45:00;17972;26.1;40
26.06.2021;09:55:00;14374;28.7;39
26.06.2021;10:05:00;14205;31.1;39
26.06.2021;10:15:00;22936;34.7;42
26.06.2021;10:25:00;27061;39.4;45
26.06.2021;10:35:00;11761;42.1;39
26.06.2021;10:45:00;31799;47.1;46
26.06.2021;10:55:00;18812;50.9;42
26.06.2021;11:05:00;25407;55.4;44
26.06.2021;11:15:00;29992;60.0;45
26.06.2021;11:25:00;21176;63.0;42
26.06.2021;11:35:00;31571;67.3;46
26.06.2021;11:45:00;35663;72.3;48
26.06.2021;11:55:00;27879;77.7;47
26.06.2021;12:05:00;19642;81.9;43
26.06.2021;12:15:00;26187;86.1;45
26.06.2021;12:25:00;27833;91.3;45
26.06.2021;12:35:00;48974;99.2;54
26.06.2021;12:45:00;36109;106.3;51
26.06.2021;12:55:00;31143;112.9;50
26.06.2021;13:05:00;42962;119.9;53
26.06.2021;13:15:00;34617;125.7;49
26.06.2021;13:25:00;42839;133.3;54
26.06.2021;13:35:00;20960;138.8;47
26.06.2021;13:45:00;41548;145.2;53
26.06.2021;13:55:00;17548;148.5;43
26.06.2021;14:05:00;48917;155.1;54
26.06.2021;14:15:00;46864;162.9;55
26.06.2021;14:25:00;49927;170.8;56
26.06.2021;14:35:00;28536;177.3;51
26.06.2021;14:45:00;38660;182.8;51
26.06.2021;14:55:00;45197;188.3;51
26.06.2021;15:05:00;29346;193.3;47
26.06.2021;15:15:00;22347;198.8;47
26.06.2021;15:25:00;39237;203.7;49
26.06.2021;15:35:00;30819;209.2;47
26.06.2021;15:45:00;33179;215.2;49
26.06.2021;15:55:00;15914;218.7;42
26.06.2021;16:05:00;26742;222.4;44
26.06.2021;16:15:00;22832;226.7;44
26.06.2021;16:25:00;28599;231.1;45
26.06.2021;16:35:00;42851;237.8;50
26.06.2021;16:45:00;39489;244.9;51
26.06.2021;16:55:00;32247;249.9;47
26.06.2021;17:05:00;21978;254.4;44
26.06.2021;17:15:00;23740;257.9;43
26.06.2021;17:25:00;38805;264.9;51
26.06.2021;17:35:00;37467;271.1;49
26.06.2021;17:45:00;37968;277.5;50
26.06.2021;17:55:00;36295;283.6;49
26.06.2021;18:05:00;35194;289.5;49
26.06.2021;18:15:00;33878;295.3;48
26.06.2021;18:25:00;32227;300.7;47
26.06.2021;18:35:00;24283;304.9;44
26.06.2021;18:45:00;30317;309.8;46
26.06.2021;18:55:00;25986;314.4;45
26.06.2021;19:05:00;22808;318.2;43
26.06.2021;19:15:00;11652;320.4;39
26.06.2021;19:25:00;11843;322.9;40
26.06.2021;19:35:00;9196;324.3;38
26.06.2021;19:45:00;9258;325.8;37
26.06.2021;19:55:00;9533;327.5;37
26.06.2021;20:05:00;11194;329.2;38
26.06.2021;20:15:00;6244;330.6;36
26.06.2021;20:25:00;6192;331.6;35
26.06.2021;20:35:00;5797;332.6;35
26.06.2021;20:45:00;3507;333.3;36
26.06.2021;20:55:00;1701;333.6;38
26.06.2021;21:05:00;727;333.8;39
26.06.2021;21:15:00;366;333.9;36
26.06.2021;21:25:00;103;333.9;38
27.06.2021;05:20:00;3;0;31
27.06.2021;05:30:00;16;0;32
27.06.2021;05:40:00;88;0;33
27.06.2021;05:50:00;206;0;34
27.06.2021;06:00:00;605;0.1;35
27.06.2021;06:10:00;962;0.2;36
27.06.2021;06:20:00;1055;0.4;38
27.06.2021;06:30:00;1220;0.6;39
27.06.2021;06:40:00;2412;0.9;34
27.06.2021;06:50:00;4182;1.6;37
27.06.2021;07:00:00;4416;2.3;35
27.06.2021;07:10:00;3581;3.0;37
27.06.2021;07:20:00;2619;3.4;39
27.06.2021;07:30:00;2003;3.8;35
27.06.2021;07:40:00;2319;4.1;37
27.06.2021;07:50:00;2855;4.6;38
27.06.2021;08:00:00;2939;5.1;35
27.06.2021;08:10:00;3308;5.6;38
27.06.2021;08:20:00;3960;6.2;35
27.06.2021;08:30:00;4746;7.0;37
27.06.2021;08:40:00;5811;7.9;36
27.06.2021;08:50:00;7231;9.1;35
27.06.2021;09:00:00;8815;10.4;36
27.06.2021;09:10:00;10417;12.1;37
27.06.2021;09:20:00;12082;14.1;38
27.06.2021;09:30:00;13511;16.2;39
27.06.2021;09:40:00;15162;18.7;40
27.06.2021;09:50:00;16437;21.4;41
27.06.2021;10:00:00;18511;24.4;41
27.06.2021;10:10:00;20220;27.7;42
27.06.2021;10:20:00;21838;31.2;43
27.06.2021;10:30:00;23378;35.1;43
27.06.2021;10:40:00;24878;39.1;44
27.06.2021;10:50:00;26272;43.5;45
27.06.2021;11:00:00;27334;48.0;45
27.06.2021;11:10:00;29163;52.8;46
27.06.2021;11:20:00;30164;57.7;47
27.06.2021;11:30:00;31665;63.0;47
27.06.2021;11:40:00;32980;68.3;47
27.06.2021;11:50:00;34603;74.1;49
27.06.2021;12:00:00;37237;80.2;49
27.06.2021;12:10:00;33875;85.9;49
27.06.2021;12:20:00;32895;91.5;48
27.06.2021;12:30:00;39705;97.6;51
27.06.2021;12:40:00;39114;104.0;51
27.06.2021;12:50:00;41666;110.8;52
27.06.2021;13:00:00;32711;117.4;51
27.06.2021;13:10:00;31478;122.6;48
27.06.2021;13:20:00;32606;129.0;51
27.06.2021;13:30:00;28566;133.6;47
27.06.2021;13:40:00;31666;139.3;49
27.06.2021;13:50:00;45050;146.4;54
27.06.2021;14:00:00;42528;153.6;53
27.06.2021;14:10:00;41898;160.6;53
27.06.2021;14:20:00;39500;167.3;52
27.06.2021;14:30:00;37433;174.1;52
27.06.2021;14:40:00;33430;180.3;51
27.06.2021;14:50:00;24614;184.9;46
27.06.2021;15:00:00;31128;190.4;48
27.06.2021;15:10:00;43298;196.9;52
27.06.2021;15:20:00;34731;203.3;50
27.06.2021;15:30:00;32951;208.8;49
27.06.2021;15:40:00;37753;215.1;51
27.06.2021;15:50:00;44626;222.1;53
27.06.2021;16:00:00;39815;229.1;53
27.06.2021;16:10:00;40018;235.7;52
27.06.2021;16:20:00;21934;240.7;46
27.06.2021;16:30:00;18937;244.0;43
27.06.2021;16:40:00;18950;247.2;43
27.06.2021;16:50:00;23933;250.8;43
27.06.2021;17:00:00;28705;255.7;46
27.06.2021;17:10:00;29969;260.6;47
27.06.2021;17:20:00;22540;265.0;44
27.06.2021;17:30:00;32269;270.3;47
27.06.2021;17:40:00;29303;274.8;46
27.06.2021;17:50:00;26509;278.9;44
27.06.2021;18:00:00;33590;284.4;48
27.06.2021;18:10:00;29493;289.6;46
27.06.2021;18:20:00;24364;293.9;44
27.06.2021;18:30:00;22703;297.8;44
27.06.2021;18:40:00;21083;301.3;43
27.06.2021;18:50:00;19714;304.9;43
27.06.2021;19:00:00;18832;307.7;41
27.06.2021;19:10:00;17396;310.0;41
27.06.2021;19:20:00;9946;311.7;38
27.06.2021;19:30:00;7680;313.2;37
27.06.2021;19:40:00;4130;314.0;36
27.06.2021;19:50:00;7263;315.0;36
27.06.2021;20:05:00;2847;315.8;37
27.06.2021;20:15:00;1378;316.1;39
27.06.2021;20:25:00;1019;316.3;39
27.06.2021;20:35:00;733;316.4;35
27.06.2021;20:45:00;213;316.5;38
27.06.2021;21:05:00;189;316.5;38
28.06.2021;05:30:00;3;0;33
28.06.2021;05:40:00;198;0;34
28.06.2021;05:50:00;463;0;34
28.06.2021;06:00:00;651;0.1;35
28.06.2021;06:10:00;861;0.3;37
28.06.2021;06:20:00;988;0.4;38
28.06.2021;06:30:00;1153;0.6;39
28.06.2021;06:40:00;1319;0.8;34
28.06.2021;06:50:00;1580;1.1;37
28.06.2021;07:00:00;2035;1.4;38
28.06.2021;07:10:00;2663;1.8;34
28.06.2021;07:20:00;2724;2.3;37
28.06.2021;07:30:00;3237;2.8;38
28.06.2021;07:40:00;2728;3.3;35
28.06.2021;07:50:00;2473;3.7;37
28.06.2021;08:00:00;2839;4.1;36
28.06.2021;08:10:00;3288;4.7;36
28.06.2021;08:20:00;3895;5.3;38
28.06.2021;08:30:00;4751;6.0;35
28.06.2021;08:40:00;6047;7.0;35
28.06.2021;08:50:00;7304;8.1;35
28.06.2021;09:00:00;8846;9.5;36
28.06.2021;09:10:00;10445;11.2;37
28.06.2021;09:20:00;11939;13.1;38
28.06.2021;09:30:00;13598;15.3;39
28.06.2021;09:40:00;14747;17.7;40
28.06.2021;09:50:00;16643;20.4;41
28.06.2021;10:00:00;18334;23.3;41
28.06.2021;10:10:00;19808;26.5;42
28.06.2021;10:20:00;21859;30.1;43
28.06.2021;10:30:00;23232;33.9;44
28.06.2021;10:40:00;24846;37.9;44
28.06.2021;10:50:00;26832;42.3;45
28.06.2021;11:00:00;27632;47.0;46
28.06.2021;11:10:00;28184;51.7;46
28.06.2021;11:20:00;29506;56.5;46
28.06.2021;11:30:00;30394;61.7;47
28.06.2021;11:40:00;32663;67.0;48
28.06.2021;11:50:00;31952;72.4;48
28.06.2021;12:00:00;32687;77.8;48
28.06.2021;12:10:00;31864;83.3;48
28.06.2021;12:20:00;37207;89.4;50
28.06.2021;12:30:00;38238;95.5;50
28.06.2021;12:40:00;27844;101.1;48
28.06.2021;12:50:00;31792;106.2;48
28.06.2021;13:00:00;41782;112.7;52
28.06.2021;13:10:00;25934;118.1;47
28.06.2021;13:20:00;34452;124.4;51
28.06.2021;13:30:00;41185;130.7;52
28.06.2021;13:40:00;38075;136.8;52
28.06.2021;13:50:00;30477;142.3;49
28.06.2021;14:00:00;40536;149.4;53
28.06.2021;14:10:00;34403;154.8;49
28.06.2021;14:20:00;33676;160.9;50
28.06.2021;14:30:00;41326;167.5;53
28.06.2021;14:40:00;45302;174.9;56
28.06.2021;14:50:00;20979;179.5;46
28.06.2021;15:00:00;20571;182.8;44
28.06.2021;15:10:00;25269;186.6;45
28.06.2021;15:20:00;23657;190.7;45
28.06.2021;15:30:00;29033;195.5;47
28.06.2021;15:40:00;42854;202.1;52
28.06.2021;15:50:00;35121;208.0;49
28.06.2021;16:00:00;35575;214.8;52
28.06.2021;16:10:00;27016;218.2;45
28.06.2021;16:20:00;37540;224.2;50
28.06.2021;16:30:00;31097;230.1;50
28.06.2021;16:40:00;15004;232.8;41
28.06.2021;16:50:00;25382;236.2;43
28.06.2021;17:00:00;32374;242.6;49
28.06.2021;17:10:00;28549;248.1;47
28.06.2021;17:20:00;26289;253.0;46
28.06.2021;17:30:00;8822;255.7;40
28.06.2021;17:40:00;8325;257.1;39
28.06.2021;17:50:00;9444;258.6;39
28.06.2021;18:00:00;8236;260.0;38
28.06.2021;18:10:00;8149;261.4;37
28.06.2021;18:20:00;6451;262.5;37
28.06.2021;18:30:00;3679;263.3;36
28.06.2021;18:40:00;1248;263.6;37
28.06.2021;18:50:00;329;263.6;39
28.06.2021;19:00:00;195;263.7;40
28.06.2021;19:10:00;5;263.7;37
28.06.2021;20:00:00;6;263.7;38
28.06.2021;20:10:00;7;263.7;38
28.06.2021;20:30:00;11;263.7;38
28.06.2021;20:50:00;11;263.7;38
28.06.2021;21:00:00;4;263.7;38
29.06.2021;06:15:00;70;0;34
29.06.2021;06:25:00;369;0;34
29.06.2021;06:35:00;1029;0.1;35
29.06.2021;06:45:00;1501;0.4;37
29.06.2021;06:55:00;1415;0.6;38
29.06.2021;07:05:00;1642;0.9;38
29.06.2021;07:15:00;3085;1.3;35
29.06.2021;07:25:00;3530;1.9;38
29.06.2021;07:35:00;3816;2.6;35
29.06.2021;07:45:00;2148;3.0;36
29.06.2021;07:55:00;3585;3.5;38
29.06.2021;08:05:00;7087;4.6;35
29.06.2021;08:15:00;7562;5.8;35
29.06.2021;08:25:00;4947;6.8;35
29.06.2021;08:35:00;5409;7.6;38
29.06.2021;08:45:00;7310;8.8;36
29.06.2021;08:55:00;8501;10.1;36
29.06.2021;09:05:00;9810;11.7;37
29.06.2021;09:15:00;11519;13.5;38
29.06.2021;09:25:00;13365;15.7;39
29.06.2021;09:35:00;14521;18.1;40
29.06.2021;09:45:00;16603;20.7;41
29.06.2021;09:55:00;18076;23.8;41
29.06.2021;10:05:00;22596;27.4;43
29.06.2021;10:15:00;20376;31.0;42
29.06.2021;10:25:00;24340;34.8;43
