Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.06.2021;10:35:00;21359;38.5;43
29.06.2021;10:45:00;25248;42.5;44
29.06.2021;10:55:00;28354;47.2;46
29.06.2021;11:05:00;16274;51.1;43
29.06.2021;11:15:00;34207;55.9;47
29.06.2021;11:25:00;21747;60.4;44
29.06.2021;11:35:00;31174;65.2;47
29.06.2021;11:45:00;35969;71.1;49
29.06.2021;11:55:00;37827;77.2;50
29.06.2021;12:05:00;35784;82.8;48
29.06.2021;12:15:00;36057;88.5;49
29.06.2021;12:25:00;41138;95.3;51
29.06.2021;12:35:00;27813;100.8;47
29.06.2021;12:45:00;19586;104.4;43
29.06.2021;12:55:00;31501;110.6;51
29.06.2021;13:05:00;31036;115.8;49
29.06.2021;13:15:00;7251;117.7;39
29.06.2021;13:25:00;4793;118.5;39
29.06.2021;13:35:00;2040;119.0;38
29.06.2021;13:45:00;290;119.1;40
29.06.2021;13:55:00;321;119.2;41
29.06.2021;14:05:00;5250;119.7;37
29.06.2021;14:15:00;16251;121.8;39
29.06.2021;14:25:00;46445;128.4;51
29.06.2021;14:35:00;19900;132.7;43
29.06.2021;14:45:00;41432;138.8;50
29.06.2021;14:55:00;48895;146.7;55
29.06.2021;15:05:00;43275;154.8;55
29.06.2021;15:15:00;27880;160.4;49
29.06.2021;15:25:00;13220;162.7;41
29.06.2021;15:35:00;20845;166.1;43
29.06.2021;15:45:00;18193;168.7;40
29.06.2021;15:55:00;10295;171.0;39
29.06.2021;16:05:00;7063;172.3;37
29.06.2021;16:15:00;4564;173.2;37
29.06.2021;16:25:00;2680;173.7;38
29.06.2021;16:35:00;12175;175.2;38
29.06.2021;16:45:00;43224;180.7;49
29.06.2021;16:55:00;13804;184.3;41
29.06.2021;17:05:00;15315;187.1;40
29.06.2021;17:15:00;15319;189.4;39
29.06.2021;17:25:00;15431;192.1;40
29.06.2021;17:35:00;42044;197.3;49
29.06.2021;17:45:00;20360;201.7;44
29.06.2021;17:55:00;13727;204.4;40
29.06.2021;18:05:00;36987;210.0;48
29.06.2021;18:15:00;5406;211.7;37
29.06.2021;18:25:00;4153;212.4;37
29.06.2021;18:35:00;3331;213.0;39
29.06.2021;18:45:00;2945;213.5;38
29.06.2021;18:55:00;2325;214.0;37
29.06.2021;19:05:00;2393;214.4;39
29.06.2021;19:15:00;1865;214.7;37
29.06.2021;19:25:00;1265;214.9;37
29.06.2021;19:35:00;2551;215.3;39
29.06.2021;19:45:00;1996;215.7;35
29.06.2021;19:55:00;711;215.8;38
29.06.2021;20:05:00;288;215.9;39
29.06.2021;20:15:00;239;215.9;39
29.06.2021;20:25:00;139;216.0;35
29.06.2021;20:35:00;20;216.0;38
29.06.2021;20:45:00;14;216.0;38
29.06.2021;20:55:00;68;216.0;37
29.06.2021;21:05:00;39;216.0;38
30.06.2021;05:30:00;2;0;32
30.06.2021;05:40:00;13;0;33
30.06.2021;05:50:00;272;0;33
30.06.2021;06:00:00;387;0;34
30.06.2021;06:10:00;494;0.1;35
30.06.2021;06:20:00;651;0.2;36
30.06.2021;06:30:00;854;0.4;37
30.06.2021;06:40:00;1058;0.5;39
30.06.2021;06:50:00;1354;0.7;35
30.06.2021;07:00:00;1659;1.0;36
30.06.2021;07:10:00;1561;1.3;38
30.06.2021;07:20:00;1611;1.5;39
30.06.2021;07:30:00;1696;1.8;35
30.06.2021;07:40:00;2204;2.1;37
30.06.2021;07:50:00;3612;2.7;38
30.06.2021;08:00:00;4739;3.5;35
30.06.2021;08:10:00;5595;4.4;38
30.06.2021;08:20:00;8735;5.7;36
30.06.2021;08:30:00;8301;7.3;36
30.06.2021;08:40:00;8776;8.7;36
30.06.2021;08:50:00;10962;10.5;36
30.06.2021;09:00:00;12664;12.5;38
30.06.2021;09:10:00;16973;15.4;40
30.06.2021;09:20:00;9987;17.4;37
30.06.2021;09:30:00;11569;19.1;36
30.06.2021;09:40:00;11080;21.1;37
30.06.2021;09:50:00;17455;23.8;39
30.06.2021;10:00:00;17287;26.8;40
30.06.2021;10:10:00;19623;29.8;41
30.06.2021;10:20:00;22771;33.4;42
30.06.2021;10:30:00;12943;36.0;39
30.06.2021;10:40:00;10512;38.0;37
30.06.2021;10:50:00;26680;41.5;42
30.06.2021;11:00:00;31100;46.0;45
30.06.2021;11:10:00;15617;49.3;41
30.06.2021;11:20:00;17617;51.7;39
30.06.2021;11:30:00;10734;53.9;38
30.06.2021;11:40:00;13468;56.1;38
30.06.2021;11:50:00;39749;62.6;49
30.06.2021;12:00:00;41107;69.3;50
30.06.2021;12:10:00;32353;75.0;47
30.06.2021;12:20:00;26550;80.5;47
30.06.2021;12:30:00;39176;85.4;49
30.06.2021;12:40:00;17044;89.1;43
30.06.2021;12:50:00;4762;90.2;38
30.06.2021;13:00:00;6728;91.1;37
30.06.2021;13:10:00;30527;94.3;42
30.06.2021;13:20:00;24150;97.9;42
30.06.2021;13:30:00;47172;105.7;53
30.06.2021;13:40:00;45215;113.6;54
30.06.2021;13:50:00;19124;116.8;42
30.06.2021;14:00:00;19209;120.0;41
30.06.2021;14:10:00;44278;126.4;53
30.06.2021;14:20:00;16254;129.4;41
30.06.2021;14:30:00;35908;135.1;48
30.06.2021;14:40:00;43189;140.5;49
30.06.2021;14:50:00;30123;146.4;48
30.06.2021;15:00:00;31515;151.4;47
30.06.2021;15:10:00;21945;155.3;43
30.06.2021;15:20:00;28032;159.3;45
30.06.2021;15:30:00;43559;165.3;50
30.06.2021;15:40:00;38092;172.6;53
30.06.2021;15:50:00;36720;177.2;49
30.06.2021;16:00:00;29805;181.1;45
30.06.2021;16:10:00;24960;186.7;45
30.06.2021;16:20:00;30272;191.7;46
30.06.2021;16:30:00;21718;196.5;45
30.06.2021;16:40:00;27691;200.5;44
30.06.2021;16:50:00;38150;207.0;50
30.06.2021;17:00:00;19624;211.9;44
30.06.2021;17:10:00;15170;214.9;41
30.06.2021;17:20:00;10162;216.6;38
30.06.2021;17:30:00;13892;218.7;39
30.06.2021;17:40:00;13843;221.1;40
30.06.2021;17:50:00;8166;222.7;37
30.06.2021;18:00:00;6996;223.9;36
30.06.2021;18:10:00;7591;225.1;35
30.06.2021;18:20:00;6889;226.3;35
30.06.2021;18:30:00;7053;227.4;35
30.06.2021;18:40:00;6245;228.5;35
30.06.2021;18:50:00;4196;229.3;37
30.06.2021;19:00:00;3622;229.9;35
30.06.2021;19:10:00;3114;230.5;37
30.06.2021;19:20:00;4008;231.1;38
30.06.2021;19:30:00;2767;231.6;35
30.06.2021;19:40:00;2405;232.1;38
30.06.2021;19:50:00;1525;232.3;39
30.06.2021;20:00:00;1661;232.6;36
30.06.2021;20:10:00;1428;232.9;38
30.06.2021;20:20:00;782;233.0;38
30.06.2021;20:30:00;473;233.1;35
30.06.2021;20:40:00;407;233.2;37
30.06.2021;20:50:00;450;233.3;38
30.06.2021;21:00:00;210;233.3;39
30.06.2021;21:10:00;4;233.3;36
01.07.2021;05:50:00;0;0;32
01.07.2021;06:00:00;110;0;33
01.07.2021;06:10:00;370;0;34
01.07.2021;06:20:00;682;0.1;34
01.07.2021;06:30:00;781;0.2;36
01.07.2021;06:40:00;936;0.4;37
01.07.2021;06:50:00;1054;0.5;38
01.07.2021;07:00:00;1453;0.8;39
01.07.2021;07:10:00;2214;1.1;35
01.07.2021;07:20:00;2470;1.5;37
01.07.2021;07:30:00;3089;2.0;38
01.07.2021;07:40:00;3987;2.6;36
01.07.2021;07:50:00;3039;3.2;38
01.07.2021;08:00:00;4015;3.8;35
01.07.2021;08:10:00;4839;4.5;38
01.07.2021;08:20:00;4564;5.3;35
01.07.2021;08:30:00;3271;5.9;37
01.07.2021;08:40:00;3528;6.5;35
01.07.2021;08:50:00;4274;7.1;37
01.07.2021;09:00:00;5022;7.9;36
01.07.2021;09:10:00;4545;8.7;36
01.07.2021;09:20:00;5617;9.5;37
01.07.2021;09:30:00;10116;11.0;35
01.07.2021;09:40:00;7778;12.6;35
01.07.2021;09:50:00;6404;13.6;38
01.07.2021;10:00:00;3927;14.4;35
01.07.2021;10:10:00;3479;15.1;38
01.07.2021;10:20:00;2550;15.4;38
01.07.2021;10:30:00;11352;16.9;35
01.07.2021;10:40:00;14288;19.1;37
01.07.2021;10:50:00;19177;22.2;40
01.07.2021;11:00:00;15629;25.2;39
01.07.2021;11:10:00;22358;28.6;42
01.07.2021;11:20:00;22493;32.2;42
01.07.2021;11:30:00;12692;35.0;39
01.07.2021;11:40:00;13183;36.9;37
01.07.2021;11:50:00;21409;40.4;41
01.07.2021;12:00:00;23967;44.4;43
01.07.2021;12:10:00;26749;48.2;42
01.07.2021;12:20:00;23195;53.5;44
01.07.2021;12:30:00;38536;59.1;48
01.07.2021;12:40:00;28015;63.2;44
01.07.2021;12:50:00;27956;67.2;44
01.07.2021;13:00:00;31489;71.9;45
01.07.2021;13:10:00;33972;78.1;49
01.07.2021;13:20:00;35336;83.0;46
01.07.2021;13:30:00;35797;89.7;51
01.07.2021;13:40:00;34834;95.2;48
01.07.2021;13:50:00;23804;99.0;44
01.07.2021;14:00:00;26126;102.8;45
01.07.2021;14:10:00;34696;109.9;51
01.07.2021;14:20:00;42587;114.6;48
01.07.2021;14:30:00;37739;122.1;54
01.07.2021;14:40:00;10519;124.4;40
01.07.2021;14:50:00;24550;127.5;42
01.07.2021;15:00:00;40392;133.5;49
01.07.2021;15:10:00;5570;135.5;38
01.07.2021;15:20:00;9748;136.7;38
01.07.2021;15:30:00;13121;138.7;38
01.07.2021;15:40:00;27175;143.2;45
01.07.2021;15:50:00;23623;148.6;47
01.07.2021;16:00:00;8304;150.1;37
01.07.2021;16:10:00;3851;150.7;37
01.07.2021;16:20:00;8435;152.2;37
01.07.2021;16:30:00;28982;156.3;45
01.07.2021;16:40:00;10503;159.6;39
01.07.2021;16:50:00;13240;161.5;37
01.07.2021;17:00:00;11206;163.8;38
01.07.2021;17:10:00;11726;165.6;37
01.07.2021;17:20:00;32128;169.8;44
01.07.2021;17:30:00;23112;175.0;44
01.07.2021;17:40:00;45632;181.1;51
01.07.2021;17:50:00;17695;184.6;41
01.07.2021;18:00:00;15934;188.1;41
01.07.2021;18:10:00;12564;190.2;38
01.07.2021;18:20:00;8963;191.7;37
01.07.2021;18:30:00;10562;193.5;37
01.07.2021;18:40:00;8021;195.1;36
01.07.2021;18:50:00;5500;195.9;37
01.07.2021;19:00:00;10717;197.6;37
01.07.2021;19:10:00;8389;199.1;36
01.07.2021;19:20:00;8260;200.5;35
01.07.2021;19:30:00;6392;201.7;35
01.07.2021;19:40:00;4906;202.6;38
01.07.2021;19:50:00;4204;203.3;35
01.07.2021;20:00:00;3052;203.9;37
01.07.2021;20:10:00;1850;204.3;37
01.07.2021;20:20:00;1458;204.5;36
01.07.2021;20:30:00;1097;204.7;38
01.07.2021;20:40:00;857;204.9;39
01.07.2021;20:50:00;670;205.0;35
01.07.2021;21:00:00;455;205.1;37
01.07.2021;21:10:00;310;205.1;38
01.07.2021;21:20:00;188;205.2;39
02.07.2021;05:30:00;3;0;31
02.07.2021;05:40:00;15;0;32
02.07.2021;05:50:00;269;0;33
02.07.2021;06:00:00;824;0.1;34
02.07.2021;06:10:00;1397;0.3;35
02.07.2021;06:20:00;1470;0.6;37
02.07.2021;06:30:00;3128;1.0;38
02.07.2021;06:40:00;3104;1.5;35
02.07.2021;06:50:00;3109;2.0;37
02.07.2021;07:00:00;4919;2.7;36
02.07.2021;07:10:00;4929;3.5;37
02.07.2021;07:20:00;3887;4.3;37
02.07.2021;07:30:00;4773;5.0;37
02.07.2021;07:40:00;6848;6.0;36
02.07.2021;07:50:00;8544;7.3;37
02.07.2021;08:00:00;6848;8.4;35
02.07.2021;08:10:00;8297;9.6;38
02.07.2021;08:20:00;10924;11.2;36
02.07.2021;08:30:00;11630;13.1;37
02.07.2021;08:40:00;8125;14.6;35
02.07.2021;08:50:00;8073;15.8;38
02.07.2021;09:00:00;10125;17.3;36
02.07.2021;09:10:00;8241;18.9;36
02.07.2021;09:20:00;11468;20.7;36
02.07.2021;09:30:00;9588;22.5;36
02.07.2021;09:40:00;19737;24.9;39
02.07.2021;09:50:00;22408;28.4;42
02.07.2021;10:00:00;10818;30.7;38
02.07.2021;10:10:00;13157;33.0;38
02.07.2021;10:20:00;17298;35.8;40
02.07.2021;10:30:00;14996;38.3;39
02.07.2021;10:40:00;27986;42.7;44
02.07.2021;10:50:00;29775;47.3;44
02.07.2021;11:00:00;19855;50.2;42
02.07.2021;11:10:00;18145;53.0;39
02.07.2021;11:20:00;32560;58.7;47
02.07.2021;11:30:00;35760;64.8;48
02.07.2021;11:40:00;37798;70.9;49
02.07.2021;11:50:00;39461;77.5;50
02.07.2021;12:00:00;37438;82.9;48
02.07.2021;12:10:00;35377;89.2;50
02.07.2021;12:20:00;30055;94.8;47
02.07.2021;12:30:00;37346;101.3;50
02.07.2021;12:40:00;40581;107.8;51
02.07.2021;12:50:00;41394;114.7;52
02.07.2021;13:00:00;42900;121.8;53
02.07.2021;13:10:00;42787;128.9;53
02.07.2021;13:20:00;43429;136.1;54
02.07.2021;13:30:00;44587;143.4;54
02.07.2021;13:40:00;45504;150.9;54
02.07.2021;13:50:00;44368;158.4;54
02.07.2021;14:00:00;45411;165.9;55
02.07.2021;14:10:00;38460;173.0;52
02.07.2021;14:20:00;45680;180.6;55
02.07.2021;14:30:00;34207;187.3;52
02.07.2021;14:40:00;46266;195.1;55
02.07.2021;14:50:00;45745;202.7;55
02.07.2021;15:00:00;45843;210.4;55
02.07.2021;15:10:00;46617;218.1;56
02.07.2021;15:20:00;46701;224.5;53
02.07.2021;15:30:00;44917;232.0;55
02.07.2021;15:40:00;44607;239.4;55
02.07.2021;15:50:00;44130;246.8;54
02.07.2021;16:00:00;43855;254.1;54
02.07.2021;16:10:00;43580;261.4;54
02.07.2021;16:20:00;43216;268.6;53
02.07.2021;16:30:00;41947;275.6;53
02.07.2021;16:40:00;41678;282.6;53
02.07.2021;16:50:00;41494;289.5;52
02.07.2021;17:00:00;40797;296.3;52
02.07.2021;17:10:00;40674;303.1;52
02.07.2021;17:20:00;39989;309.8;51
02.07.2021;17:30:00;38893;316.3;51
02.07.2021;17:40:00;37869;322.7;50
02.07.2021;17:50:00;37602;329.0;50
02.07.2021;18:00:00;36715;335.2;49
02.07.2021;18:10:00;35266;341.1;49
02.07.2021;18:20:00;32145;346.7;48
02.07.2021;18:30:00;28451;351.2;46
02.07.2021;18:40:00;26825;355.7;45
02.07.2021;18:50:00;18441;359.6;42
02.07.2021;19:00:00;13490;362.5;40
02.07.2021;19:10:00;10136;364.7;38
02.07.2021;19:20:00;9837;366.2;38
02.07.2021;19:30:00;8238;367.4;37
02.07.2021;19:40:00;6246;368.6;36
02.07.2021;19:50:00;5243;369.6;36
02.07.2021;20:00:00;7490;370.7;35
02.07.2021;20:10:00;9927;372.5;37
02.07.2021;20:20:00;8214;374.0;36
02.07.2021;20:30:00;2704;374.7;35
02.07.2021;20:40:00;2739;375.3;38
02.07.2021;20:50:00;2629;375.7;36
02.07.2021;21:00:00;1719;376.0;37
02.07.2021;21:10:00;824;376.2;38
02.07.2021;21:20:00;390;376.3;39
02.07.2021;21:30:00;34;376.3;35
03.07.2021;05:20:00;0;0;30
03.07.2021;05:30:00;0;0;32
03.07.2021;05:40:00;70;0;33
03.07.2021;05:50:00;313;0;33
03.07.2021;06:00:00;735;0.1;34
03.07.2021;06:10:00;1293;0.3;36
03.07.2021;06:20:00;1519;0.5;37
03.07.2021;06:30:00;1473;0.8;38
03.07.2021;06:40:00;1784;1.1;36
03.07.2021;06:50:00;2214;1.4;36
03.07.2021;07:00:00;2543;1.8;38
03.07.2021;07:10:00;3077;2.3;35
03.07.2021;07:20:00;4203;3.0;37
03.07.2021;07:30:00;4113;3.7;35
03.07.2021;07:40:00;4137;4.3;37
03.07.2021;07:50:00;4032;5.0;37
03.07.2021;08:00:00;4352;5.7;36
03.07.2021;08:10:00;3900;6.4;37
03.07.2021;08:20:00;6037;7.2;37
03.07.2021;08:30:00;8566;8.6;36
03.07.2021;08:40:00;6567;9.8;34
03.07.2021;08:50:00;6788;10.9;38
03.07.2021;09:00:00;8753;12.3;36
03.07.2021;09:10:00;10659;14.0;36
03.07.2021;09:20:00;11827;15.9;37
03.07.2021;09:30:00;13519;18.1;38
03.07.2021;09:40:00;15179;20.5;39
03.07.2021;09:50:00;17177;23.3;40
03.07.2021;10:00:00;18891;26.4;41
03.07.2021;10:10:00;20226;29.7;42
03.07.2021;10:20:00;21541;33.2;42
03.07.2021;10:30:00;23244;37.0;43
03.07.2021;10:40:00;24843;41.1;44
03.07.2021;10:50:00;26111;45.4;44
03.07.2021;11:00:00;27896;49.9;45
03.07.2021;11:10:00;29018;54.7;46
03.07.2021;11:20:00;30301;59.7;46
03.07.2021;11:30:00;32402;65.0;47
03.07.2021;11:40:00;31752;70.2;47
03.07.2021;11:50:00;31276;75.2;46
03.07.2021;12:00:00;34439;80.9;48
03.07.2021;12:10:00;33814;86.8;48
03.07.2021;12:20:00;34087;92.6;48
03.07.2021;12:30:00;36910;98.7;49
03.07.2021;12:40:00;37449;104.8;50
03.07.2021;12:50:00;32845;110.3;47
03.07.2021;13:00:00;29826;115.5;47
03.07.2021;13:10:00;31851;120.3;46
03.07.2021;13:20:00;32741;125.6;47
03.07.2021;13:30:00;29977;130.9;47
03.07.2021;13:40:00;31535;135.9;46
03.07.2021;13:50:00;25564;140.8;45
03.07.2021;14:00:00;36580;147.0;49
03.07.2021;14:10:00;25878;151.6;45
03.07.2021;14:20:00;25652;155.9;45
03.07.2021;14:30:00;25642;160.2;44
03.07.2021;14:40:00;20632;163.6;42
03.07.2021;14:50:00;28681;168.7;46
03.07.2021;15:00:00;20103;172.5;42
03.07.2021;15:10:00;34073;177.7;47
03.07.2021;15:20:00;20293;181.6;43
03.07.2021;15:30:00;21886;185.1;43
03.07.2021;15:40:00;20605;188.6;42
03.07.2021;15:50:00;18090;191.7;41
03.07.2021;16:00:00;14103;194.2;40
03.07.2021;16:10:00;16269;196.8;40
03.07.2021;16:20:00;13246;199.2;39
03.07.2021;16:30:00;12860;201.3;39
03.07.2021;16:40:00;10155;203.1;37
03.07.2021;16:50:00;12780;205.2;38
03.07.2021;17:00:00;12041;207.2;38
03.07.2021;17:10:00;11763;209.2;38
03.07.2021;17:20:00;7075;210.6;36
03.07.2021;17:30:00;3943;211.4;36
03.07.2021;17:40:00;3969;212.0;38
03.07.2021;17:50:00;4427;212.8;35
03.07.2021;18:05:00;3918;213.8;38
03.07.2021;18:15:00;3611;214.4;34
03.07.2021;18:25:00;3033;214.9;37
03.07.2021;18:35:00;2575;215.4;38
03.07.2021;18:45:00;2303;215.8;36
03.07.2021;18:55:00;1724;216.1;38
03.07.2021;19:05:00;1790;216.4;38
03.07.2021;19:15:00;2643;216.8;36
03.07.2021;19:25:00;3006;217.3;38
03.07.2021;19:35:00;2765;217.7;34
03.07.2021;19:45:00;2359;218.1;37
03.07.2021;19:55:00;2033;218.5;39
03.07.2021;20:05:00;1720;218.8;35
03.07.2021;20:15:00;774;219.0;37
03.07.2021;20:25:00;1177;219.2;38
03.07.2021;20:35:00;976;219.3;37
03.07.2021;20:45:00;589;219.5;36
03.07.2021;20:55:00;467;219.5;38
03.07.2021;21:05:00;156;219.6;38
03.07.2021;21:15:00;9;219.6;38
03.07.2021;21:25:00;1;219.6;37
04.07.2021;05:40:00;52;0;32
04.07.2021;05:50:00;396;0;33
04.07.2021;06:00:00;463;0.1;34
04.07.2021;06:10:00;485;0.2;35
04.07.2021;06:20:00;1019;0.3;36
04.07.2021;06:30:00;1147;0.5;37
04.07.2021;06:40:00;1232;0.7;38
04.07.2021;06:50:00;763;0.9;38
04.07.2021;07:00:00;931;1.0;35
04.07.2021;07:10:00;4137;1.5;37
04.07.2021;07:20:00;4850;2.4;34
04.07.2021;07:30:00;3398;2.9;37
04.07.2021;07:40:00;4872;3.7;36
04.07.2021;07:50:00;5676;4.6;37
04.07.2021;08:00:00;5772;5.6;35
04.07.2021;08:10:00;7303;6.7;38
04.07.2021;08:20:00;9538;8.3;36
04.07.2021;08:30:00;6808;9.6;34
04.07.2021;08:40:00;8186;10.9;38
04.07.2021;08:50:00;11750;12.7;36
04.07.2021;09:00:00;11424;14.8;37
04.07.2021;09:10:00;11348;16.6;36
04.07.2021;09:20:00;12858;18.7;37
04.07.2021;09:30:00;13313;20.9;37
04.07.2021;09:40:00;12234;23.1;37
04.07.2021;09:50:00;12390;25.0;37
04.07.2021;10:00:00;12905;27.2;37
04.07.2021;10:10:00;11122;29.1;36
04.07.2021;10:20:00;15856;31.5;38
04.07.2021;10:30:00;17087;34.4;39
04.07.2021;10:40:00;20104;37.6;41
04.07.2021;10:50:00;18250;40.8;40
04.07.2021;11:00:00;13183;43.3;38
04.07.2021;11:10:00;10254;45.0;36
04.07.2021;11:20:00;13011;46.9;36
04.07.2021;11:30:00;14005;49.4;38
04.07.2021;11:40:00;14339;51.8;39
04.07.2021;11:50:00;22150;55.0;41
04.07.2021;12:00:00;19652;58.7;41
04.07.2021;12:10:00;23661;62.4;42
04.07.2021;12:20:00;20297;66.2;42
04.07.2021;12:30:00;22210;69.7;41
04.07.2021;12:40:00;19169;72.9;41
04.07.2021;12:50:00;24348;76.8;43
04.07.2021;13:00:00;22400;80.9;43
04.07.2021;13:10:00;30481;85.1;43
04.07.2021;13:20:00;26700;89.8;44
04.07.2021;13:30:00;28083;94.5;44
04.07.2021;13:40:00;24071;98.9;44
04.07.2021;13:50:00;24408;102.8;43
04.07.2021;14:00:00;26650;107.2;44
04.07.2021;14:10:00;27423;111.7;44
04.07.2021;14:20:00;22771;115.6;43
04.07.2021;14:30:00;22497;119.0;42
04.07.2021;14:40:00;22579;122.8;43
04.07.2021;14:50:00;16300;125.8;40
04.07.2021;15:00:00;14059;128.5;40
04.07.2021;15:10:00;5709;129.8;36
04.07.2021;15:20:00;4352;130.6;36
04.07.2021;15:30:00;2497;131.0;38
04.07.2021;15:40:00;3371;131.4;37
04.07.2021;15:50:00;7870;132.5;35
04.07.2021;16:00:00;10519;134.3;36
04.07.2021;16:10:00;10270;136.0;36
04.07.2021;16:20:00;13840;138.1;37
04.07.2021;16:30:00;13635;140.4;38
04.07.2021;16:40:00;11728;142.5;37
04.07.2021;16:50:00;11364;144.4;37
04.07.2021;17:00:00;8297;145.9;35
04.07.2021;17:10:00;10304;147.5;36
04.07.2021;17:20:00;11761;149.4;36
04.07.2021;17:30:00;12441;151.5;37
04.07.2021;17:40:00;893;152.2;34
04.07.2021;17:50:00;3452;152.6;37
04.07.2021;18:00:00;5698;153.6;35
04.07.2021;18:10:00;3811;154.3;36
04.07.2021;18:20:00;2402;154.7;38
04.07.2021;18:30:00;1052;155.0;35
04.07.2021;18:40:00;608;155.1;37
04.07.2021;18:50:00;738;155.2;37
04.07.2021;19:00:00;1373;155.4;39
04.07.2021;19:10:00;2051;155.7;35
04.07.2021;19:20:00;3593;156.1;37
04.07.2021;19:30:00;6246;157.1;35
04.07.2021;19:40:00;4596;158.0;36
04.07.2021;19:50:00;2938;158.4;38
04.07.2021;20:00:00;2414;158.8;34
04.07.2021;20:10:00;1638;159.1;36
04.07.2021;20:20:00;1273;159.4;38
04.07.2021;20:30:00;3665;159.8;36
04.07.2021;20:40:00;3709;160.5;36
04.07.2021;20:50:00;3077;161.1;38
04.07.2021;21:00:00;1958;161.4;35
04.07.2021;21:10:00;707;161.6;37
04.07.2021;21:20:00;206;161.6;38
05.07.2021;05:30:00;4;0;31
05.07.2021;05:40:00;326;0;32
05.07.2021;05:50:00;806;0.1;33
05.07.2021;06:00:00;1234;0.3;34
05.07.2021;06:10:00;1317;0.5;36
05.07.2021;06:20:00;1266;0.7;37
05.07.2021;06:30:00;2817;1.1;39
05.07.2021;06:40:00;2683;1.6;35
05.07.2021;06:50:00;4198;2.2;38
05.07.2021;07:00:00;4735;3.0;35
05.07.2021;07:10:00;4544;3.7;38
05.07.2021;07:20:00;6132;4.7;34
05.07.2021;07:30:00;5994;5.7;38
05.07.2021;07:40:00;8883;7.0;35
05.07.2021;07:50:00;6356;8.1;37
05.07.2021;08:00:00;5073;9.0;35
05.07.2021;08:10:00;3758;9.7;37
05.07.2021;08:20:00;3932;10.4;37
05.07.2021;08:30:00;4959;11.2;36
05.07.2021;08:40:00;6112;12.1;36
05.07.2021;08:50:00;7516;13.3;37
05.07.2021;09:00:00;6840;14.5;34
05.07.2021;09:10:00;6862;15.7;38
05.07.2021;09:20:00;10098;17.2;36
05.07.2021;09:30:00;9584;18.8;35
05.07.2021;09:40:00;8836;20.3;35
05.07.2021;09:50:00;8424;21.8;34
05.07.2021;10:00:00;9615;23.3;37
05.07.2021;10:10:00;13606;25.4;36
05.07.2021;10:20:00;15810;27.8;38
05.07.2021;10:30:00;13778;30.4;38
05.07.2021;10:40:00;14702;32.8;38
05.07.2021;10:50:00;20902;35.9;40
05.07.2021;11:00:00;14232;38.5;39
05.07.2021;11:10:00;19726;41.6;40
05.07.2021;11:20:00;12006;43.9;38
05.07.2021;11:30:00;16752;46.6;39
05.07.2021;11:40:00;20479;49.6;40
05.07.2021;11:50:00;21955;53.3;42
05.07.2021;12:00:00;24458;57.1;42
05.07.2021;12:10:00;20192;60.7;41
05.07.2021;12:20:00;13244;62.9;38
05.07.2021;12:30:00;14381;65.4;39
05.07.2021;12:40:00;15710;68.0;39
05.07.2021;12:50:00;16139;70.8;40
05.07.2021;13:00:00;20075;74.0;40
05.07.2021;13:10:00;32819;78.6;45
05.07.2021;13:20:00;29840;83.4;45
05.07.2021;13:30:00;21040;87.4;42
05.07.2021;13:40:00;23631;91.0;42
05.07.2021;13:50:00;35035;96.8;48
05.07.2021;14:00:00;29274;101.3;45
05.07.2021;14:10:00;23794;105.6;43
05.07.2021;14:20:00;17071;108.7;40
05.07.2021;14:30:00;16718;111.3;40
05.07.2021;14:40:00;17737;114.1;40
05.07.2021;14:50:00;15818;117.0;40
05.07.2021;15:00:00;17527;119.9;40
05.07.2021;15:10:00;17387;122.6;40
05.07.2021;15:20:00;21838;125.9;41
05.07.2021;15:30:00;19866;129.4;41
05.07.2021;15:40:00;31572;134.3;45
05.07.2021;15:50:00;22906;139.0;44
05.07.2021;16:00:00;32466;143.5;45
05.07.2021;16:10:00;19269;147.8;42
05.07.2021;16:20:00;27310;152.0;44
05.07.2021;16:30:00;34363;157.6;47
05.07.2021;16:40:00;30816;163.0;46
05.07.2021;16:50:00;37891;169.0;48
05.07.2021;17:00:00;44945;175.8;52
05.07.2021;17:10:00;37951;182.5;49
05.07.2021;17:20:00;40970;189.2;51
05.07.2021;17:30:00;37918;195.7;50
05.07.2021;17:40:00;28378;200.5;46
05.07.2021;17:50:00;38220;206.8;49
05.07.2021;18:00:00;28847;212.3;46
05.07.2021;18:10:00;33857;218.1;47
05.07.2021;18:20:00;31311;223.5;46
05.07.2021;18:30:00;31867;228.8;47
05.07.2021;18:40:00;28566;233.8;45
05.07.2021;18:50:00;27254;238.4;45
05.07.2021;19:00:00;25607;242.9;44
05.07.2021;19:10:00;25121;247.1;44
05.07.2021;19:20:00;22769;251.1;43
05.07.2021;19:30:00;18775;254.6;42
05.07.2021;19:40:00;10897;256.4;38
05.07.2021;19:50:00;18157;259.0;40
05.07.2021;20:00:00;9849;260.8;37
05.07.2021;20:10:00;5933;261.9;36
05.07.2021;20:20:00;7756;263.1;35
05.07.2021;20:30:00;6899;264.4;35
05.07.2021;20:40:00;3777;265.1;37
05.07.2021;20:50:00;2083;265.5;38
05.07.2021;21:00:00;991;265.7;35
05.07.2021;21:10:00;510;265.8;38
05.07.2021;21:20:00;274;265.9;39
05.07.2021;21:30:00;27;265.9;39
06.07.2021;05:30:00;6;0;32
06.07.2021;05:40:00;145;0;32
06.07.2021;05:50:00;297;0;33
06.07.2021;06:00:00;458;0.1;34
06.07.2021;06:10:00;711;0.2;35
06.07.2021;06:20:00;1185;0.4;37
06.07.2021;06:30:00;1824;0.6;38
06.07.2021;06:40:00;2059;1.0;36
06.07.2021;06:50:00;2018;1.3;36
06.07.2021;07:00:00;2577;1.7;38
06.07.2021;07:10:00;2746;2.2;35
06.07.2021;07:20:00;2404;2.6;36
06.07.2021;07:30:00;2074;2.9;38
06.07.2021;07:40:00;2635;3.3;35
06.07.2021;07:50:00;2729;3.8;36
06.07.2021;08:00:00;3875;4.4;38
06.07.2021;08:10:00;4703;5.1;35
06.07.2021;08:20:00;4889;6.0;38
06.07.2021;08:30:00;5220;6.9;34
06.07.2021;08:40:00;3811;7.6;37
06.07.2021;08:50:00;3581;8.2;35
06.07.2021;09:00:00;8559;9.2;38
06.07.2021;09:10:00;9650;10.8;36
06.07.2021;09:20:00;6508;12.0;35
06.07.2021;09:30:00;11309;13.7;37
06.07.2021;09:40:00;13634;16.0;39
06.07.2021;09:50:00;17109;18.5;39
06.07.2021;10:00:00;17003;21.4;40
06.07.2021;10:10:00;20207;24.7;42
06.07.2021;10:20:00;23310;28.4;43
06.07.2021;10:30:00;24244;32.4;43
06.07.2021;10:40:00;28669;36.8;45
06.07.2021;10:50:00;24829;41.1;43
06.07.2021;11:00:00;28462;46.0;45
06.07.2021;11:10:00;29450;50.9;46
06.07.2021;11:20:00;32732;56.2;47
06.07.2021;11:30:00;38209;62.3;49
06.07.2021;11:40:00;38611;68.4;50
06.07.2021;11:50:00;27350;74.1;48
06.07.2021;12:00:00;39112;80.2;49
06.07.2021;12:10:00;35034;85.4;48
06.07.2021;12:20:00;40098;91.9;50
06.07.2021;12:30:00;37427;98.7;52
06.07.2021;12:40:00;13785;101.2;41
06.07.2021;12:50:00;24475;105.0;44
06.07.2021;13:00:00;9454;107.0;39
06.07.2021;13:10:00;5870;108.2;38
06.07.2021;13:20:00;7868;109.3;37
06.07.2021;13:30:00;19582;112.2;40
06.07.2021;13:40:00;28847;116.5;44
06.07.2021;13:50:00;32446;121.3;46
06.07.2021;14:00:00;15562;125.8;42
06.07.2021;14:10:00;18796;128.2;41
06.07.2021;14:20:00;17237;131.2;41
06.07.2021;14:30:00;25568;135.4;44
06.07.2021;14:40:00;23711;139.5;44
06.07.2021;14:50:00;18939;142.9;42
06.07.2021;15:00:00;13970;145.5;40
06.07.2021;15:10:00;7212;147.1;37
06.07.2021;15:20:00;2301;147.6;37
06.07.2021;15:30:00;2543;148.1;39
06.07.2021;15:40:00;997;148.3;38
06.07.2021;15:50:00;2913;148.7;37
06.07.2021;16:00:00;2628;149.2;39
06.07.2021;16:10:00;4070;149.8;35
06.07.2021;16:20:00;7295;150.8;38
06.07.2021;16:30:00;14992;153.0;38
06.07.2021;16:40:00;25072;156.7;42
06.07.2021;16:50:00;19905;160.1;41
06.07.2021;17:00:00;22546;163.6;42
06.07.2021;17:10:00;15059;166.4;39
06.07.2021;17:20:00;16399;169.1;40
06.07.2021;17:30:00;9874;171.0;37
06.07.2021;17:40:00;12339;172.8;37
06.07.2021;17:50:00;5390;174.0;34
06.07.2021;18:00:00;8485;175.2;38
06.07.2021;18:10:00;4865;176.3;34
06.07.2021;18:20:00;1963;176.8;37
06.07.2021;18:30:00;1181;177.0;38
06.07.2021;18:40:00;784;177.1;38
06.07.2021;18:50:00;711;177.3;36
06.07.2021;19:00:00;226;177.3;38
06.07.2021;19:10:00;542;177.4;38
06.07.2021;19:20:00;771;177.5;38
06.07.2021;19:30:00;601;177.6;36
06.07.2021;19:40:00;552;177.7;37
06.07.2021;19:50:00;455;177.8;38
06.07.2021;20:00:00;332;177.9;38
06.07.2021;20:10:00;338;177.9;36
06.07.2021;20:20:00;399;178.0;37
06.07.2021;20:30:00;133;178.0;38
06.07.2021;20:40:00;226;178.1;39
06.07.2021;20:50:00;179;178.1;35
06.07.2021;21:00:00;19;178.1;37
07.07.2021;05:50:00;2;0;32
07.07.2021;06:00:00;2;0;32
07.07.2021;06:10:00;133;0;33
07.07.2021;06:20:00;134;0;33
07.07.2021;06:30:00;261;0;34
07.07.2021;06:40:00;591;0.1;35
07.07.2021;06:50:00;1185;0.3;36
07.07.2021;07:00:00;664;0.4;37
07.07.2021;07:10:00;834;0.5;38
07.07.2021;07:20:00;857;0.7;39
07.07.2021;07:30:00;832;0.8;35
07.07.2021;07:40:00;1528;1.0;37
07.07.2021;07:50:00;1678;1.3;38
07.07.2021;08:00:00;4319;1.9;34
07.07.2021;08:10:00;2945;2.5;37
07.07.2021;08:20:00;4191;3.0;38
07.07.2021;08:30:00;3794;3.7;36
07.07.2021;08:40:00;6196;4.6;37
07.07.2021;08:50:00;6032;5.7;36
07.07.2021;09:00:00;6464;6.8;35
07.07.2021;09:10:00;3303;7.5;36
07.07.2021;09:20:00;4916;8.2;37
07.07.2021;09:30:00;9127;9.5;37
07.07.2021;09:40:00;8680;11.1;35
07.07.2021;09:50:00;8265;12.4;36
07.07.2021;10:00:00;6638;13.7;35
07.07.2021;10:10:00;5946;14.7;38
07.07.2021;10:20:00;6116;15.6;35
07.07.2021;10:30:00;7496;16.9;38
07.07.2021;10:40:00;7902;18.1;35
07.07.2021;10:50:00;7275;19.4;38
07.07.2021;11:00:00;5812;20.4;35
07.07.2021;11:10:00;5803;21.4;38
07.07.2021;11:20:00;5250;22.3;36
07.07.2021;11:30:00;5305;23.1;37
07.07.2021;11:40:00;6317;24.1;37
07.07.2021;11:50:00;8842;25.5;36
07.07.2021;12:00:00;8281;26.9;35
07.07.2021;12:10:00;7826;28.2;37
07.07.2021;12:20:00;7640;29.5;35
07.07.2021;12:30:00;6922;30.7;37
07.07.2021;12:40:00;7675;31.9;35
07.07.2021;12:50:00;11931;33.8;36
07.07.2021;13:00:00;8528;35.3;35
07.07.2021;13:10:00;8329;36.7;37
07.07.2021;13:20:00;8939;38.1;35
07.07.2021;13:30:00;7856;39.4;37
07.07.2021;13:40:00;8718;40.8;35
07.07.2021;13:50:00;9772;42.5;35
07.07.2021;14:00:00;7947;43.8;36
07.07.2021;14:10:00;8776;45.2;36
07.07.2021;14:20:00;11328;47.0;36
07.07.2021;14:30:00;6828;48.4;35
07.07.2021;14:40:00;5145;49.3;38
07.07.2021;14:50:00;5866;50.2;35
07.07.2021;15:00:00;5319;51.1;38
07.07.2021;15:10:00;4053;51.8;35
07.07.2021;15:20:00;5804;52.7;38
07.07.2021;15:30:00;10255;54.2;35
07.07.2021;15:40:00;8913;55.7;35
07.07.2021;15:50:00;6755;57.0;37
07.07.2021;16:00:00;6943;58.1;35
07.07.2021;16:10:00;8754;59.4;38
07.07.2021;16:20:00;10905;61.1;36
07.07.2021;16:30:00;10109;62.8;36
07.07.2021;16:40:00;8319;64.2;34
07.07.2021;16:50:00;8129;65.6;38
07.07.2021;17:00:00;9920;67.2;35
07.07.2021;17:10:00;6848;68.5;35
07.07.2021;17:20:00;5858;69.4;38
07.07.2021;17:30:00;6837;70.6;35
07.07.2021;17:40:00;7262;71.8;38
07.07.2021;17:50:00;7893;73.1;34
07.07.2021;18:00:00;6671;74.2;38
07.07.2021;18:10:00;5763;75.4;34
07.07.2021;18:20:00;5946;76.3;38
07.07.2021;18:30:00;7769;77.6;34
07.07.2021;18:40:00;6301;78.6;38
07.07.2021;18:50:00;5862;79.6;34
07.07.2021;19:00:00;5571;80.6;38
07.07.2021;19:10:00;5816;81.5;35
07.07.2021;19:20:00;4515;82.4;38
07.07.2021;19:30:00;2719;82.9;35
07.07.2021;19:40:00;1346;83.2;37
07.07.2021;19:50:00;1586;83.4;38
07.07.2021;20:00:00;802;83.6;37
07.07.2021;20:10:00;833;83.7;36
07.07.2021;20:20:00;1004;83.9;37
07.07.2021;20:30:00;977;84.1;38
07.07.2021;20:40:00;470;84.2;36
07.07.2021;20:50:00;394;84.2;36
07.07.2021;21:00:00;267;84.3;37
07.07.2021;21:10:00;318;84.3;38
07.07.2021;21:20:00;408;84.4;39
07.07.2021;21:30:00;55;84.4;34
08.07.2021;05:50:00;220;0;31
08.07.2021;06:00:00;524;0;33
08.07.2021;06:10:00;729;0.2;34
08.07.2021;06:20:00;356;0.2;35
08.07.2021;06:30:00;86;0.3;35
08.07.2021;06:40:00;1;0.3;35
08.07.2021;06:50:00;115;0.3;35
08.07.2021;07:00:00;546;0.4;37
08.07.2021;07:10:00;1624;0.6;38
08.07.2021;07:20:00;1041;0.8;39
08.07.2021;07:30:00;442;0.9;37
08.07.2021;07:40:00;342;0.9;35
08.07.2021;07:50:00;1512;1.1;37
08.07.2021;08:00:00;4419;1.8;37
08.07.2021;08:10:00;4343;2.5;36
08.07.2021;08:20:00;4636;3.2;37
08.07.2021;08:30:00;4878;4.0;36
08.07.2021;08:40:00;7184;5.1;35
08.07.2021;08:50:00;6572;6.2;37
08.07.2021;09:00:00;5070;7.1;35
08.07.2021;09:10:00;4613;7.9;38
08.07.2021;09:20:00;5824;8.9;34
08.07.2021;09:30:00;3279;9.5;37
08.07.2021;09:40:00;1363;9.8;39
08.07.2021;09:50:00;2138;10.1;34
08.07.2021;10:00:00;2290;10.5;37
08.07.2021;10:10:00;2926;11.0;39
08.07.2021;10:20:00;2677;11.5;35
08.07.2021;10:30:00;1690;11.8;37
08.07.2021;10:40:00;1584;12.1;39
08.07.2021;10:50:00;1401;12.3;34
08.07.2021;11:00:00;1341;12.5;36
08.07.2021;11:10:00;959;12.7;38
08.07.2021;11:20:00;760;12.8;39
08.07.2021;11:30:00;853;13.0;35
08.07.2021;11:40:00;1019;13.1;37
08.07.2021;11:50:00;1001;13.3;38
08.07.2021;12:00:00;851;13.4;39
08.07.2021;12:10:00;1089;13.6;35
08.07.2021;12:20:00;988;13.8;37
08.07.2021;12:30:00;925;13.9;38
08.07.2021;12:40:00;1069;14.1;38
08.07.2021;12:50:00;1671;14.4;35
08.07.2021;13:00:00;1888;14.6;37
08.07.2021;13:10:00;2372;15.0;37
08.07.2021;13:20:00;5008;15.7;37
08.07.2021;13:30:00;4490;16.6;35
08.07.2021;13:40:00;7466;17.5;38
08.07.2021;13:50:00;12355;19.5;37
08.07.2021;14:00:00;23609;22.6;40
08.07.2021;14:10:00;25525;27.7;43
08.07.2021;14:20:00;17576;31.0;40
08.07.2021;14:30:00;18488;34.2;41
08.07.2021;14:40:00;11039;36.0;37
08.07.2021;14:50:00;17618;38.6;39
08.07.2021;15:00:00;25524;42.8;43
08.07.2021;15:10:00;25436;47.4;44
08.07.2021;15:20:00;21111;51.0;42
08.07.2021;15:30:00;26008;55.0;43
08.07.2021;15:40:00;19013;58.2;41
08.07.2021;15:50:00;18246;61.6;40
08.07.2021;16:00:00;27962;65.4;43
08.07.2021;16:10:00;44575;73.1;52
08.07.2021;16:20:00;26815;78.4;45
08.07.2021;16:30:00;18707;81.7;41
08.07.2021;16:40:00;14870;84.3;40
08.07.2021;16:50:00;13089;86.6;39
08.07.2021;17:00:00;10059;88.4;37
08.07.2021;17:10:00;7908;89.8;35
08.07.2021;17:20:00;4819;90.8;36
08.07.2021;17:30:00;2942;91.3;38
08.07.2021;17:40:00;2387;91.7;35
08.07.2021;17:50:00;1707;92.0;37
08.07.2021;18:00:00;813;92.2;38
08.07.2021;18:10:00;1298;92.3;38
08.07.2021;18:20:00;1312;92.6;36
08.07.2021;18:30:00;886;92.7;38
08.07.2021;18:40:00;738;92.9;39
08.07.2021;18:50:00;424;93.0;35
08.07.2021;19:00:00;270;93.0;37
08.07.2021;19:10:00;340;93.1;38
08.07.2021;19:20:00;347;93.1;39
08.07.2021;19:30:00;322;93.2;35
08.07.2021;19:40:00;254;93.2;37
08.07.2021;19:50:00;141;93.2;38
08.07.2021;20:00:00;15;93.2;37
08.07.2021;20:10:00;186;93.3;38
08.07.2021;20:20:00;286;93.3;38
08.07.2021;20:30:00;188;93.3;35
08.07.2021;20:40:00;137;93.4;37
08.07.2021;20:50:00;69;93.4;37
08.07.2021;21:00:00;21;93.4;37
09.07.2021;05:45:00;3;0;31
09.07.2021;05:55:00;174;0;31
09.07.2021;06:05:00;571;0;32
09.07.2021;06:15:00;1021;0.2;33
09.07.2021;06:25:00;1648;0.4;35
09.07.2021;06:35:00;3159;0.9;37
09.07.2021;06:45:00;4263;1.6;37
09.07.2021;06:55:00;3008;2.2;36
09.07.2021;07:05:00;2000;2.5;38
09.07.2021;07:15:00;2204;2.9;39
09.07.2021;07:25:00;3017;3.3;35
09.07.2021;07:35:00;4303;4.0;38
09.07.2021;07:45:00;5053;4.8;35
09.07.2021;07:55:00;4920;5.7;38
09.07.2021;08:05:00;4182;6.4;36
09.07.2021;08:15:00;6128;7.3;38
09.07.2021;08:25:00;6921;8.4;37
09.07.2021;08:35:00;8499;9.8;35
09.07.2021;08:45:00;8013;11.2;38
09.07.2021;08:55:00;8798;12.5;35
09.07.2021;09:05:00;12172;14.5;36
09.07.2021;09:15:00;7520;15.9;35
09.07.2021;09:25:00;15055;18.3;38
09.07.2021;09:35:00;14727;20.9;39
09.07.2021;09:45:00;19452;23.9;40
09.07.2021;09:55:00;21555;27.1;41
09.07.2021;10:05:00;18545;30.3;41
09.07.2021;10:15:00;25336;34.3;43
09.07.2021;10:25:00;23037;38.0;42
09.07.2021;10:35:00;25585;41.8;43
09.07.2021;10:45:00;28592;46.6;45
09.07.2021;10:55:00;25157;51.2;43
09.07.2021;11:05:00;30975;55.5;44
09.07.2021;11:15:00;28766;60.5;45
09.07.2021;11:25:00;13783;63.3;40
09.07.2021;11:35:00;37547;69.1;48
09.07.2021;11:45:00;21235;73.8;44
09.07.2021;11:55:00;29748;77.6;43
09.07.2021;12:05:00;10910;80.9;39
09.07.2021;12:15:00;17589;85.2;43
09.07.2021;12:25:00;32467;91.0;48
09.07.2021;12:35:00;36771;97.0;47
09.07.2021;12:45:00;43865;104.1;51
09.07.2021;12:55:00;43589;111.5;52
09.07.2021;13:05:00;44718;118.8;53
09.07.2021;13:15:00;36972;124.2;47
09.07.2021;13:25:00;29353;130.8;50
09.07.2021;13:35:00;15304;133.8;41
09.07.2021;13:45:00;15179;137.0;41
09.07.2021;13:55:00;11119;138.8;38
09.07.2021;14:05:00;11439;140.7;38
09.07.2021;14:15:00;11986;142.6;38
09.07.2021;14:25:00;12288;144.8;38
09.07.2021;14:35:00;11347;146.7;37
09.07.2021;14:45:00;12831;148.7;37
09.07.2021;14:55:00;17445;151.4;39
09.07.2021;15:05:00;23414;155.1;42
09.07.2021;15:15:00;35938;160.3;47
09.07.2021;15:25:00;30783;165.2;45
09.07.2021;15:35:00;35611;169.2;44
09.07.2021;15:45:00;47262;177.4;53
09.07.2021;15:55:00;12533;182.2;42
09.07.2021;16:05:00;25152;185.5;43
09.07.2021;16:15:00;11008;187.7;38
09.07.2021;16:25:00;10621;189.4;37
09.07.2021;16:35:00;23112;192.5;41
09.07.2021;16:45:00;23839;197.6;43
09.07.2021;16:55:00;43202;204.9;51
09.07.2021;17:05:00;40864;211.8;50
09.07.2021;17:15:00;21029;215.5;41
09.07.2021;17:25:00;41227;222.5;50
09.07.2021;17:35:00;37810;228.9;49
09.07.2021;17:45:00;37200;235.1;48
09.07.2021;17:55:00;36015;241.2;48
09.07.2021;18:05:00;34426;247.0;47
09.07.2021;18:15:00;32789;252.5;47
09.07.2021;18:25:00;30870;257.8;46
09.07.2021;18:35:00;28785;262.7;45
09.07.2021;18:45:00;27769;267.3;45
09.07.2021;18:55:00;26320;271.8;44
09.07.2021;19:05:00;18966;275.5;41
09.07.2021;19:15:00;23008;279.4;43
09.07.2021;19:25:00;20917;283.0;42
09.07.2021;19:35:00;19059;286.2;41
09.07.2021;19:45:00;16757;289.2;40
09.07.2021;19:55:00;11685;291.3;38
09.07.2021;20:05:00;9445;293.0;36
09.07.2021;20:15:00;8276;294.4;36
09.07.2021;20:25:00;6950;295.6;35
09.07.2021;20:35:00;4220;296.4;37
09.07.2021;20:45:00;2313;296.9;38
09.07.2021;20:55:00;1276;297.2;36
09.07.2021;21:05:00;655;297.3;38
09.07.2021;21:15:00;370;297.4;39
09.07.2021;21:25:00;142;297.4;35
10.07.2021;05:30:00;0;0;30
10.07.2021;05:40:00;16;0;31
10.07.2021;05:50:00;283;0;32
10.07.2021;06:00:00;514;0.1;33
10.07.2021;06:10:00;757;0.2;34
10.07.2021;06:20:00;1030;0.3;36
10.07.2021;06:30:00;1228;0.5;37
10.07.2021;06:40:00;1587;0.8;38
10.07.2021;06:50:00;2380;1.1;37
10.07.2021;07:00:00;3012;1.6;36
10.07.2021;07:10:00;2987;2.1;38
10.07.2021;07:20:00;2732;2.6;34
10.07.2021;07:30:00;3184;3.1;37
10.07.2021;07:40:00;3601;3.7;37
10.07.2021;07:50:00;4380;4.4;36
10.07.2021;08:00:00;4256;5.1;37
10.07.2021;08:10:00;4519;5.8;36
10.07.2021;08:20:00;5129;6.6;37
10.07.2021;08:30:00;5063;7.5;36
10.07.2021;08:40:00;5859;8.5;36
10.07.2021;08:50:00;6525;9.5;37
10.07.2021;09:00:00;9290;10.9;36
10.07.2021;09:10:00;11631;12.8;37
10.07.2021;09:20:00;10911;14.6;36
10.07.2021;09:30:00;10402;16.4;36
10.07.2021;09:40:00;14731;18.8;38
10.07.2021;10:00:00;17947;24.2;40
10.07.2021;10:00:00;17947;24.2;40
10.07.2021;10:10:00;19685;27.4;41
10.07.2021;10:20:00;19743;30.7;41
10.07.2021;10:30:00;22623;34.4;42
10.07.2021;10:40:00;23640;38.4;43
10.07.2021;10:50:00;25507;42.5;44
10.07.2021;11:00:00;27058;47.0;44
10.07.2021;11:10:00;28390;51.7;45
10.07.2021;11:20:00;29341;56.5;45
10.07.2021;11:30:00;31100;61.6;46
10.07.2021;11:40:00;32231;67.0;46
10.07.2021;11:50:00;33576;72.6;47
10.07.2021;12:00:00;34737;78.3;48
10.07.2021;12:10:00;35863;84.2;48
10.07.2021;12:20:00;37022;90.4;49
10.07.2021;12:30:00;37638;96.5;49
10.07.2021;12:40:00;38350;102.9;50
10.07.2021;12:50:00;39226;109.4;50
10.07.2021;13:00:00;40129;116.0;51
10.07.2021;13:10:00;40939;122.8;51
10.07.2021;13:20:00;41421;129.7;52
10.07.2021;13:30:00;42502;136.7;52
10.07.2021;13:40:00;42762;143.8;53
10.07.2021;13:50:00;43659;151.0;53
10.07.2021;14:00:00;43266;158.2;53
10.07.2021;14:10:00;40953;165.2;52
10.07.2021;14:20:00;41979;172.3;53
10.07.2021;14:30:00;44148;179.7;54
10.07.2021;14:40:00;43982;187.1;54
10.07.2021;14:50:00;44046;194.4;54
10.07.2021;15:00:00;43705;201.6;54
10.07.2021;15:10:00;44529;209.0;54
10.07.2021;15:20:00;45614;216.6;54
10.07.2021;15:30:00;33059;222.2;48
10.07.2021;15:40:00;38989;229.2;52
10.07.2021;15:50:00;44432;236.6;53
10.07.2021;16:00:00;23001;240.9;44
10.07.2021;16:10:00;19400;244.0;42
10.07.2021;16:20:00;40161;250.3;50
10.07.2021;16:30:00;35409;257.1;51
10.07.2021;16:40:00;42509;263.6;52
10.07.2021;16:50:00;39722;270.3;51
10.07.2021;17:00:00;38888;276.8;50
10.07.2021;17:10:00;38322;283.2;50
10.07.2021;17:20:00;37843;289.5;50
10.07.2021;17:30:00;36654;295.7;49
10.07.2021;17:40:00;37127;301.9;49
10.07.2021;17:50:00;36116;308.0;49
10.07.2021;18:00:00;34118;313.8;48
10.07.2021;18:10:00;32401;319.2;47
10.07.2021;18:20:00;30408;324.4;46
10.07.2021;18:30:00;23651;328.5;43
10.07.2021;18:40:00;31656;333.6;46
10.07.2021;18:50:00;27812;338.5;45
10.07.2021;19:00:00;28424;343.0;44
10.07.2021;19:10:00;27400;347.6;45
10.07.2021;19:20:00;24932;351.9;44
10.07.2021;19:30:00;7118;354.3;38
10.07.2021;19:40:00;10010;355.6;37
10.07.2021;19:50:00;4929;356.6;36
10.07.2021;20:00:00;3198;357.2;38
10.07.2021;20:10:00;2215;357.6;40
10.07.2021;20:20:00;1159;357.9;36
10.07.2021;20:30:00;1613;358.1;39
10.07.2021;20:40:00;1869;358.4;39
10.07.2021;20:50:00;2320;358.8;36
10.07.2021;21:00:00;2244;359.2;38
10.07.2021;21:10:00;693;359.4;38
11.07.2021;05:40:00;0;0;31
11.07.2021;05:50:00;22;0;32
11.07.2021;06:00:00;200;0;32
11.07.2021;06:10:00;383;0;33
11.07.2021;06:20:00;587;0.1;34
11.07.2021;06:30:00;968;0.3;36
11.07.2021;06:40:00;1408;0.5;37
11.07.2021;06:50:00;2232;0.8;38
11.07.2021;07:00:00;4335;1.4;35
11.07.2021;07:10:00;4711;2.2;38
11.07.2021;07:20:00;3687;2.9;35
11.07.2021;07:30:00;2350;3.3;37
11.07.2021;07:40:00;5306;4.0;37
11.07.2021;07:50:00;6086;5.0;36
11.07.2021;08:00:00;6586;6.1;36
11.07.2021;08:10:00;7973;7.4;36
11.07.2021;08:20:00;7738;8.7;35
11.07.2021;08:30:00;7812;10.0;37
11.07.2021;08:40:00;8621;11.4;35
11.07.2021;08:50:00;7732;12.7;35
11.07.2021;09:00:00;7522;14.0;36
11.07.2021;09:10:00;8181;15.3;35
11.07.2021;09:20:00;8913;16.8;36
11.07.2021;09:30:00;9192;18.3;35
11.07.2021;09:40:00;7733;19.7;36
11.07.2021;09:50:00;9490;21.1;36
11.07.2021;10:00:00;11314;23.0;36
11.07.2021;10:10:00;11857;24.9;36
11.07.2021;10:20:00;13462;27.1;37
11.07.2021;10:30:00;15397;29.6;38
11.07.2021;10:40:00;15296;32.2;38
11.07.2021;10:50:00;16722;34.8;39
11.07.2021;11:00:00;23454;38.5;41
11.07.2021;11:10:00;23069;41.9;41
11.07.2021;11:20:00;34330;47.6;47
11.07.2021;11:30:00;28819;52.0;44
11.07.2021;11:40:00;35660;56.6;45
11.07.2021;11:50:00;37708;62.9;49
11.07.2021;12:00:00;12248;66.3;40
11.07.2021;12:10:00;37421;72.4;48
11.07.2021;12:20:00;38664;78.0;49
11.07.2021;12:30:00;21640;83.0;44
11.07.2021;12:40:00;30729;87.6;45
11.07.2021;12:50:00;21643;92.8;44
11.07.2021;13:00:00;22652;96.5;43
11.07.2021;13:10:00;31824;101.2;45
11.07.2021;13:20:00;32315;107.2;48
11.07.2021;13:30:00;36682;112.9;47
11.07.2021;13:40:00;33659;119.6;49
11.07.2021;13:50:00;46551;126.8;53
11.07.2021;14:00:00;30440;130.9;46
11.07.2021;14:10:00;48547;137.9;53
11.07.2021;14:20:00;33935;142.4;46
11.07.2021;14:30:00;46789;150.3;54
11.07.2021;14:40:00;49587;158.4;55
11.07.2021;14:50:00;47297;166.6;55
11.07.2021;15:00:00;20985;171.4;45
11.07.2021;15:10:00;47099;178.7;54
11.07.2021;15:20:00;43371;185.1;51
11.07.2021;15:30:00;25789;189.9;45
11.07.2021;15:40:00;10138;191.9;40
11.07.2021;15:50:00;20427;194.9;41
11.07.2021;16:00:00;46555;203.0;54
11.07.2021;16:10:00;44912;210.2;53
11.07.2021;16:20:00;42734;217.4;52
11.07.2021;16:30:00;41749;224.4;51
11.07.2021;16:40:00;42589;231.5;52
11.07.2021;16:50:00;43352;238.6;52
11.07.2021;17:00:00;43978;245.9;53
11.07.2021;17:10:00;42027;253.1;52
11.07.2021;17:20:00;40438;259.9;51
11.07.2021;17:30:00;40669;265.8;50
11.07.2021;17:40:00;30901;271.7;48
11.07.2021;17:50:00;39139;278.0;50
11.07.2021;18:00:00;36353;284.3;49
11.07.2021;18:10:00;7040;286.5;39
11.07.2021;18:20:00;7172;287.6;39
11.07.2021;18:30:00;9841;290.6;39
11.07.2021;18:40:00;24514;294.4;42
11.07.2021;18:50:00;17948;297.3;40
11.07.2021;19:00:00;9067;298.9;37
11.07.2021;19:10:00;22723;301.5;41
11.07.2021;19:20:00;7053;302.9;36
11.07.2021;19:30:00;5894;304.2;36
11.07.2021;19:40:00;10286;306.0;36
11.07.2021;19:50:00;3245;306.7;36
11.07.2021;20:00:00;6060;307.7;39
11.07.2021;20:10:00;9323;309.0;36
11.07.2021;20:20:00;7866;310.4;35
11.07.2021;20:30:00;5800;311.4;35
11.07.2021;20:40:00;3081;312.1;38
11.07.2021;20:50:00;1755;312.4;35
11.07.2021;21:00:00;902;312.6;37
11.07.2021;21:10:00;514;312.7;38
11.07.2021;21:20:00;224;312.7;39
12.07.2021;05:35:00;0;0;30
12.07.2021;05:45:00;106;0;32
12.07.2021;05:55:00;325;0;33
12.07.2021;06:05:00;534;0.1;34
12.07.2021;06:15:00;733;0.2;35
12.07.2021;06:25:00;950;0.3;36
12.07.2021;06:35:00;1159;0.5;37
12.07.2021;06:45:00;1320;0.7;38
12.07.2021;06:55:00;1703;1.0;37
12.07.2021;07:05:00;2342;1.4;36
12.07.2021;07:15:00;2896;1.8;38
12.07.2021;07:25:00;4330;2.5;35
12.07.2021;07:35:00;6238;3.4;38
12.07.2021;07:45:00;6559;4.5;35
12.07.2021;07:55:00;6147;5.6;38
12.07.2021;08:05:00;5726;6.6;35
12.07.2021;08:15:00;5395;7.5;38
12.07.2021;08:25:00;5421;8.4;36
12.07.2021;08:35:00;6186;9.3;37
12.07.2021;08:45:00;7877;10.6;35
12.07.2021;08:55:00;8669;12.0;35
12.07.2021;09:05:00;9180;13.6;35
12.07.2021;09:15:00;10552;15.2;36
12.07.2021;09:25:00;14680;17.5;38
12.07.2021;09:35:00;17240;20.3;40
12.07.2021;09:45:00;16069;23.1;40
12.07.2021;09:55:00;15809;25.9;40
12.07.2021;10:05:00;14280;28.4;39
12.07.2021;10:15:00;19186;31.3;40
12.07.2021;10:25:00;22735;35.0;42
12.07.2021;10:35:00;20486;38.7;42
12.07.2021;10:45:00;23751;42.2;42
12.07.2021;10:55:00;25072;45.9;42
12.07.2021;11:05:00;27920;50.4;45
12.07.2021;11:15:00;30953;55.5;46
12.07.2021;11:25:00;25299;60.0;44
12.07.2021;11:35:00;22356;63.6;42
12.07.2021;11:45:00;24732;68.5;44
12.07.2021;11:55:00;33062;73.6;47
12.07.2021;12:05:00;33761;78.9;47
12.07.2021;12:15:00;35364;84.7;48
12.07.2021;12:25:00;34167;90.4;48
12.07.2021;12:35:00;36557;96.5;49
12.07.2021;12:45:00;36009;102.6;49
12.07.2021;12:55:00;38468;108.9;50
12.07.2021;13:05:00;38257;115.3;50
12.07.2021;13:15:00;38251;121.6;50
12.07.2021;13:25:00;40534;128.3;51
12.07.2021;13:35:00;41014;135.1;52
12.07.2021;13:45:00;41514;142.1;52
12.07.2021;13:55:00;43310;149.1;53
12.07.2021;14:05:00;29077;154.6;48
12.07.2021;14:15:00;19105;158.4;43
12.07.2021;14:25:00;23990;162.3;43
12.07.2021;14:35:00;35423;167.9;48
12.07.2021;14:45:00;39164;173.6;49
12.07.2021;14:55:00;35818;179.4;49
12.07.2021;15:05:00;23131;183.4;44
12.07.2021;15:15:00;24909;187.5;44
12.07.2021;15:25:00;40552;193.3;49
12.07.2021;15:35:00;26182;198.4;46
12.07.2021;15:45:00;17739;201.8;42
12.07.2021;15:55:00;19001;205.2;42
12.07.2021;16:05:00;17850;208.0;41
12.07.2021;16:15:00;25548;211.9;43
12.07.2021;16:25:00;24114;215.9;43
12.07.2021;16:35:00;44490;222.9;51
12.07.2021;16:45:00;31320;229.0;48
12.07.2021;16:55:00;29296;234.3;46
12.07.2021;17:05:00;23718;238.5;43
12.07.2021;17:15:00;23977;242.8;43
12.07.2021;17:25:00;17402;246.0;41
12.07.2021;17:35:00;16573;248.9;40
12.07.2021;17:45:00;13571;251.4;39
12.07.2021;17:55:00;15356;253.7;39
12.07.2021;18:05:00;18151;256.7;41
12.07.2021;18:15:00;12862;259.0;39
12.07.2021;18:25:00;13660;261.2;39
12.07.2021;18:35:00;14788;263.6;39
12.07.2021;18:45:00;8868;265.6;37
12.07.2021;18:55:00;4995;266.5;35
12.07.2021;19:05:00;4419;267.3;38
12.07.2021;19:15:00;6028;268.2;36
12.07.2021;19:25:00;4734;269.1;35
12.07.2021;19:35:00;6365;270.0;38
12.07.2021;19:45:00;8269;271.6;36
12.07.2021;19:55:00;6162;272.6;35
12.07.2021;20:05:00;5332;273.6;37
12.07.2021;20:15:00;3343;274.2;36
12.07.2021;20:25:00;2426;274.6;38
12.07.2021;20:35:00;2480;275.1;35
12.07.2021;20:45:00;1870;275.4;37
12.07.2021;20:55:00;1322;275.6;38
12.07.2021;21:05:00;831;275.8;38
12.07.2021;21:15:00;200;275.9;36
13.07.2021;06:00:00;4;0;31
13.07.2021;06:10:00;217;0;32
13.07.2021;06:20:00;4;0;33
13.07.2021;06:30:00;0;0;34
13.07.2021;07:00:00;5;0;34
13.07.2021;07:10:00;342;0;34
13.07.2021;07:20:00;1118;0.2;35
13.07.2021;07:30:00;1228;0.4;36
13.07.2021;07:40:00;1788;0.6;38
13.07.2021;07:50:00;6387;1.4;36
13.07.2021;08:00:00;6115;2.7;34
13.07.2021;08:10:00;1535;3.1;36
13.07.2021;08:20:00;2988;3.5;38
13.07.2021;08:30:00;6637;4.5;35
13.07.2021;08:40:00;7754;5.9;38
13.07.2021;08:50:00;4971;6.7;36
13.07.2021;09:00:00;3531;7.4;39
13.07.2021;09:10:00;1315;7.7;35
13.07.2021;09:20:00;2894;8.1;37
13.07.2021;09:30:00;2761;8.6;38
13.07.2021;09:40:00;984;8.9;35
13.07.2021;09:50:00;1522;9.1;37
13.07.2021;10:00:00;1115;9.4;38
13.07.2021;10:10:00;1376;9.6;37
13.07.2021;10:20:00;1011;9.8;36
13.07.2021;10:30:00;931;9.9;37
13.07.2021;10:40:00;1350;10.1;38
13.07.2021;10:50:00;1752;10.4;34
13.07.2021;11:00:00;2219;10.7;36
13.07.2021;11:10:00;3067;11.3;38
13.07.2021;11:20:00;10849;12.6;37
13.07.2021;11:30:00;24387;15.6;40
13.07.2021;11:40:00;22376;20.0;42
13.07.2021;11:50:00;19417;23.0;40
13.07.2021;12:00:00;12168;25.5;38
13.07.2021;12:10:00;11011;27.2;36
13.07.2021;12:20:00;11289;28.8;35
13.07.2021;12:30:00;10091;30.7;36
13.07.2021;12:40:00;25785;34.3;42
13.07.2021;12:50:00;11900;36.6;38
13.07.2021;13:00:00;16703;39.1;38
13.07.2021;13:10:00;15442;41.8;39
13.07.2021;13:20:00;10422;43.8;37
13.07.2021;13:30:00;5150;44.7;36
13.07.2021;13:40:00;4629;45.5;38
13.07.2021;13:50:00;9060;46.7;35
13.07.2021;14:00:00;13630;48.9;37
13.07.2021;14:10:00;16413;51.5;39
13.07.2021;14:20:00;18983;54.7;40
13.07.2021;14:30:00;10199;56.6;37
13.07.2021;14:40:00;11116;58.2;35
13.07.2021;14:50:00;12362;60.4;37
13.07.2021;15:00:00;9436;62.1;35
13.07.2021;15:10:00;8651;63.6;35
13.07.2021;15:20:00;9029;65.1;35
13.07.2021;15:30:00;13546;67.1;38
13.07.2021;15:40:00;14085;69.5;38
13.07.2021;15:50:00;12215;71.7;37
13.07.2021;16:00:00;8456;73.2;35
13.07.2021;16:10:00;6285;74.3;36
13.07.2021;16:20:00;8935;75.7;36
13.07.2021;16:30:00;6312;76.9;35
13.07.2021;16:40:00;5476;77.9;38
13.07.2021;16:50:00;5621;78.8;36
13.07.2021;17:00:00;7712;80.0;36
13.07.2021;17:10:00;13143;81.8;36
13.07.2021;17:20:00;23325;85.5;41
13.07.2021;17:30:00;19480;90.3;42
13.07.2021;17:40:00;19792;93.4;40
13.07.2021;17:50:00;26643;97.4;42
13.07.2021;18:00:00;22328;102.6;42
13.07.2021;18:10:00;10945;105.3;38
13.07.2021;18:20:00;8709;106.7;35
13.07.2021;18:30:00;2912;107.3;37
13.07.2021;18:40:00;3032;107.8;38
13.07.2021;18:50:00;3752;108.4;35
13.07.2021;19:05:00;3020;109.3;39
13.07.2021;19:15:00;2436;109.7;35
13.07.2021;19:25:00;2046;110.0;37
13.07.2021;19:35:00;3062;110.5;37
13.07.2021;19:45:00;2639;110.9;36
13.07.2021;19:55:00;1803;111.3;38
13.07.2021;20:05:00;521;111.4;38
13.07.2021;20:15:00;556;111.5;36
13.07.2021;20:25:00;245;111.5;37
13.07.2021;20:35:00;551;111.6;38
13.07.2021;20:45:00;128;111.7;39
13.07.2021;21:05:00;0;111.7;37
14.07.2021;05:55:00;9;0;31
14.07.2021;06:05:00;247;0;32
14.07.2021;06:15:00;248;0;33
14.07.2021;06:25:00;231;0.1;34
