Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.07.2021;06:35:00;484;0.1;35
14.07.2021;06:45:00;547;0.2;36
14.07.2021;06:55:00;785;0.3;37
14.07.2021;07:05:00;666;0.5;38
14.07.2021;07:15:00;643;0.6;38
14.07.2021;07:25:00;656;0.7;39
14.07.2021;07:35:00;1246;0.8;34
14.07.2021;07:45:00;3134;1.3;37
14.07.2021;07:55:00;3344;1.8;38
14.07.2021;08:05:00;3424;2.4;36
14.07.2021;08:15:00;4540;3.1;38
14.07.2021;08:25:00;5253;3.9;36
14.07.2021;08:35:00;5296;4.8;37
14.07.2021;08:45:00;7419;6.0;38
14.07.2021;08:55:00;9446;7.4;35
14.07.2021;09:05:00;12055;9.4;36
14.07.2021;09:15:00;12991;11.5;36
14.07.2021;09:25:00;15156;13.9;38
14.07.2021;09:35:00;13621;16.2;37
14.07.2021;09:45:00;15142;18.7;38
14.07.2021;09:55:00;14940;21.2;38
14.07.2021;10:05:00;14844;23.6;38
14.07.2021;10:15:00;16023;26.2;38
14.07.2021;10:25:00;15402;28.8;39
14.07.2021;10:35:00;14661;31.3;38
14.07.2021;10:45:00;13259;33.6;37
14.07.2021;10:55:00;12251;35.7;37
14.07.2021;11:05:00;13919;37.9;37
14.07.2021;11:15:00;14807;40.4;38
14.07.2021;11:25:00;20489;43.4;40
14.07.2021;11:35:00;29538;47.9;43
14.07.2021;11:45:00;24810;52.6;43
14.07.2021;11:55:00;22272;56.5;42
14.07.2021;12:05:00;17037;59.6;40
14.07.2021;12:15:00;20784;62.7;40
14.07.2021;12:25:00;27125;67.1;43
14.07.2021;12:35:00;24811;71.2;43
14.07.2021;12:45:00;25578;75.6;43
14.07.2021;12:55:00;26236;79.8;43
14.07.2021;13:05:00;25029;83.9;43
14.07.2021;13:15:00;23786;87.9;43
14.07.2021;13:25:00;24036;91.9;43
14.07.2021;13:35:00;23563;95.8;42
14.07.2021;13:45:00;26239;100.1;43
14.07.2021;13:55:00;33535;105.2;45
14.07.2021;14:05:00;43459;112.0;51
14.07.2021;14:15:00;38654;117.8;48
14.07.2021;14:25:00;37189;124.1;48
14.07.2021;14:35:00;39982;130.2;49
14.07.2021;14:45:00;47854;137.3;53
14.07.2021;14:55:00;44561;144.8;53
14.07.2021;15:05:00;44756;152.2;53
14.07.2021;15:15:00;47580;160.1;54
14.07.2021;15:25:00;44099;166.7;51
14.07.2021;15:35:00;23335;171.3;44
14.07.2021;15:45:00;3735;172.6;40
14.07.2021;15:55:00;3098;173.0;40
14.07.2021;16:05:00;4937;173.8;38
14.07.2021;16:15:00;5618;174.8;37
14.07.2021;16:25:00;5265;175.7;39
14.07.2021;16:35:00;6084;176.6;36
14.07.2021;16:45:00;11957;178.3;36
14.07.2021;16:55:00;18668;181.2;40
14.07.2021;17:05:00;16535;183.9;40
14.07.2021;17:15:00;13827;186.4;38
14.07.2021;17:25:00;10724;188.3;37
14.07.2021;17:35:00;12556;190.3;37
14.07.2021;17:45:00;13122;192.5;37
14.07.2021;17:55:00;16176;195.0;38
14.07.2021;18:05:00;22740;198.9;42
14.07.2021;18:15:00;6942;200.6;36
14.07.2021;18:25:00;4298;201.3;36
14.07.2021;18:35:00;6315;202.3;36
14.07.2021;18:45:00;5429;203.3;36
14.07.2021;18:55:00;6255;204.3;35
14.07.2021;19:05:00;4454;205.2;37
14.07.2021;19:15:00;2735;205.7;38
14.07.2021;19:25:00;2934;206.1;35
14.07.2021;19:35:00;4106;206.7;38
14.07.2021;19:45:00;3875;207.4;35
14.07.2021;19:55:00;2070;207.9;37
14.07.2021;20:05:00;864;208.0;39
14.07.2021;20:15:00;909;208.2;34
14.07.2021;20:25:00;645;208.3;37
14.07.2021;20:35:00;358;208.4;37
14.07.2021;20:45:00;163;208.4;39
14.07.2021;20:55:00;0;208.4;38
15.07.2021;05:55:00;1;0;31
15.07.2021;06:05:00;132;0;31
15.07.2021;06:15:00;228;0;32
15.07.2021;06:25:00;348;0;33
15.07.2021;06:35:00;582;0.1;34
15.07.2021;06:45:00;1001;0.3;36
15.07.2021;06:55:00;1452;0.5;37
15.07.2021;07:05:00;1750;0.8;38
15.07.2021;07:15:00;2636;1.2;37
15.07.2021;07:25:00;2931;1.7;36
15.07.2021;07:35:00;3198;2.2;38
15.07.2021;07:45:00;5512;3.0;35
15.07.2021;07:55:00;6162;4.0;38
15.07.2021;08:05:00;8770;5.3;36
15.07.2021;08:15:00;9172;6.8;35
15.07.2021;08:25:00;10211;8.4;35
15.07.2021;08:35:00;10815;10.2;35
15.07.2021;08:45:00;12057;12.2;35
15.07.2021;08:55:00;13183;14.4;37
15.07.2021;09:05:00;15505;16.8;37
15.07.2021;09:15:00;11812;19.2;37
15.07.2021;09:25:00;8870;20.6;35
15.07.2021;09:35:00;11651;22.5;36
15.07.2021;09:45:00;11194;24.3;35
15.07.2021;09:55:00;8267;25.8;36
15.07.2021;10:05:00;10022;27.3;36
15.07.2021;10:15:00;12016;29.2;35
15.07.2021;10:25:00;13095;31.5;37
15.07.2021;10:35:00;12157;33.6;36
15.07.2021;10:45:00;10511;35.3;35
15.07.2021;10:55:00;14153;37.4;36
15.07.2021;11:05:00;14572;39.8;37
15.07.2021;11:15:00;16238;42.3;38
15.07.2021;11:25:00;14501;44.9;38
15.07.2021;11:35:00;19619;47.9;39
15.07.2021;11:45:00;14005;50.8;38
15.07.2021;11:55:00;11878;52.8;36
15.07.2021;12:05:00;15641;55.2;37
15.07.2021;12:15:00;7928;57.0;35
15.07.2021;12:25:00;8864;58.6;34
15.07.2021;12:35:00;9297;60.1;37
15.07.2021;12:45:00;7387;61.4;36
15.07.2021;12:55:00;8616;62.7;36
15.07.2021;13:05:00;14149;64.8;36
15.07.2021;13:15:00;7346;66.4;34
15.07.2021;13:25:00;8077;67.7;38
15.07.2021;13:35:00;11655;69.4;35
15.07.2021;13:45:00;12743;71.5;36
15.07.2021;13:55:00;11423;73.6;36
15.07.2021;14:05:00;14983;75.7;36
15.07.2021;14:15:00;24649;78.9;40
15.07.2021;14:25:00;16255;82.0;39
15.07.2021;14:35:00;7107;83.5;35
15.07.2021;14:45:00;6784;84.6;38
15.07.2021;14:55:00;10365;85.9;36
15.07.2021;15:05:00;15736;88.4;38
15.07.2021;15:15:00;13795;90.7;37
15.07.2021;15:25:00;5571;91.9;35
15.07.2021;15:35:00;5104;92.7;39
15.07.2021;15:45:00;2293;93.2;35
15.07.2021;15:55:00;1659;93.6;37
15.07.2021;16:05:00;1069;93.7;38
15.07.2021;16:15:00;1107;93.9;39
15.07.2021;16:25:00;736;94.1;35
15.07.2021;16:35:00;6279;94.7;38
15.07.2021;16:45:00;35607;98.8;44
15.07.2021;16:55:00;47926;107.0;53
15.07.2021;17:05:00;11440;109.3;38
15.07.2021;17:15:00;6878;110.7;36
15.07.2021;17:25:00;5105;111.6;38
15.07.2021;17:35:00;2435;112.1;35
15.07.2021;17:45:00;2032;112.4;37
15.07.2021;17:55:00;2509;112.8;38
15.07.2021;18:05:00;1907;113.2;35
15.07.2021;18:15:00;1544;113.4;37
15.07.2021;18:25:00;2174;113.8;38
15.07.2021;18:35:00;2745;114.2;35
15.07.2021;18:45:00;2279;114.6;37
15.07.2021;18:55:00;721;114.8;39
15.07.2021;19:05:00;1033;114.9;34
15.07.2021;19:15:00;1486;115.2;37
15.07.2021;19:25:00;2251;115.6;38
15.07.2021;19:35:00;1797;115.9;34
15.07.2021;19:45:00;1749;116.2;37
15.07.2021;19:55:00;1478;116.4;38
15.07.2021;20:05:00;4254;117.0;35
15.07.2021;20:15:00;5912;117.9;38
15.07.2021;20:25:00;4137;118.7;36
15.07.2021;20:35:00;2856;119.2;38
15.07.2021;20:45:00;1473;119.5;35
15.07.2021;20:55:00;487;119.6;36
15.07.2021;21:05:00;107;119.6;37
16.07.2021;05:45:00;3;0;30
16.07.2021;05:55:00;13;0;31
16.07.2021;06:05:00;243;0;32
16.07.2021;06:15:00;432;0;33
16.07.2021;06:25:00;764;0.2;34
16.07.2021;06:35:00;1316;0.3;35
16.07.2021;06:45:00;2265;0.7;37
16.07.2021;06:55:00;2860;1.1;38
16.07.2021;07:05:00;1585;1.4;36
16.07.2021;07:15:00;2662;1.8;36
16.07.2021;07:25:00;3381;2.4;38
16.07.2021;07:35:00;2862;2.9;35
16.07.2021;07:45:00;2077;3.3;36
16.07.2021;07:55:00;1123;3.5;38
16.07.2021;08:05:00;1098;3.7;39
16.07.2021;08:15:00;4845;4.3;35
16.07.2021;08:25:00;4251;5.1;38
16.07.2021;08:35:00;5711;5.9;37
16.07.2021;08:45:00;10283;7.4;36
16.07.2021;08:55:00;12979;9.5;36
16.07.2021;09:05:00;10198;11.3;35
16.07.2021;09:15:00;11684;13.2;35
16.07.2021;09:25:00;8342;14.8;35
16.07.2021;09:35:00;10461;16.3;37
16.07.2021;09:45:00;7769;17.5;37
16.07.2021;09:55:00;12767;19.6;37
16.07.2021;10:05:00;15240;21.9;37
16.07.2021;10:15:00;21349;25.7;41
16.07.2021;10:25:00;18690;29.3;40
16.07.2021;10:35:00;12166;32.1;38
16.07.2021;10:45:00;18367;34.9;39
16.07.2021;10:55:00;28366;39.1;43
16.07.2021;11:05:00;6242;40.6;35
16.07.2021;11:15:00;5847;41.6;37
16.07.2021;11:25:00;5726;42.5;35
16.07.2021;11:35:00;5375;43.5;38
16.07.2021;11:45:00;4402;44.2;35
16.07.2021;11:55:00;7853;45.3;37
16.07.2021;12:05:00;12637;47.2;36
16.07.2021;12:15:00;20147;50.2;39
16.07.2021;12:25:00;28480;54.6;43
16.07.2021;12:35:00;44806;61.5;49
16.07.2021;12:45:00;39383;69.0;51
16.07.2021;12:55:00;33628;74.5;46
16.07.2021;13:05:00;29585;80.3;46
16.07.2021;13:15:00;32261;85.5;47
16.07.2021;13:25:00;18186;89.3;41
16.07.2021;13:35:00;27245;93.6;43
16.07.2021;13:45:00;21542;98.3;43
16.07.2021;13:55:00;20415;101.7;41
16.07.2021;14:05:00;22012;105.3;41
16.07.2021;14:15:00;27860;109.6;43
16.07.2021;14:25:00;26360;114.1;43
16.07.2021;14:35:00;21815;117.8;42
16.07.2021;14:45:00;15935;120.7;39
16.07.2021;14:55:00;14651;123.2;39
16.07.2021;15:05:00;19920;126.2;40
16.07.2021;15:15:00;30449;130.6;43
16.07.2021;15:25:00;37458;136.4;46
16.07.2021;15:35:00;22034;141.4;43
16.07.2021;15:45:00;4692;142.5;36
16.07.2021;15:55:00;4330;143.2;38
16.07.2021;16:05:00;6220;144.2;35
16.07.2021;16:15:00;11110;145.8;35
16.07.2021;16:25:00;47634;153.3;51
16.07.2021;16:35:00;48214;161.2;53
16.07.2021;16:45:00;13562;166.2;42
16.07.2021;16:55:00;10018;168.1;38
16.07.2021;17:05:00;11453;169.9;37
16.07.2021;17:15:00;12498;172.0;37
16.07.2021;17:25:00;22161;175.2;41
16.07.2021;17:35:00;19342;178.6;40
16.07.2021;17:45:00;42017;185.2;49
16.07.2021;17:55:00;37870;191.7;48
16.07.2021;18:05:00;35566;197.8;47
16.07.2021;18:15:00;33798;203.8;47
16.07.2021;18:25:00;11438;205.9;38
16.07.2021;18:35:00;8477;207.5;37
16.07.2021;18:45:00;6169;208.6;36
16.07.2021;18:55:00;5587;209.5;38
16.07.2021;19:05:00;4677;210.3;36
16.07.2021;19:15:00;5740;211.3;38
16.07.2021;19:25:00;5834;212.2;36
16.07.2021;19:35:00;4478;213.1;37
16.07.2021;19:45:00;16823;214.9;39
16.07.2021;19:55:00;12462;217.2;37
16.07.2021;20:05:00;5393;218.5;35
16.07.2021;20:15:00;3455;219.1;37
16.07.2021;20:25:00;2348;219.5;39
16.07.2021;20:35:00;1432;219.8;35
16.07.2021;20:45:00;1102;220.0;37
16.07.2021;20:55:00;708;220.1;38
16.07.2021;21:05:00;492;220.2;39
16.07.2021;21:15:00;299;220.3;35
16.07.2021;21:25:00;0;220.3;37
17.07.2021;06:10:00;15;0;32
17.07.2021;06:20:00;258;0;32
17.07.2021;06:30:00;86;0;33
17.07.2021;06:40:00;175;0;33
17.07.2021;06:50:00;1019;0.1;34
17.07.2021;07:00:00;1622;0.4;36
17.07.2021;07:10:00;4547;1.0;38
17.07.2021;07:20:00;2372;1.6;35
17.07.2021;07:30:00;1348;1.8;36
17.07.2021;07:40:00;3840;2.3;38
17.07.2021;07:50:00;1807;2.7;34
17.07.2021;08:00:00;2360;3.0;36
17.07.2021;08:10:00;2664;3.5;38
17.07.2021;08:20:00;4310;4.0;35
17.07.2021;08:30:00;7663;5.8;35
17.07.2021;08:40:00;3596;6.5;37
17.07.2021;08:50:00;2053;6.8;38
17.07.2021;09:00:00;9802;8.1;36
17.07.2021;09:10:00;8106;9.5;37
17.07.2021;09:20:00;9231;10.8;35
17.07.2021;09:30:00;4711;11.8;36
17.07.2021;09:40:00;6546;12.8;37
17.07.2021;09:50:00;5492;13.9;36
17.07.2021;10:00:00;2132;14.3;38
17.07.2021;10:10:00;2082;14.7;38
17.07.2021;10:20:00;2770;15.0;35
17.07.2021;10:30:00;1842;15.4;37
17.07.2021;10:40:00;3729;16.0;35
17.07.2021;10:50:00;4412;16.9;38
17.07.2021;11:00:00;5560;17.7;35
17.07.2021;11:10:00;4599;18.5;38
17.07.2021;11:20:00;8255;19.9;35
17.07.2021;11:30:00;10986;21.7;36
17.07.2021;11:40:00;14202;23.9;37
17.07.2021;11:50:00;11901;25.9;36
17.07.2021;12:00:00;14539;28.4;37
17.07.2021;12:10:00;14075;30.5;36
17.07.2021;12:20:00;12873;33.3;38
17.07.2021;12:30:00;14141;35.9;38
17.07.2021;12:40:00;7507;37.4;35
17.07.2021;12:50:00;26902;41.0;42
17.07.2021;13:00:00;20986;44.2;40
17.07.2021;13:10:00;28249;48.0;42
17.07.2021;13:20:00;22996;52.0;41
17.07.2021;13:30:00;16663;55.5;40
17.07.2021;13:40:00;18112;59.2;40
17.07.2021;13:50:00;32818;63.8;44
17.07.2021;14:00:00;49046;70.6;51
17.07.2021;14:10:00;26909;76.7;46
17.07.2021;14:20:00;24258;80.7;43
17.07.2021;14:30:00;24114;84.7;43
17.07.2021;14:40:00;44447;91.7;51
17.07.2021;14:50:00;41530;99.0;51
17.07.2021;15:00:00;34968;103.1;45
17.07.2021;15:10:00;39832;108.6;48
17.07.2021;15:20:00;42372;116.1;52
17.07.2021;15:30:00;17775;120.3;43
17.07.2021;15:40:00;6500;121.3;38
17.07.2021;15:50:00;24175;124.5;41
17.07.2021;16:00:00;35988;130.8;49
17.07.2021;16:10:00;6285;132.5;37
17.07.2021;16:20:00;3356;133.1;38
17.07.2021;16:30:00;3875;133.7;39
17.07.2021;16:40:00;7349;134.8;36
17.07.2021;16:50:00;9884;136.4;36
17.07.2021;17:00:00;13416;138.4;37
17.07.2021;17:10:00;18493;141.1;39
17.07.2021;17:20:00;6471;142.7;35
17.07.2021;17:30:00;4779;143.5;37
17.07.2021;17:40:00;6909;144.6;35
17.07.2021;17:50:00;4713;145.5;36
17.07.2021;18:00:00;4004;146.1;38
17.07.2021;18:10:00;3159;146.8;36
17.07.2021;18:20:00;3501;147.4;39
17.07.2021;18:30:00;3089;147.9;35
17.07.2021;18:40:00;3630;148.6;38
17.07.2021;18:50:00;2793;149.2;35
17.07.2021;19:00:00;8577;150.3;38
17.07.2021;19:10:00;2671;150.9;35
17.07.2021;19:20:00;2306;151.3;37
17.07.2021;19:30:00;1200;151.5;39
17.07.2021;19:40:00;1146;151.8;35
17.07.2021;19:50:00;377;151.9;37
17.07.2021;20:00:00;597;152.0;38
17.07.2021;20:10:00;373;152.0;39
17.07.2021;20:20:00;920;152.2;35
17.07.2021;20:30:00;489;152.3;36
17.07.2021;20:40:00;162;152.3;37
17.07.2021;20:50:00;152;152.3;38
17.07.2021;21:00:00;101;152.4;38
18.07.2021;05:55:00;4;0;30
18.07.2021;06:05:00;165;0;31
18.07.2021;06:15:00;311;0;32
18.07.2021;06:25:00;395;0.1;33
18.07.2021;06:35:00;669;0.2;34
18.07.2021;06:45:00;1085;0.3;35
18.07.2021;06:55:00;971;0.5;37
18.07.2021;07:05:00;2290;0.8;38
18.07.2021;07:15:00;3537;1.3;36
18.07.2021;07:25:00;2540;1.8;36
18.07.2021;07:35:00;3380;2.4;38
18.07.2021;07:45:00;3726;2.9;35
18.07.2021;07:55:00;6461;3.9;38
18.07.2021;08:05:00;3630;4.8;35
18.07.2021;08:15:00;5361;5.5;38
18.07.2021;08:25:00;7331;6.8;35
18.07.2021;08:35:00;10960;8.4;37
18.07.2021;08:45:00;9721;10.1;35
18.07.2021;08:55:00;8002;11.6;36
18.07.2021;09:05:00;8479;12.9;35
18.07.2021;09:15:00;13033;15.1;36
18.07.2021;09:25:00;14798;17.8;38
18.07.2021;09:35:00;18121;20.5;39
18.07.2021;09:45:00;14456;22.7;38
18.07.2021;09:55:00;16982;25.7;39
18.07.2021;10:05:00;15223;28.5;39
18.07.2021;10:15:00;18848;31.2;39
18.07.2021;10:25:00;21929;34.9;41
18.07.2021;10:35:00;22951;38.3;42
18.07.2021;10:45:00;15347;40.6;39
18.07.2021;10:55:00;26348;44.8;43
18.07.2021;11:05:00;26543;48.1;42
18.07.2021;11:15:00;25369;52.9;44
18.07.2021;11:25:00;30790;57.7;45
18.07.2021;11:35:00;33200;62.6;45
18.07.2021;11:45:00;33591;68.2;47
18.07.2021;11:55:00;35901;74.0;47
18.07.2021;12:05:00;23201;77.6;42
18.07.2021;12:15:00;19355;80.6;42
18.07.2021;12:25:00;23644;85.3;44
18.07.2021;12:35:00;25530;88.5;43
18.07.2021;12:45:00;25541;92.2;42
18.07.2021;12:55:00;20209;96.7;43
18.07.2021;13:05:00;34696;100.9;45
18.07.2021;13:15:00;44295;108.2;51
18.07.2021;13:25:00;26345;114.3;48
18.07.2021;13:35:00;11717;117.0;39
18.07.2021;13:45:00;19374;119.8;40
18.07.2021;13:55:00;34788;124.2;47
18.07.2021;14:05:00;19485;128.6;42
18.07.2021;14:15:00;21240;133.2;43
18.07.2021;14:25:00;23554;136.8;42
18.07.2021;14:35:00;30833;142.1;45
18.07.2021;14:45:00;10455;144.9;38
18.07.2021;14:55:00;7233;146.3;37
18.07.2021;15:05:00;5172;147.4;36
18.07.2021;15:15:00;16033;149.3;39
18.07.2021;15:25:00;19867;152.5;40
18.07.2021;15:35:00;22535;156.2;42
18.07.2021;15:45:00;40257;162.6;48
18.07.2021;15:55:00;44578;169.5;51
18.07.2021;16:05:00;24230;175.2;45
18.07.2021;16:15:00;30228;179.4;44
18.07.2021;16:25:00;41707;185.8;49
18.07.2021;16:35:00;29114;190.9;45
18.07.2021;16:45:00;26819;195.2;43
18.07.2021;16:55:00;38755;201.9;48
18.07.2021;17:05:00;39677;208.5;49
18.07.2021;17:15:00;41267;215.2;50
18.07.2021;17:25:00;38320;220.8;48
18.07.2021;17:35:00;37291;227.1;49
18.07.2021;17:45:00;35201;233.0;48
18.07.2021;17:55:00;29983;238.5;46
18.07.2021;18:05:00;33001;243.9;47
18.07.2021;18:15:00;31505;249.2;46
18.07.2021;18:25:00;29795;254.2;45
18.07.2021;18:35:00;26449;258.7;44
18.07.2021;18:45:00;26372;263.2;44
18.07.2021;18:55:00;23535;267.0;42
18.07.2021;19:05:00;22577;270.9;42
18.07.2021;19:15:00;20051;274.3;41
18.07.2021;19:25:00;18390;277.5;40
18.07.2021;19:35:00;16630;280.4;40
18.07.2021;19:45:00;12892;282.8;38
18.07.2021;19:55:00;9142;284.4;36
18.07.2021;20:05:00;8032;285.8;35
18.07.2021;20:15:00;6528;286.9;35
18.07.2021;20:25:00;4491;287.8;38
18.07.2021;20:35:00;2348;288.3;36
18.07.2021;20:45:00;1355;288.5;38
18.07.2021;20:55:00;823;288.7;39
18.07.2021;21:05:00;488;288.8;36
18.07.2021;21:15:00;207;288.8;38
18.07.2021;21:25:00;0;288.8;38
19.07.2021;05:40:00;0;0;30
19.07.2021;05:50:00;13;0;31
19.07.2021;06:00:00;272;0;32
19.07.2021;06:10:00;512;0.1;33
19.07.2021;06:20:00;773;0.2;34
19.07.2021;06:30:00;1042;0.3;36
19.07.2021;06:40:00;1305;0.5;37
19.07.2021;06:50:00;1638;0.8;38
19.07.2021;07:00:00;2089;1.1;38
19.07.2021;07:10:00;2310;1.5;35
19.07.2021;07:20:00;2319;1.8;37
19.07.2021;07:30:00;2630;2.3;38
19.07.2021;07:40:00;2919;2.7;36
19.07.2021;07:50:00;3833;3.3;38
19.07.2021;08:00:00;4739;4.1;35
19.07.2021;08:10:00;5593;5.0;38
19.07.2021;08:20:00;7840;6.2;37
19.07.2021;08:30:00;8372;7.6;35
19.07.2021;08:40:00;9205;9.1;38
19.07.2021;08:50:00;9227;10.6;35
19.07.2021;09:00:00;10196;12.2;38
19.07.2021;09:10:00;9789;13.9;35
19.07.2021;09:20:00;8331;15.5;35
19.07.2021;09:30:00;12888;17.6;37
19.07.2021;09:40:00;14527;19.8;37
19.07.2021;09:50:00;17432;22.5;39
19.07.2021;10:00:00;14308;24.9;39
19.07.2021;10:10:00;17286;27.8;40
19.07.2021;10:20:00;19718;31.0;41
19.07.2021;10:30:00;21164;34.5;42
19.07.2021;10:40:00;22561;38.1;42
19.07.2021;10:50:00;24268;42.1;43
19.07.2021;11:00:00;25719;46.3;43
19.07.2021;11:10:00;27165;50.7;44
19.07.2021;11:20:00;28489;55.5;45
19.07.2021;11:30:00;29899;60.4;45
19.07.2021;11:40:00;31464;65.5;46
19.07.2021;11:50:00;32661;70.9;47
19.07.2021;12:00:00;33753;76.5;47
19.07.2021;12:10:00;34706;82.3;48
19.07.2021;12:20:00;35728;88.2;48
19.07.2021;12:30:00;36844;94.2;49
19.07.2021;12:40:00;37701;100.5;49
19.07.2021;12:50:00;38792;106.9;50
19.07.2021;13:00:00;39229;113.4;50
19.07.2021;13:10:00;40079;120.0;50
19.07.2021;13:20:00;40814;126.8;51
19.07.2021;13:30:00;41204;133.6;52
19.07.2021;13:40:00;41242;140.5;52
19.07.2021;13:50:00;41785;147.5;52
19.07.2021;14:00:00;42556;154.5;53
19.07.2021;14:10:00;42148;161.6;53
19.07.2021;14:20:00;42732;168.7;53
19.07.2021;14:30:00;43163;175.8;53
19.07.2021;14:40:00;43121;183.0;53
19.07.2021;14:50:00;43657;190.3;54
19.07.2021;15:00:00;42891;197.5;53
19.07.2021;15:10:00;43425;204.8;53
19.07.2021;15:20:00;44388;212.0;54
19.07.2021;15:30:00;29981;218.2;50
19.07.2021;15:40:00;36623;223.2;47
19.07.2021;15:50:00;42329;230.4;53
19.07.2021;16:00:00;31225;236.5;49
19.07.2021;16:10:00;40837;243.4;51
19.07.2021;16:20:00;38267;250.1;50
19.07.2021;16:30:00;38055;256.7;50
19.07.2021;16:40:00;39280;263.4;50
19.07.2021;16:50:00;41452;268.6;50
19.07.2021;17:00:00;39600;274.8;49
19.07.2021;17:10:00;38467;281.1;50
19.07.2021;17:20:00;38298;287.6;50
19.07.2021;17:30:00;36883;293.8;49
19.07.2021;17:40:00;35719;299.8;48
19.07.2021;17:50:00;32099;305.4;47
19.07.2021;18:00:00;34057;311.0;48
19.07.2021;18:10:00;32849;316.6;47
19.07.2021;18:20:00;22950;319.7;42
19.07.2021;18:30:00;13219;323.4;41
19.07.2021;18:40:00;4875;324.8;38
19.07.2021;18:50:00;4211;325.5;38
19.07.2021;19:00:00;4864;326.3;39
19.07.2021;19:10:00;5187;327.2;36
19.07.2021;19:20:00;5281;328.0;36
19.07.2021;19:30:00;11983;329.4;39
19.07.2021;19:40:00;14748;332.2;40
19.07.2021;19:50:00;5832;333.2;35
19.07.2021;20:00:00;4965;334.0;37
19.07.2021;20:10:00;2383;334.4;39
19.07.2021;20:20:00;1566;334.7;36
19.07.2021;20:30:00;1342;335.0;38
19.07.2021;20:40:00;1165;335.2;39
19.07.2021;20:50:00;1111;335.4;35
19.07.2021;21:00:00;1003;335.5;38
19.07.2021;21:10:00;539;335.6;38
19.07.2021;21:20:00;130;335.7;38
20.07.2021;05:45:00;2;0;31
20.07.2021;05:55:00;10;0;32
20.07.2021;06:05:00;329;0;33
20.07.2021;06:15:00;567;0.1;34
20.07.2021;06:25:00;1032;0.2;35
20.07.2021;06:35:00;1596;0.5;36
20.07.2021;06:45:00;1637;0.7;38
20.07.2021;06:55:00;1997;1.1;39
20.07.2021;07:05:00;2223;1.4;35
20.07.2021;07:15:00;2244;1.8;37
20.07.2021;07:25:00;2382;2.2;39
20.07.2021;07:35:00;2633;2.6;35
20.07.2021;07:45:00;3538;3.1;38
20.07.2021;07:55:00;3477;3.7;34
20.07.2021;08:05:00;3770;4.4;37
20.07.2021;08:15:00;4270;5.0;35
20.07.2021;08:25:00;4709;5.8;37
20.07.2021;08:35:00;6130;6.8;35
20.07.2021;08:45:00;6531;7.8;38
20.07.2021;08:55:00;4997;8.7;35
20.07.2021;09:05:00;8579;10.0;37
20.07.2021;09:15:00;9877;11.6;36
20.07.2021;09:25:00;11029;13.4;36
20.07.2021;09:35:00;12487;15.4;37
20.07.2021;09:45:00;13894;17.7;38
20.07.2021;09:55:00;15317;20.2;39
20.07.2021;10:05:00;17382;22.9;40
20.07.2021;10:15:00;19839;26.3;41
20.07.2021;10:25:00;20636;29.6;42
20.07.2021;10:35:00;21756;33.1;42
20.07.2021;10:45:00;23732;37.0;43
20.07.2021;10:55:00;24849;41.0;43
20.07.2021;11:05:00;26079;45.4;44
20.07.2021;11:15:00;29212;50.1;45
20.07.2021;11:25:00;26484;54.5;44
20.07.2021;11:35:00;31585;59.8;46
20.07.2021;11:45:00;21775;64.4;44
20.07.2021;11:55:00;30380;69.6;46
20.07.2021;12:05:00;38896;74.9;48
20.07.2021;12:15:00;19974;79.7;44
20.07.2021;12:25:00;38961;86.3;50
20.07.2021;12:35:00;40226;93.1;51
20.07.2021;12:45:00;40016;99.8;51
20.07.2021;12:55:00;40970;106.4;51
20.07.2021;13:05:00;27554;112.3;48
20.07.2021;13:15:00;41219;119.3;51
20.07.2021;13:25:00;12294;123.3;42
20.07.2021;13:35:00;45131;129.3;51
20.07.2021;13:45:00;43456;136.6;53
20.07.2021;13:55:00;40772;143.7;52
20.07.2021;14:05:00;21486;147.1;43
20.07.2021;14:15:00;30075;152.1;47
20.07.2021;14:25:00;31419;158.1;49
20.07.2021;14:35:00;27320;163.2;45
20.07.2021;14:45:00;12475;166.5;40
20.07.2021;14:55:00;47306;173.3;53
20.07.2021;15:05:00;44699;180.7;54
20.07.2021;15:15:00;44745;188.2;54
20.07.2021;15:25:00;43519;195.5;53
20.07.2021;15:35:00;18759;198.3;42
20.07.2021;15:45:00;24293;202.5;43
20.07.2021;15:55:00;42928;209.0;51
20.07.2021;16:05:00;38275;215.7;50
20.07.2021;16:15:00;32966;221.2;48
20.07.2021;16:25:00;40503;227.7;51
20.07.2021;16:35:00;39809;234.4;51
20.07.2021;16:45:00;38200;240.8;50
20.07.2021;16:55:00;37001;247.0;49
20.07.2021;17:05:00;37283;253.2;49
20.07.2021;17:15:00;36581;259.3;49
20.07.2021;17:25:00;36064;265.4;49
20.07.2021;17:35:00;35050;271.3;48
20.07.2021;17:45:00;34054;277.0;48
20.07.2021;17:55:00;32820;282.5;47
20.07.2021;18:05:00;31996;287.9;47
20.07.2021;18:15:00;30341;293.0;46
20.07.2021;18:25:00;28815;297.9;45
20.07.2021;18:35:00;27041;302.5;45
20.07.2021;18:45:00;25158;306.8;44
20.07.2021;18:55:00;23630;310.8;43
20.07.2021;19:05:00;21899;314.5;43
20.07.2021;19:15:00;19890;317.9;42
20.07.2021;19:25:00;17844;321.0;41
20.07.2021;19:35:00;15639;323.7;40
20.07.2021;19:45:00;11372;325.8;38
20.07.2021;19:55:00;8075;327.3;36
20.07.2021;20:05:00;7021;328.5;35
20.07.2021;20:15:00;5671;329.5;35
20.07.2021;20:25:00;3534;330.2;38
20.07.2021;20:35:00;1792;330.5;35
20.07.2021;20:45:00;1258;330.8;38
20.07.2021;20:55:00;764;330.9;39
20.07.2021;21:05:00;406;331.0;37
20.07.2021;21:15:00;166;331.0;37
21.07.2021;05:45:00;3;0;31
21.07.2021;05:55:00;15;0;32
21.07.2021;06:05:00;320;0;33
21.07.2021;06:15:00;561;0.1;34
21.07.2021;06:25:00;807;0.2;35
21.07.2021;06:35:00;1054;0.4;36
21.07.2021;06:45:00;1284;0.6;37
21.07.2021;06:55:00;1600;0.8;38
21.07.2021;07:05:00;1839;1.1;35
21.07.2021;07:15:00;2110;1.5;36
21.07.2021;07:25:00;2308;1.8;38
21.07.2021;07:35:00;2522;2.2;35
21.07.2021;07:45:00;2757;2.7;36
21.07.2021;14:10:00;41156;18.8;50
21.07.2021;14:20:00;41715;25.8;51
21.07.2021;14:30:00;41828;32.7;51
21.07.2021;14:40:00;41284;39.6;51
21.07.2021;14:50:00;41464;46.5;52
21.07.2021;15:00:00;42172;53.5;52
21.07.2021;15:10:00;41106;60.4;52
21.07.2021;15:20:00;41518;67.3;52
21.07.2021;15:30:00;41384;74.2;52
21.07.2021;15:40:00;41709;81.1;52
21.07.2021;15:50:00;41052;88.1;52
21.07.2021;16:00:00;39195;94.6;51
21.07.2021;16:10:00;40438;101.4;52
21.07.2021;16:20:00;33762;107.5;49
21.07.2021;16:30:00;38317;114.0;50
21.07.2021;16:40:00;38723;120.4;50
21.07.2021;16:50:00;38566;126.8;50
21.07.2021;17:00:00;37482;133.1;50
21.07.2021;17:10:00;37079;139.3;49
21.07.2021;17:20:00;36126;145.5;49
21.07.2021;17:30:00;35308;151.3;48
21.07.2021;17:40:00;34954;157.2;48
21.07.2021;17:50:00;33679;162.8;48
21.07.2021;18:00:00;32606;168.3;47
21.07.2021;18:10:00;31260;173.6;47
21.07.2021;18:20:00;29443;178.6;46
21.07.2021;18:30:00;27774;183.3;45
21.07.2021;18:40:00;25880;187.7;44
21.07.2021;18:50:00;23902;191.8;43
21.07.2021;19:00:00;22341;195.5;43
21.07.2021;19:10:00;20287;199.0;42
21.07.2021;19:20:00;18606;202.2;41
21.07.2021;19:30:00;14608;204.8;40
21.07.2021;19:40:00;12179;207.0;39
21.07.2021;19:50:00;8831;208.5;37
21.07.2021;20:00:00;7356;209.8;36
21.07.2021;20:10:00;5749;210.8;35
21.07.2021;20:20:00;4041;211.6;37
21.07.2021;20:30:00;2210;212.0;37
21.07.2021;20:40:00;1467;212.3;37
21.07.2021;20:50:00;972;212.5;38
21.07.2021;21:00:00;500;212.6;39
21.07.2021;21:10:00;82;212.6;36
21.07.2021;21:20:00;3;212.6;37
22.07.2021;05:45:00;3;0;31
22.07.2021;05:55:00;9;0;32
22.07.2021;06:05:00;337;0;33
22.07.2021;06:15:00;585;0.1;34
22.07.2021;06:25:00;839;0.2;35
22.07.2021;06:35:00;1099;0.4;36
22.07.2021;06:45:00;1346;0.6;37
22.07.2021;06:55:00;1672;0.9;39
22.07.2021;07:05:00;1978;1.2;34
22.07.2021;07:15:00;2247;1.5;36
22.07.2021;07:25:00;2509;2.0;38
22.07.2021;07:35:00;2790;2.4;34
22.07.2021;07:45:00;3114;2.9;37
22.07.2021;07:55:00;3422;3.5;37
22.07.2021;08:05:00;3681;4.1;36
22.07.2021;08:15:00;4044;4.7;38
22.07.2021;08:25:00;4623;5.5;36
22.07.2021;08:35:00;5391;6.3;37
22.07.2021;08:45:00;6289;7.3;36
22.07.2021;08:55:00;7229;8.5;36
22.07.2021;09:05:00;8315;9.8;35
22.07.2021;09:15:00;9508;11.4;35
22.07.2021;09:25:00;10710;13.1;36
22.07.2021;09:35:00;11998;15.1;37
22.07.2021;09:45:00;13353;17.2;38
22.07.2021;09:55:00;14968;19.6;39
22.07.2021;10:05:00;16539;22.3;40
22.07.2021;10:15:00;17946;25.2;41
22.07.2021;10:25:00;19498;28.4;41
22.07.2021;10:35:00;20978;31.9;42
22.07.2021;10:45:00;22493;35.5;43
22.07.2021;10:55:00;23876;39.5;43
22.07.2021;11:05:00;25251;43.6;44
22.07.2021;11:15:00;26498;48.0;44
22.07.2021;11:25:00;27862;52.6;45
22.07.2021;11:35:00;29083;57.4;46
22.07.2021;11:45:00;30277;62.4;46
22.07.2021;11:55:00;31335;67.6;47
22.07.2021;12:05:00;32298;72.9;47
22.07.2021;12:15:00;33535;78.5;48
22.07.2021;12:25:00;34456;84.1;48
22.07.2021;12:35:00;35328;90.0;48
22.07.2021;12:45:00;35669;95.9;49
22.07.2021;12:55:00;36434;102.0;49
22.07.2021;13:05:00;37119;108.1;50
22.07.2021;13:15:00;38092;114.5;50
22.07.2021;13:25:00;38817;120.8;51
22.07.2021;13:35:00;39104;127.4;51
22.07.2021;13:45:00;39888;134.0;52
22.07.2021;13:55:00;40020;140.8;52
22.07.2021;14:05:00;40574;147.4;52
22.07.2021;14:15:00;41560;153.5;51
22.07.2021;14:25:00;41746;160.5;53
22.07.2021;14:35:00;41695;167.4;53
22.07.2021;14:45:00;41865;174.4;53
22.07.2021;14:55:00;41629;181.3;53
22.07.2021;15:05:00;40175;187.1;51
22.07.2021;15:15:00;41402;194.1;53
22.07.2021;15:25:00;42386;201.1;53
22.07.2021;15:35:00;40742;207.9;52
22.07.2021;15:45:00;41197;214.8;53
22.07.2021;15:55:00;40561;221.5;52
22.07.2021;16:05:00;39313;228.1;52
22.07.2021;16:15:00;39602;234.7;52
22.07.2021;16:25:00;39106;241.2;51
22.07.2021;16:35:00;38328;247.7;51
22.07.2021;16:45:00;38236;254.0;51
22.07.2021;16:55:00;37986;260.4;50
22.07.2021;17:05:00;29044;265.9;47
22.07.2021;17:15:00;35654;271.7;49
22.07.2021;17:25:00;35227;277.5;49
22.07.2021;17:35:00;34320;283.4;48
22.07.2021;17:45:00;32797;288.9;48
22.07.2021;17:55:00;31407;294.2;47
22.07.2021;18:05:00;30436;299.3;47
22.07.2021;18:15:00;30438;304.4;47
22.07.2021;18:25:00;28376;309.2;46
22.07.2021;18:35:00;25196;313.5;44
22.07.2021;18:45:00;24215;317.6;44
22.07.2021;18:55:00;22381;321.4;43
22.07.2021;19:05:00;21171;325.0;43
22.07.2021;19:15:00;19818;328.4;42
22.07.2021;19:25:00;17534;331.4;41
22.07.2021;19:35:00;15093;334.1;40
22.07.2021;19:45:00;10156;336.0;38
22.07.2021;19:55:00;7686;337.3;36
22.07.2021;20:05:00;5858;338.4;36
22.07.2021;20:15:00;4749;339.2;35
22.07.2021;20:25:00;3044;339.8;38
22.07.2021;20:35:00;1819;340.1;37
22.07.2021;20:45:00;1316;340.4;37
22.07.2021;20:55:00;776;340.5;39
22.07.2021;21:05:00;391;340.6;39
22.07.2021;21:15:00;90;340.6;35
23.07.2021;05:45:00;0;0;31
23.07.2021;05:55:00;13;0;32
23.07.2021;06:05:00;254;0;33
23.07.2021;06:15:00;525;0.1;34
23.07.2021;06:25:00;796;0.2;35
23.07.2021;06:35:00;1050;0.3;36
23.07.2021;06:45:00;1321;0.5;37
23.07.2021;06:55:00;1687;0.8;39
23.07.2021;07:05:00;1982;1.1;34
23.07.2021;07:15:00;2272;1.5;37
23.07.2021;07:25:00;2519;1.9;39
23.07.2021;07:35:00;2604;2.3;35
23.07.2021;07:45:00;2826;2.8;37
23.07.2021;07:55:00;3049;3.3;37
23.07.2021;08:05:00;3257;3.8;36
23.07.2021;08:15:00;3654;4.4;38
23.07.2021;08:25:00;4185;5.1;35
23.07.2021;08:35:00;4846;5.9;38
23.07.2021;08:45:00;5616;6.8;34
23.07.2021;08:55:00;6713;7.8;38
23.07.2021;09:05:00;7862;9.1;35
23.07.2021;09:15:00;9219;10.6;36
23.07.2021;09:25:00;10592;12.3;36
23.07.2021;09:35:00;12405;14.2;37
23.07.2021;09:45:00;12654;16.2;37
23.07.2021;09:55:00;14644;18.5;39
23.07.2021;10:05:00;16210;21.2;40
23.07.2021;10:15:00;17929;24.1;41
23.07.2021;10:25:00;19478;27.3;41
23.07.2021;10:35:00;20951;30.7;42
23.07.2021;10:45:00;22221;34.3;43
23.07.2021;10:55:00;23680;38.3;43
23.07.2021;11:05:00;25049;42.3;44
23.07.2021;11:15:00;26501;46.7;45
23.07.2021;11:25:00;27805;51.3;45
23.07.2021;11:35:00;28935;56.0;46
23.07.2021;11:45:00;30149;61.0;46
23.07.2021;11:55:00;31471;66.2;47
23.07.2021;12:05:00;32486;71.5;47
23.07.2021;12:15:00;33576;77.1;48
23.07.2021;12:25:00;34849;82.8;48
23.07.2021;12:35:00;35363;88.7;49
23.07.2021;12:45:00;35991;94.7;49
23.07.2021;12:55:00;36825;100.8;50
23.07.2021;13:05:00;37948;107.1;50
23.07.2021;13:15:00;38408;113.5;51
23.07.2021;13:25:00;38800;119.9;51
23.07.2021;13:35:00;39183;126.4;51
23.07.2021;13:45:00;39731;133.0;52
23.07.2021;13:55:00;40088;139.7;52
23.07.2021;14:05:00;40526;146.4;52
23.07.2021;14:15:00;40299;153.1;52
23.07.2021;14:25:00;40078;159.8;52
23.07.2021;14:35:00;42235;166.8;53
23.07.2021;14:45:00;39570;173.7;53
23.07.2021;14:55:00;36739;178.9;48
23.07.2021;15:05:00;28451;185.1;50
23.07.2021;15:15:00;21367;188.2;42
23.07.2021;15:25:00;42697;195.6;53
23.07.2021;15:35:00;42086;202.5;53
23.07.2021;15:45:00;33712;208.6;50
23.07.2021;15:55:00;42888;215.2;52
23.07.2021;16:05:00;41423;222.2;53
23.07.2021;16:15:00;37290;228.7;51
23.07.2021;16:25:00;38373;235.0;50
23.07.2021;16:35:00;39186;241.4;51
23.07.2021;16:45:00;38143;247.8;51
23.07.2021;16:55:00;37119;253.9;50
23.07.2021;17:05:00;36319;260.1;50
23.07.2021;17:15:00;35599;266.1;49
23.07.2021;17:25:00;35614;272.0;49
23.07.2021;17:35:00;32942;277.6;48
23.07.2021;17:45:00;31683;283.0;47
23.07.2021;17:55:00;31403;288.2;47
23.07.2021;18:05:00;29596;293.1;46
23.07.2021;18:15:00;26996;297.9;45
23.07.2021;18:25:00;23331;302.2;45
23.07.2021;18:35:00;13013;304.4;40
23.07.2021;18:45:00;22632;307.7;42
23.07.2021;18:55:00;20426;311.0;42
23.07.2021;19:05:00;20254;314.4;42
23.07.2021;19:15:00;18042;317.5;41
23.07.2021;19:25:00;4905;319.0;37
23.07.2021;19:35:00;6632;320.0;36
23.07.2021;19:45:00;7975;321.3;36
23.07.2021;19:55:00;8434;322.7;36
23.07.2021;20:05:00;5739;323.8;35
23.07.2021;20:15:00;3224;324.4;36
23.07.2021;20:25:00;1614;324.7;38
23.07.2021;20:35:00;1590;325.0;38
23.07.2021;20:45:00;1194;325.2;36
23.07.2021;20:55:00;659;325.3;38
23.07.2021;21:05:00;286;325.4;39
24.07.2021;06:00:00;8;0;33
24.07.2021;06:10:00;0;0;33
24.07.2021;06:20:00;16;0;33
24.07.2021;06:40:00;139;0;34
24.07.2021;06:50:00;609;0.1;34
24.07.2021;07:00:00;1032;0.2;35
24.07.2021;07:10:00;1121;0.4;37
24.07.2021;07:20:00;1100;0.6;38
24.07.2021;07:30:00;1362;0.8;39
24.07.2021;07:40:00;1681;1.0;35
24.07.2021;07:50:00;2109;1.4;37
24.07.2021;08:00:00;2931;1.8;38
24.07.2021;08:10:00;5610;2.6;36
24.07.2021;08:20:00;5680;3.7;36
24.07.2021;08:30:00;435;3.9;35
24.07.2021;08:40:00;494;3.9;37
24.07.2021;08:50:00;2759;4.3;38
24.07.2021;09:00:00;5206;5.0;34
24.07.2021;09:10:00;7042;6.1;38
24.07.2021;09:20:00;7674;7.5;35
24.07.2021;09:30:00;8242;8.7;37
24.07.2021;09:40:00;7663;10.1;35
24.07.2021;09:50:00;8172;11.4;36
24.07.2021;10:00:00;12444;13.3;37
24.07.2021;10:10:00;10303;15.2;36
24.07.2021;10:20:00;11983;17.0;36
24.07.2021;10:30:00;17389;19.7;39
24.07.2021;10:40:00;16238;22.8;40
24.07.2021;10:50:00;13129;25.1;39
24.07.2021;11:00:00;15742;27.5;39
24.07.2021;11:10:00;18184;30.5;40
24.07.2021;11:20:00;22217;34.0;41
24.07.2021;11:30:00;16263;37.5;41
24.07.2021;11:40:00;24657;41.2;43
24.07.2021;11:50:00;33680;46.7;47
24.07.2021;12:00:00;26417;51.4;45
24.07.2021;12:10:00;30493;56.4;46
24.07.2021;12:20:00;33262;61.8;47
24.07.2021;12:30:00;37159;67.7;48
24.07.2021;12:40:00;20751;72.2;44
24.07.2021;12:50:00;36780;78.2;49
24.07.2021;13:00:00;32886;83.7;48
24.07.2021;13:10:00;29714;89.1;47
24.07.2021;13:20:00;31416;94.8;48
24.07.2021;13:30:00;28179;99.5;46
24.07.2021;13:40:00;34483;104.7;48
24.07.2021;13:50:00;30399;110.0;47
24.07.2021;14:00:00;32940;115.5;48
24.07.2021;14:10:00;38906;121.2;50
24.07.2021;14:20:00;39081;127.5;50
24.07.2021;14:30:00;32486;133.0;47
24.07.2021;14:40:00;15834;136.0;41
24.07.2021;14:50:00;24008;141.0;45
24.07.2021;15:00:00;13022;143.0;40
24.07.2021;15:10:00;28145;146.9;44
24.07.2021;15:20:00;34933;152.7;47
24.07.2021;15:30:00;17436;156.1;42
24.07.2021;15:40:00;6520;157.7;38
24.07.2021;15:50:00;1508;158.1;37
24.07.2021;16:00:00;533;158.2;40
24.07.2021;16:10:00;1179;158.3;41
24.07.2021;16:20:00;7993;159.3;37
24.07.2021;16:30:00;6041;160.5;36
24.07.2021;16:40:00;861;160.8;37
24.07.2021;16:50:00;485;160.9;39
24.07.2021;17:00:00;98;160.9;39
24.07.2021;17:10:00;7;160.9;39
24.07.2021;17:20:00;10;160.9;39
24.07.2021;17:30:00;14;160.9;38
24.07.2021;17:40:00;261;161.0;38
24.07.2021;17:50:00;394;161.0;36
24.07.2021;18:00:00;463;161.1;38
24.07.2021;18:10:00;735;161.2;39
24.07.2021;18:20:00;1055;161.4;36
24.07.2021;18:30:00;1081;161.5;37
24.07.2021;18:40:00;1134;161.7;38
24.07.2021;18:50:00;1674;162.0;38
24.07.2021;19:00:00;2861;162.4;36
24.07.2021;19:10:00;5507;163.1;38
24.07.2021;19:20:00;2446;163.6;35
24.07.2021;19:35:00;1420;164.0;38
24.07.2021;19:45:00;6342;164.8;36
24.07.2021;19:55:00;7342;166.2;35
24.07.2021;20:05:00;2896;166.8;36
24.07.2021;20:15:00;912;167.0;38
24.07.2021;20:25:00;1131;167.2;39
24.07.2021;20:35:00;865;167.3;35
24.07.2021;20:45:00;423;167.4;37
24.07.2021;20:55:00;109;167.4;38
24.07.2021;21:05:00;0;167.4;37
25.07.2021;06:05:00;40;0;32
25.07.2021;06:15:00;376;0;33
25.07.2021;06:25:00;632;0.1;34
25.07.2021;06:35:00;682;0.2;35
25.07.2021;06:45:00;1096;0.4;36
25.07.2021;06:55:00;2213;0.7;38
25.07.2021;07:05:00;2867;1.2;36
25.07.2021;07:15:00;2062;1.5;36
25.07.2021;07:25:00;1803;1.9;38
25.07.2021;07:35:00;1839;2.2;39
25.07.2021;07:45:00;3205;2.6;35
25.07.2021;07:55:00;3430;3.2;38
25.07.2021;08:05:00;3130;3.7;34
25.07.2021;08:15:00;4690;4.4;38
25.07.2021;08:25:00;7669;5.6;35
25.07.2021;08:35:00;11234;7.2;35
25.07.2021;08:45:00;9361;9.0;35
25.07.2021;08:55:00;7085;10.2;36
25.07.2021;09:05:00;7138;11.4;36
25.07.2021;09:15:00;9481;12.8;35
25.07.2021;09:25:00;9046;14.3;35
25.07.2021;09:35:00;10984;16.0;35
25.07.2021;09:45:00;9242;17.6;35
25.07.2021;09:55:00;8010;18.9;35
25.07.2021;10:05:00;9752;20.5;36
25.07.2021;10:15:00;15794;22.7;37
25.07.2021;10:25:00;22623;25.9;41
25.07.2021;10:35:00;21214;29.6;41
25.07.2021;10:45:00;17746;32.9;40
25.07.2021;10:55:00;12730;35.2;38
25.07.2021;11:05:00;18131;38.1;40
25.07.2021;11:15:00;15434;41.1;40
25.07.2021;11:25:00;8411;42.8;36
25.07.2021;11:35:00;5664;43.9;35
25.07.2021;11:45:00;3951;44.6;38
25.07.2021;11:55:00;7953;45.8;35
25.07.2021;12:05:00;8126;46.9;36
25.07.2021;12:15:00;3023;47.6;36
25.07.2021;12:25:00;9407;48.8;38
25.07.2021;12:35:00;7461;50.2;35
25.07.2021;12:45:00;4633;51.1;37
25.07.2021;12:55:00;1897;51.6;39
25.07.2021;13:05:00;1100;51.8;34
25.07.2021;13:15:00;332;51.9;37
25.07.2021;13:25:00;216;51.9;37
25.07.2021;13:35:00;145;51.9;38
25.07.2021;13:45:00;108;51.9;38
25.07.2021;13:55:00;432;52.0;35
25.07.2021;14:05:00;1106;52.2;36
25.07.2021;14:15:00;2996;52.6;38
25.07.2021;14:25:00;8369;53.7;35
25.07.2021;14:35:00;14402;55.9;37
25.07.2021;14:45:00;22324;59.1;41
25.07.2021;14:55:00;52181;67.0;54
25.07.2021;15:05:00;32283;73.6;47
25.07.2021;15:15:00;23460;77.9;43
25.07.2021;15:25:00;12853;80.6;39
25.07.2021;15:35:00;15240;82.9;39
25.07.2021;15:45:00;21648;86.0;41
25.07.2021;15:55:00;7522;88.3;38
25.07.2021;16:05:00;3299;88.9;37
25.07.2021;16:15:00;2321;89.3;39
25.07.2021;16:25:00;1120;89.5;38
25.07.2021;16:35:00;1089;89.7;37
25.07.2021;16:45:00;4348;90.2;38
25.07.2021;16:55:00;12062;91.9;37
25.07.2021;17:05:00;35869;96.2;44
25.07.2021;17:15:00;29333;102.9;48
25.07.2021;17:25:00;14773;105.6;40
25.07.2021;17:35:00;9415;107.3;37
25.07.2021;17:45:00;16673;109.4;38
25.07.2021;17:55:00;25122;114.7;44
25.07.2021;18:05:00;6646;116.1;36
25.07.2021;18:15:00;5041;117.1;35
25.07.2021;18:25:00;4162;117.8;38
25.07.2021;18:35:00;5143;118.6;35
25.07.2021;18:45:00;5528;119.5;37
25.07.2021;18:55:00;12304;121.1;37
25.07.2021;19:05:00;9099;123.5;37
25.07.2021;19:15:00;21940;127.2;41
25.07.2021;19:25:00;5424;128.2;35
25.07.2021;19:35:00;15357;130.3;38
25.07.2021;19:45:00;10828;132.4;37
25.07.2021;19:55:00;5052;133.6;34
25.07.2021;20:05:00;3994;134.4;37
25.07.2021;20:15:00;3215;134.9;36
25.07.2021;20:25:00;2216;135.3;36
25.07.2021;20:35:00;1542;135.6;38
25.07.2021;20:45:00;569;135.7;39
25.07.2021;20:55:00;306;135.8;35
25.07.2021;21:05:00;50;135.8;37
26.07.2021;05:55:00;0;0;31
26.07.2021;06:05:00;7;0;32
26.07.2021;06:15:00;164;0;32
26.07.2021;06:25:00;397;0;34
26.07.2021;06:35:00;785;0.1;34
26.07.2021;06:45:00;1829;0.4;36
26.07.2021;06:55:00;2589;0.8;38
26.07.2021;07:05:00;3867;1.3;37
26.07.2021;07:15:00;4393;2.1;37
26.07.2021;07:25:00;4424;2.8;37
26.07.2021;07:35:00;4749;3.6;37
26.07.2021;07:45:00;3168;4.3;37
26.07.2021;07:55:00;2537;4.7;36
26.07.2021;08:05:00;3823;5.2;38
26.07.2021;08:15:00;5694;6.1;35
26.07.2021;08:25:00;7898;7.3;37
26.07.2021;08:35:00;10473;8.9;36
26.07.2021;08:45:00;8611;10.5;35
26.07.2021;08:55:00;10118;12.2;35
26.07.2021;09:05:00;8193;13.6;35
26.07.2021;09:15:00;12492;15.8;37
26.07.2021;09:25:00;16980;18.6;39
26.07.2021;09:35:00;13522;20.9;38
26.07.2021;09:45:00;12016;22.9;37
26.07.2021;09:55:00;18525;26.1;40
26.07.2021;10:05:00;18481;29.2;41
26.07.2021;10:15:00;16288;31.8;39
26.07.2021;10:25:00;19141;34.8;40
26.07.2021;10:35:00;18996;38.1;41
26.07.2021;10:45:00;16838;40.9;40
26.07.2021;10:55:00;15085;43.3;39
26.07.2021;11:05:00;16898;46.0;40
26.07.2021;11:15:00;13332;48.6;38
26.07.2021;11:25:00;14291;51.0;38
26.07.2021;11:35:00;23752;54.5;41
26.07.2021;11:45:00;25836;59.1;43
26.07.2021;11:55:00;34965;64.6;47
26.07.2021;12:05:00;11391;66.6;38
26.07.2021;12:15:00;34107;72.4;47
26.07.2021;12:25:00;15774;76.7;42
26.07.2021;12:35:00;33279;82.2;47
26.07.2021;12:45:00;37983;88.6;49
26.07.2021;12:55:00;39879;95.0;50
26.07.2021;13:05:00;42165;102.0;52
26.07.2021;13:15:00;42139;109.1;52
26.07.2021;13:25:00;42257;116.1;52
26.07.2021;13:35:00;17739;121.0;45
26.07.2021;13:45:00;29662;124.7;44
26.07.2021;13:55:00;43372;132.2;53
26.07.2021;14:05:00;37853;138.9;50
26.07.2021;14:15:00;45900;146.3;54
26.07.2021;14:25:00;17044;150.2;43
26.07.2021;14:35:00;12170;152.4;40
26.07.2021;14:45:00;12155;154.4;39
26.07.2021;14:55:00;7889;155.9;38
26.07.2021;15:05:00;5863;156.9;37
26.07.2021;15:15:00;5657;157.9;37
26.07.2021;15:25:00;4097;158.7;36
26.07.2021;15:35:00;2689;159.1;39
26.07.2021;15:45:00;1244;159.4;39
26.07.2021;15:55:00;660;159.5;37
26.07.2021;16:05:00;579;159.6;39
26.07.2021;16:15:00;669;159.7;39
26.07.2021;16:25:00;1076;159.9;36
26.07.2021;16:35:00;3169;160.3;37
26.07.2021;16:45:00;5964;161.1;37
26.07.2021;16:55:00;13475;163.0;37
26.07.2021;17:05:00;21337;166.1;40
26.07.2021;17:15:00;22469;170.5;43
26.07.2021;17:25:00;12547;172.7;39
26.07.2021;17:35:00;10769;174.4;37
26.07.2021;17:45:00;8285;175.8;35
26.07.2021;17:55:00;9472;177.3;36
26.07.2021;18:05:00;9018;178.8;35
26.07.2021;18:15:00;6228;179.9;35
26.07.2021;18:25:00;3093;180.6;38
26.07.2021;18:35:00;3481;181.2;35
26.07.2021;18:45:00;1076;181.5;36
26.07.2021;18:55:00;1006;181.7;38
26.07.2021;19:05:00;1623;181.9;39
26.07.2021;19:15:00;2488;182.3;35
26.07.2021;19:25:00;1240;182.5;37
26.07.2021;19:35:00;919;182.7;38
26.07.2021;19:45:00;2322;183.0;36
26.07.2021;19:55:00;1896;183.4;36
26.07.2021;20:05:00;1164;183.6;38
26.07.2021;20:15:00;1583;183.8;39
26.07.2021;20:25:00;414;183.9;36
26.07.2021;20:35:00;376;184.0;37
26.07.2021;20:45:00;360;184.1;38
26.07.2021;20:55:00;189;184.1;39
26.07.2021;21:05:00;68;184.1;38
26.07.2021;21:15:00;57;184.1;39
27.07.2021;06:05:00;12;0;32
27.07.2021;06:15:00;250;0;32
27.07.2021;06:25:00;613;0.1;33
27.07.2021;06:35:00;1075;0.2;34
27.07.2021;06:45:00;1169;0.4;35
27.07.2021;06:55:00;1979;0.7;37
27.07.2021;07:05:00;2344;1.1;38
27.07.2021;07:15:00;1863;1.4;34
27.07.2021;07:25:00;1928;1.7;36
27.07.2021;07:35:00;2250;2.1;38
27.07.2021;07:45:00;2541;2.5;35
27.07.2021;07:55:00;2720;3.0;36
27.07.2021;08:05:00;2906;3.4;38
27.07.2021;08:15:00;3342;4.0;35
27.07.2021;08:25:00;4104;4.6;38
27.07.2021;08:35:00;4936;5.4;34
27.07.2021;08:45:00;6281;6.4;38
27.07.2021;08:55:00;8743;7.7;35
27.07.2021;09:05:00;10083;9.3;35
27.07.2021;09:15:00;12780;11.3;36
27.07.2021;09:25:00;14142;13.6;38
27.07.2021;09:35:00;14691;16.0;38
27.07.2021;09:45:00;14718;18.5;39
27.07.2021;09:55:00;20494;21.6;41
27.07.2021;10:05:00;19699;25.1;41
27.07.2021;10:15:00;23282;28.7;42
27.07.2021;10:25:00;19793;32.0;41
27.07.2021;10:35:00;20208;35.4;42
27.07.2021;10:45:00;24483;38.8;42
27.07.2021;10:55:00;21125;42.3;42
27.07.2021;11:05:00;11560;44.4;38
27.07.2021;11:15:00;12623;46.5;38
27.07.2021;11:25:00;9532;48.1;36
27.07.2021;11:35:00;7313;49.4;35
27.07.2021;11:45:00;12062;51.3;36
27.07.2021;11:55:00;14646;53.7;38
27.07.2021;12:05:00;15202;56.2;39
27.07.2021;12:15:00;13509;58.8;38
27.07.2021;12:25:00;13650;61.1;38
27.07.2021;12:35:00;17335;64.1;40
27.07.2021;12:45:00;18378;67.0;40
27.07.2021;12:55:00;16494;70.3;40
27.07.2021;13:05:00;22801;73.5;41
27.07.2021;13:15:00;27371;77.9;44
27.07.2021;13:25:00;23079;81.9;42
27.07.2021;13:35:00;25839;85.6;43
27.07.2021;13:45:00;24480;90.0;43
27.07.2021;13:55:00;27835;94.1;43
27.07.2021;14:05:00;30406;100.3;47
27.07.2021;14:15:00;35139;106.0;48
27.07.2021;14:25:00;30008;111.2;45
27.07.2021;14:35:00;31419;116.5;46
27.07.2021;14:45:00;40922;123.5;52
27.07.2021;14:55:00;37463;130.3;51
27.07.2021;15:05:00;45817;137.7;53
27.07.2021;15:15:00;29216;143.2;46
27.07.2021;15:25:00;38107;149.2;48
27.07.2021;15:35:00;40632;155.9;51
27.07.2021;15:45:00;42107;163.0;52
27.07.2021;15:55:00;41611;169.1;50
27.07.2021;16:05:00;35625;175.1;49
27.07.2021;16:15:00;41046;181.6;51
27.07.2021;16:25:00;36641;188.0;50
27.07.2021;16:35:00;30354;193.3;47
27.07.2021;16:45:00;33568;198.4;47
27.07.2021;16:55:00;22669;202.9;44
27.07.2021;17:05:00;18498;206.1;41
27.07.2021;17:15:00;12797;208.2;39
27.07.2021;17:25:00;12113;210.1;39
27.07.2021;17:35:00;10766;212.2;38
27.07.2021;17:45:00;26604;215.7;43
27.07.2021;17:55:00;11127;219.1;40
27.07.2021;18:05:00;5487;220.2;36
27.07.2021;18:15:00;3082;220.7;38
27.07.2021;18:25:00;2015;221.2;39
27.07.2021;18:35:00;886;221.4;35
27.07.2021;18:45:00;699;221.5;38
27.07.2021;18:55:00;691;221.6;39
27.07.2021;19:05:00;798;221.8;38
27.07.2021;19:15:00;320;221.8;37
27.07.2021;19:25:00;339;221.9;38
27.07.2021;19:35:00;671;222.0;39
27.07.2021;19:45:00;885;222.1;37
27.07.2021;19:55:00;705;222.2;37
27.07.2021;20:05:00;606;222.4;38
27.07.2021;20:15:00;54;222.4;39
28.07.2021;05:55:00;5;0;31
28.07.2021;06:05:00;16;0;32
28.07.2021;06:15:00;469;0;33
28.07.2021;06:25:00;355;0.1;33
28.07.2021;06:35:00;959;0.2;34
28.07.2021;06:45:00;870;0.4;36
28.07.2021;06:55:00;1003;0.5;37
28.07.2021;07:05:00;1155;0.7;38
28.07.2021;07:15:00;752;0.9;39
28.07.2021;07:25:00;914;1.0;38
28.07.2021;07:35:00;1139;1.2;35
28.07.2021;07:45:00;1744;1.4;37
28.07.2021;07:55:00;2081;1.8;39
28.07.2021;08:05:00;1874;2.1;34
28.07.2021;08:15:00;1521;2.4;36
28.07.2021;08:25:00;931;2.6;38
28.07.2021;08:35:00;1327;2.9;37
28.07.2021;08:45:00;991;3.0;35
28.07.2021;08:55:00;1777;3.3;37
28.07.2021;09:05:00;3021;3.7;38
28.07.2021;09:15:00;3670;4.3;36
28.07.2021;09:25:00;4184;5.0;38
28.07.2021;09:35:00;5205;5.8;36
28.07.2021;09:45:00;4928;6.7;36
28.07.2021;09:55:00;6615;7.7;38
28.07.2021;10:05:00;5443;8.6;35
28.07.2021;10:15:00;5246;9.5;38
28.07.2021;10:25:00;4099;10.3;35
28.07.2021;10:35:00;1868;10.6;37
28.07.2021;10:45:00;4921;11.3;37
28.07.2021;10:55:00;4321;12.1;36
28.07.2021;11:05:00;4608;12.9;37
28.07.2021;11:15:00;5411;13.8;37
28.07.2021;11:25:00;5564;14.7;35
28.07.2021;11:35:00;5418;15.6;37
28.07.2021;11:45:00;4894;16.6;34
28.07.2021;11:55:00;4376;17.4;38
28.07.2021;12:05:00;4737;18.3;35
28.07.2021;12:15:00;2174;18.8;37
28.07.2021;12:25:00;6545;19.6;38
28.07.2021;12:35:00;5319;20.8;35
28.07.2021;12:45:00;5210;21.7;38
28.07.2021;12:55:00;4692;22.8;34
28.07.2021;13:05:00;5110;23.5;37
28.07.2021;13:15:00;9374;24.9;36
28.07.2021;13:25:00;8378;26.3;35
28.07.2021;13:35:00;19194;28.7;39
28.07.2021;13:45:00;10595;31.0;37
28.07.2021;13:55:00;10763;32.6;35
28.07.2021;14:05:00;15790;35.4;38
28.07.2021;14:15:00;8290;37.0;35
28.07.2021;14:25:00;5226;37.9;37
28.07.2021;14:35:00;10030;39.8;37
28.07.2021;14:45:00;6401;40.7;36
28.07.2021;14:55:00;12619;42.7;37
28.07.2021;15:05:00;4643;43.5;35
28.07.2021;15:15:00;7365;44.7;37
28.07.2021;15:25:00;8683;46.1;35
28.07.2021;15:35:00;8870;47.4;37
28.07.2021;15:45:00;13159;49.5;37
28.07.2021;15:55:00;37084;53.9;44
28.07.2021;16:05:00;43089;60.8;49
28.07.2021;16:15:00;44238;66.8;50
28.07.2021;16:25:00;27977;70.7;43
28.07.2021;16:35:00;25849;75.7;44
28.07.2021;16:45:00;37112;81.7;47
28.07.2021;16:55:00;38934;88.3;49
28.07.2021;17:05:00;28122;94.0;46
28.07.2021;17:15:00;17330;96.9;40
28.07.2021;17:25:00;22817;99.7;41
28.07.2021;17:35:00;15529;102.8;40
28.07.2021;17:45:00;10946;104.8;38
28.07.2021;17:55:00;24056;109.1;42
28.07.2021;18:05:00;34268;115.3;47
28.07.2021;18:15:00;30990;120.5;46
28.07.2021;18:25:00;27715;125.2;44
28.07.2021;18:35:00;25769;129.6;44
28.07.2021;18:45:00;21304;133.4;42
28.07.2021;18:55:00;19512;136.8;41
28.07.2021;19:05:00;16221;140.0;40
28.07.2021;19:15:00;19353;143.3;41
28.07.2021;19:25:00;17777;146.3;41
28.07.2021;19:35:00;13700;148.8;39
28.07.2021;19:45:00;8841;150.4;36
28.07.2021;19:55:00;8223;151.8;35
28.07.2021;20:05:00;3738;152.8;35
28.07.2021;20:25:00;2151;153.5;38
28.07.2021;20:35:00;1506;153.8;35
28.07.2021;20:45:00;1017;154.0;38
28.07.2021;20:55:00;475;154.1;38
28.07.2021;21:05:00;161;154.1;39
28.07.2021;21:15:00;5;154.1;37
29.07.2021;06:00:00;9;0;31
29.07.2021;06:10:00;169;0;32
29.07.2021;06:20:00;459;0;33
29.07.2021;06:30:00;1024;0.2;34
29.07.2021;06:40:00;795;0.3;35
29.07.2021;06:50:00;2830;0.7;37
29.07.2021;07:00:00;2499;1.1;38
29.07.2021;07:10:00;3527;1.6;35
29.07.2021;07:20:00;3996;2.2;37
29.07.2021;07:30:00;4884;3.0;35
29.07.2021;07:40:00;3872;3.7;37
29.07.2021;07:50:00;3659;4.4;36
29.07.2021;08:00:00;3691;4.9;36
29.07.2021;08:10:00;3773;5.7;37
29.07.2021;08:20:00;4227;6.3;36
29.07.2021;08:30:00;4173;7.1;37
29.07.2021;08:40:00;7144;8.1;37
29.07.2021;08:50:00;9158;9.6;35
29.07.2021;09:00:00;7694;10.9;36
29.07.2021;09:10:00;10168;12.3;37
29.07.2021;09:20:00;12838;14.1;36
29.07.2021;09:30:00;15711;16.6;38
29.07.2021;09:40:00;9178;18.6;37
29.07.2021;09:50:00;15460;20.9;38
29.07.2021;10:00:00;20727;24.1;41
29.07.2021;10:10:00;21495;27.9;42
29.07.2021;10:20:00;11124;29.8;38
29.07.2021;10:30:00;12387;31.9;37
29.07.2021;10:40:00;19325;34.6;39
29.07.2021;10:50:00;19001;37.7;41
29.07.2021;11:00:00;21656;40.7;40
29.07.2021;11:10:00;32117;46.1;46
29.07.2021;11:20:00;30794;51.1;46
29.07.2021;11:30:00;31219;56.3;46
29.07.2021;11:40:00;34005;61.2;46
29.07.2021;11:50:00;16490;64.2;40
29.07.2021;12:00:00;27073;69.1;45
29.07.2021;12:10:00;22406;73.2;43
29.07.2021;12:20:00;22343;76.8;43
29.07.2021;12:30:00;18441;79.4;40
29.07.2021;12:40:00;21534;82.9;43
29.07.2021;12:50:00;26751;86.3;43
29.07.2021;13:00:00;13744;89.8;40
29.07.2021;13:10:00;38156;94.0;46
29.07.2021;13:20:00;43065;100.6;49
29.07.2021;13:30:00;23520;106.6;46
29.07.2021;13:40:00;17932;110.6;43
29.07.2021;13:50:00;32915;114.7;45
