Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.07.2021;14:00:00;48130;122.1;53
29.07.2021;14:10:00;16652;126.1;42
29.07.2021;14:20:00;30930;130.3;45
29.07.2021;14:30:00;34967;134.6;45
29.07.2021;14:40:00;46758;142.3;53
29.07.2021;14:50:00;44780;148.9;52
29.07.2021;15:00:00;28684;152.4;44
29.07.2021;15:10:00;46787;157.8;51
29.07.2021;15:20:00;35675;164.2;51
29.07.2021;15:30:00;41376;169.5;49
29.07.2021;15:40:00;44498;175.9;51
29.07.2021;15:50:00;42669;183.0;52
29.07.2021;16:00:00;22057;186.8;43
29.07.2021;16:10:00;44407;193.5;51
29.07.2021;16:20:00;41977;200.5;52
29.07.2021;16:30:00;40670;207.3;51
29.07.2021;16:40:00;41171;214.2;52
29.07.2021;16:50:00;40378;221.0;51
29.07.2021;17:00:00;39287;227.5;51
29.07.2021;17:10:00;38227;234.0;49
29.07.2021;17:20:00;38168;240.4;50
29.07.2021;17:30:00;36088;246.5;49
29.07.2021;17:40:00;35211;252.4;49
29.07.2021;17:50:00;33252;258.0;47
29.07.2021;18:00:00;31519;263.3;47
29.07.2021;18:10:00;28620;268.2;45
29.07.2021;18:20:00;28599;273.1;46
29.07.2021;18:30:00;26514;277.6;45
29.07.2021;18:40:00;25040;281.8;44
29.07.2021;18:50:00;23245;285.8;43
29.07.2021;19:00:00;21630;289.5;43
29.07.2021;19:10:00;19864;292.8;42
29.07.2021;19:20:00;17937;295.9;41
29.07.2021;19:30:00;14912;298.6;40
29.07.2021;19:40:00;10196;300.5;38
29.07.2021;19:50:00;8932;302.0;37
29.07.2021;20:00:00;7717;303.3;36
29.07.2021;20:15:00;4438;304.8;36
29.07.2021;20:25:00;1748;305.2;38
29.07.2021;20:35:00;1014;305.4;38
29.07.2021;20:45:00;523;305.4;37
29.07.2021;20:55:00;281;305.5;38
29.07.2021;21:05:00;51;305.5;39
30.07.2021;06:00:00;0;0;31
30.07.2021;06:10:00;179;0;32
30.07.2021;06:20:00;384;0;33
30.07.2021;06:30:00;651;0.1;34
30.07.2021;06:40:00;866;0.3;35
30.07.2021;06:50:00;1089;0.4;37
30.07.2021;07:00:00;1272;0.6;38
30.07.2021;07:15:00;1777;1.1;36
30.07.2021;07:25:00;1896;1.4;36
30.07.2021;07:35:00;2325;1.7;38
30.07.2021;07:45:00;2043;2.1;38
30.07.2021;07:55:00;2146;2.4;35
30.07.2021;08:05:00;2353;2.8;38
30.07.2021;08:15:00;2422;3.2;37
30.07.2021;08:25:00;2823;3.7;36
30.07.2021;08:35:00;3305;4.2;38
30.07.2021;08:45:00;3954;4.8;34
30.07.2021;08:55:00;4856;5.6;38
30.07.2021;09:05:00;6096;6.5;35
30.07.2021;09:15:00;7564;7.7;35
30.07.2021;09:25:00;9070;9.2;35
30.07.2021;09:35:00;10699;10.9;36
30.07.2021;09:45:00;12283;12.9;37
30.07.2021;09:55:00;13817;15.1;38
30.07.2021;10:05:00;15376;17.6;39
30.07.2021;10:15:00;17776;20.4;40
30.07.2021;10:25:00;17648;23.5;41
30.07.2021;10:35:00;21154;26.9;42
30.07.2021;10:45:00;22927;30.6;43
30.07.2021;10:55:00;25078;34.7;44
30.07.2021;11:05:00;15014;38.0;41
30.07.2021;11:15:00;18967;41.3;41
30.07.2021;11:25:00;10932;43.8;38
30.07.2021;11:35:00;14422;46.2;39
30.07.2021;11:45:00;23587;49.7;42
30.07.2021;11:55:00;29673;53.8;45
30.07.2021;12:05:00;22656;57.6;43
30.07.2021;12:15:00;27341;62.1;44
30.07.2021;12:25:00;27103;66.2;44
30.07.2021;12:35:00;39489;72.2;49
30.07.2021;12:45:00;37702;78.3;48
30.07.2021;12:55:00;36894;83.9;48
30.07.2021;13:05:00;25317;89.0;46
30.07.2021;13:15:00;29722;94.5;46
30.07.2021;13:25:00;41634;100.6;50
30.07.2021;13:35:00;28788;105.9;46
30.07.2021;13:45:00;38203;112.1;49
30.07.2021;13:55:00;39868;118.6;50
30.07.2021;14:05:00;27292;124.0;46
30.07.2021;14:15:00;42494;130.6;51
30.07.2021;14:25:00;31713;136.8;50
30.07.2021;14:35:00;41672;143.7;52
30.07.2021;14:45:00;41493;150.6;52
30.07.2021;14:55:00;41289;157.5;52
30.07.2021;15:05:00;41310;164.4;52
30.07.2021;15:15:00;40882;171.3;52
30.07.2021;15:25:00;40325;178.0;52
30.07.2021;15:35:00;40386;184.7;52
30.07.2021;15:45:00;41156;191.5;52
30.07.2021;15:55:00;20065;196.1;44
30.07.2021;16:05:00;18432;199.3;42
30.07.2021;16:15:00;12465;201.5;40
30.07.2021;16:25:00;8076;203.1;39
30.07.2021;16:35:00;4913;204.0;38
30.07.2021;16:45:00;3596;204.7;37
30.07.2021;16:55:00;2021;205.1;40
30.07.2021;17:05:00;1342;205.3;40
30.07.2021;17:15:00;567;205.4;37
30.07.2021;17:25:00;380;205.5;39
30.07.2021;17:35:00;885;205.6;40
30.07.2021;17:45:00;1417;205.8;36
30.07.2021;17:55:00;1442;206.1;38
30.07.2021;18:05:00;5099;206.8;38
30.07.2021;18:15:00;6535;207.8;35
30.07.2021;18:25:00;10705;209.4;36
30.07.2021;18:35:00;11143;211.6;38
30.07.2021;18:45:00;8217;213.2;36
30.07.2021;18:55:00;2809;213.9;35
30.07.2021;19:05:00;1450;214.2;38
30.07.2021;19:15:00;5117;214.8;38
30.07.2021;19:25:00;3520;215.5;35
30.07.2021;19:35:00;3158;216.0;37
30.07.2021;19:45:00;980;216.2;39
30.07.2021;19:55:00;177;216.3;36
30.07.2021;20:05:00;273;216.3;38
30.07.2021;20:15:00;348;216.4;38
30.07.2021;20:25:00;75;216.4;38
30.07.2021;20:35:00;13;216.4;38
30.07.2021;20:45:00;16;216.4;38
31.07.2021;06:05:00;0;0;32
31.07.2021;06:15:00;58;0;32
31.07.2021;06:25:00;342;0;33
31.07.2021;06:35:00;721;0.1;34
31.07.2021;06:45:00;999;0.3;35
31.07.2021;06:55:00;1459;0.5;37
31.07.2021;07:05:00;2542;0.9;38
31.07.2021;07:15:00;2871;1.3;35
31.07.2021;07:25:00;2463;1.8;36
31.07.2021;07:35:00;2897;2.3;38
31.07.2021;07:45:00;3870;2.9;35
31.07.2021;07:55:00;3770;3.5;38
31.07.2021;08:05:00;5717;4.4;34
31.07.2021;08:15:00;6136;5.4;38
31.07.2021;08:25:00;6379;6.4;35
31.07.2021;08:35:00;6302;7.5;38
31.07.2021;08:45:00;8191;8.7;35
31.07.2021;08:55:00;11134;10.5;37
31.07.2021;09:05:00;8299;12.0;35
31.07.2021;09:15:00;10841;13.7;35
31.07.2021;09:25:00;11448;15.6;36
31.07.2021;09:35:00;11519;17.5;36
31.07.2021;09:45:00;14940;20.1;38
31.07.2021;09:55:00;12740;22.3;37
31.07.2021;10:05:00;15177;24.7;38
31.07.2021;10:15:00;16726;27.3;39
31.07.2021;10:25:00;23264;31.2;42
31.07.2021;10:35:00;22608;34.4;41
31.07.2021;10:45:00;28659;39.2;45
31.07.2021;10:55:00;27834;43.7;44
31.07.2021;11:05:00;25763;47.8;43
31.07.2021;11:15:00;27562;52.1;44
31.07.2021;11:25:00;40461;57.9;48
31.07.2021;11:35:00;23559;62.7;44
31.07.2021;11:45:00;32273;67.9;46
31.07.2021;11:55:00;33397;73.4;47
31.07.2021;12:05:00;34615;79.2;48
31.07.2021;12:15:00;34600;85.0;48
31.07.2021;12:25:00;34197;90.8;48
31.07.2021;12:35:00;32014;96.2;47
31.07.2021;12:45:00;22807;100.1;43
31.07.2021;12:55:00;31050;104.0;44
31.07.2021;13:05:00;39524;109.3;48
31.07.2021;13:15:00;37807;115.1;49
31.07.2021;13:25:00;41867;121.5;51
31.07.2021;13:35:00;42543;127.5;51
31.07.2021;13:45:00;31350;133.4;47
31.07.2021;13:55:00;22529;137.5;43
31.07.2021;14:05:00;17431;141.6;42
31.07.2021;14:15:00;16227;144.4;40
31.07.2021;14:25:00;16137;146.9;40
31.07.2021;14:35:00;11477;149.1;39
31.07.2021;14:45:00;19590;152.3;41
31.07.2021;14:55:00;22676;155.9;42
31.07.2021;15:05:00;26686;160.0;43
31.07.2021;15:15:00;23946;164.8;44
31.07.2021;15:25:00;21102;168.7;42
31.07.2021;15:35:00;18755;171.8;41
31.07.2021;15:45:00;14838;174.7;40
31.07.2021;15:55:00;19348;177.9;41
31.07.2021;16:05:00;28534;182.0;44
31.07.2021;16:15:00;26722;187.8;47
31.07.2021;16:25:00;21162;191.4;43
31.07.2021;16:35:00;17215;194.3;40
31.07.2021;16:45:00;15207;196.9;39
31.07.2021;16:55:00;13652;199.1;39
31.07.2021;17:05:00;9911;201.1;38
31.07.2021;17:15:00;17694;203.8;40
31.07.2021;17:25:00;14387;206.4;40
31.07.2021;17:35:00;14124;208.3;38
31.07.2021;17:45:00;7979;209.9;36
31.07.2021;17:55:00;11320;211.5;36
31.07.2021;18:05:00;5086;212.6;34
31.07.2021;18:15:00;2725;213.1;37
31.07.2021;18:25:00;5239;213.9;37
31.07.2021;18:35:00;2865;214.4;36
31.07.2021;18:45:00;9050;215.6;38
31.07.2021;18:55:00;11551;217.8;38
31.07.2021;19:05:00;3999;218.8;34
31.07.2021;19:15:00;3443;219.3;37
31.07.2021;19:25:00;2899;219.9;35
31.07.2021;19:35:00;1984;220.2;36
31.07.2021;19:45:00;904;220.4;38
31.07.2021;19:55:00;809;220.5;39
31.07.2021;20:05:00;1760;220.7;35
31.07.2021;20:15:00;1623;221.0;37
31.07.2021;20:25:00;1468;221.3;38
31.07.2021;20:35:00;587;221.4;36
31.07.2021;20:45:00;123;221.4;37
01.08.2021;06:25:00;8;0;31
01.08.2021;06:35:00;77;0;32
01.08.2021;06:45:00;269;0;33
01.08.2021;06:55:00;483;0.1;34
01.08.2021;07:05:00;663;0.2;35
01.08.2021;07:15:00;697;0.3;36
01.08.2021;07:25:00;769;0.4;37
01.08.2021;07:35:00;911;0.6;38
01.08.2021;07:45:00;1319;0.8;38
01.08.2021;07:55:00;2094;1.1;36
01.08.2021;08:05:00;2546;1.5;36
01.08.2021;08:15:00;4031;2.1;38
01.08.2021;08:25:00;5087;3.0;35
01.08.2021;08:35:00;3556;3.6;38
01.08.2021;08:45:00;3568;4.2;35
01.08.2021;08:55:00;4111;4.8;37
01.08.2021;09:05:00;3381;5.5;35
01.08.2021;09:15:00;2128;5.9;36
01.08.2021;09:25:00;1982;6.2;38
01.08.2021;09:35:00;3332;6.7;35
01.08.2021;09:45:00;3650;7.3;37
01.08.2021;09:55:00;4818;8.1;35
01.08.2021;10:05:00;3687;8.7;37
01.08.2021;10:15:00;3468;9.3;37
01.08.2021;10:25:00;4084;10.0;36
01.08.2021;10:35:00;3558;10.6;38
01.08.2021;10:45:00;5406;11.3;36
01.08.2021;10:55:00;7690;12.6;35
01.08.2021;11:05:00;6749;13.7;37
01.08.2021;11:15:00;8683;15.1;35
01.08.2021;11:25:00;7999;16.5;36
01.08.2021;11:35:00;10848;18.1;36
01.08.2021;11:45:00;15324;20.4;37
01.08.2021;11:55:00;15843;23.1;39
01.08.2021;12:05:00;11801;25.2;37
01.08.2021;12:15:00;7890;26.7;34
01.08.2021;12:25:00;7187;27.9;38
01.08.2021;12:35:00;8778;29.2;35
01.08.2021;12:45:00;11976;31.1;36
01.08.2021;12:55:00;10415;32.8;35
01.08.2021;13:05:00;19014;35.8;39
01.08.2021;13:15:00;22033;39.4;41
01.08.2021;13:25:00;22395;43.1;41
01.08.2021;13:35:00;17140;46.0;40
01.08.2021;13:45:00;18994;49.1;40
01.08.2021;13:55:00;23021;52.6;41
01.08.2021;14:05:00;36397;58.2;46
01.08.2021;14:15:00;25394;63.1;44
01.08.2021;14:25:00;31238;67.9;45
01.08.2021;14:35:00;32012;72.7;44
01.08.2021;14:45:00;22550;77.7;43
01.08.2021;14:55:00;24907;81.6;42
01.08.2021;15:05:00;27136;86.0;44
01.08.2021;15:15:00;20120;89.9;41
01.08.2021;15:25:00;19463;93.1;41
01.08.2021;15:35:00;25865;97.0;43
01.08.2021;15:45:00;20664;100.7;41
01.08.2021;15:55:00;18816;104.0;41
01.08.2021;16:05:00;14829;106.6;39
01.08.2021;16:15:00;13185;108.8;38
01.08.2021;16:25:00;10475;110.7;37
01.08.2021;16:35:00;9086;112.2;35
01.08.2021;16:45:00;8410;113.6;35
01.08.2021;16:55:00;8769;115.1;35
01.08.2021;17:05:00;7750;116.5;35
01.08.2021;17:15:00;5734;117.5;38
01.08.2021;17:25:00;2399;118.0;35
01.08.2021;17:35:00;2322;118.4;37
01.08.2021;17:45:00;2456;118.8;39
01.08.2021;17:55:00;1991;119.1;35
01.08.2021;18:05:00;2862;119.6;37
01.08.2021;18:15:00;3704;120.1;36
01.08.2021;18:25:00;6237;121.1;38
01.08.2021;18:35:00;4704;121.9;34
01.08.2021;18:45:00;7002;123.0;38
01.08.2021;18:55:00;9624;124.5;36
01.08.2021;19:05:00;8333;126.0;34
01.08.2021;19:15:00;5811;127.0;38
01.08.2021;19:25:00;3937;127.8;34
01.08.2021;19:35:00;1468;128.1;37
01.08.2021;19:45:00;1254;128.3;38
01.08.2021;19:55:00;1548;128.6;39
01.08.2021;20:05:00;2668;129.0;35
01.08.2021;20:15:00;2119;129.4;38
01.08.2021;20:25:00;1571;129.6;39
01.08.2021;20:35:00;876;129.8;35
01.08.2021;20:45:00;287;129.9;37
01.08.2021;20:55:00;12;129.9;37
02.08.2021;06:10:00;18;0;31
02.08.2021;06:20:00;257;0;32
02.08.2021;06:30:00;422;0;33
02.08.2021;06:40:00;617;0.1;33
02.08.2021;06:50:00;883;0.3;35
02.08.2021;07:00:00;1158;0.5;36
02.08.2021;07:10:00;1541;0.7;37
02.08.2021;07:20:00;2202;1.0;38
02.08.2021;07:30:00;2869;1.5;35
02.08.2021;07:40:00;3333;2.0;37
02.08.2021;07:50:00;3649;2.6;38
02.08.2021;08:00:00;4079;3.3;36
02.08.2021;08:10:00;4882;4.0;38
02.08.2021;08:20:00;5583;4.9;37
02.08.2021;08:30:00;6147;5.9;35
02.08.2021;08:40:00;6773;7.0;38
02.08.2021;08:50:00;7822;8.3;35
02.08.2021;09:00:00;8804;9.7;36
02.08.2021;09:10:00;10844;11.4;35
02.08.2021;09:20:00;12051;13.4;36
02.08.2021;09:30:00;12868;15.5;36
02.08.2021;09:40:00;12870;17.7;36
02.08.2021;09:50:00;14114;19.9;37
02.08.2021;10:00:00;14527;22.4;37
02.08.2021;10:10:00;16442;25.0;38
02.08.2021;10:20:00;19274;28.1;40
02.08.2021;10:30:00;20565;31.5;41
02.08.2021;10:40:00;18478;34.7;40
02.08.2021;10:50:00;20772;38.1;41
02.08.2021;11:00:00;20308;41.5;41
02.08.2021;11:10:00;20712;45.3;41
02.08.2021;11:20:00;23519;49.0;42
02.08.2021;11:30:00;23708;52.9;42
02.08.2021;11:40:00;17892;56.3;40
02.08.2021;11:50:00;25972;60.6;43
02.08.2021;12:00:00;23748;64.3;41
02.08.2021;12:10:00;30451;69.2;45
02.08.2021;12:20:00;24140;73.5;41
02.08.2021;12:30:00;37281;80.0;49
02.08.2021;12:40:00;11347;81.8;38
02.08.2021;12:50:00;38700;87.6;49
02.08.2021;13:00:00;14404;90.0;38
02.08.2021;13:10:00;36972;96.7;49
02.08.2021;13:20:00;46004;104.2;52
02.08.2021;13:30:00;11851;108.8;42
02.08.2021;13:40:00;15466;111.0;39
02.08.2021;13:50:00;49936;117.2;52
02.08.2021;14:00:00;10838;120.9;40
02.08.2021;14:10:00;49946;126.9;51
02.08.2021;14:20:00;12683;130.3;40
02.08.2021;14:30:00;38643;135.2;47
02.08.2021;14:40:00;27187;140.6;46
02.08.2021;14:50:00;23669;144.6;42
02.08.2021;15:00:00;24242;148.4;42
02.08.2021;15:10:00;16879;151.6;40
02.08.2021;15:20:00;12872;153.9;38
02.08.2021;15:30:00;45400;160.3;50
02.08.2021;15:40:00;19165;165.8;45
02.08.2021;15:50:00;32990;171.0;46
02.08.2021;16:00:00;22703;176.5;45
02.08.2021;16:10:00;33862;182.6;48
02.08.2021;16:20:00;43259;190.0;51
02.08.2021;16:30:00;40156;196.8;50
02.08.2021;16:40:00;40287;203.5;50
02.08.2021;16:50:00;40349;210.2;50
02.08.2021;17:00:00;39657;216.8;50
02.08.2021;17:10:00;39574;223.4;49
02.08.2021;17:20:00;38432;229.0;48
02.08.2021;17:30:00;38349;235.5;49
02.08.2021;17:40:00;35996;241.3;48
02.08.2021;17:50:00;34432;247.1;47
02.08.2021;18:00:00;32058;252.6;46
02.08.2021;18:10:00;25981;257.4;44
02.08.2021;18:20:00;19628;261.0;42
02.08.2021;18:30:00;22898;265.3;42
02.08.2021;18:40:00;6336;266.9;37
02.08.2021;18:50:00;15489;268.9;38
02.08.2021;19:00:00;8237;270.6;36
02.08.2021;19:10:00;12499;273.7;39
02.08.2021;19:20:00;19060;277.0;41
02.08.2021;19:30:00;13674;279.6;39
02.08.2021;19:40:00;10307;281.4;37
02.08.2021;19:50:00;8664;282.9;35
02.08.2021;20:00:00;7271;284.2;35
02.08.2021;20:10:00;4946;285.1;38
02.08.2021;20:20:00;3775;285.7;36
02.08.2021;20:30:00;2484;286.2;38
02.08.2021;20:40:00;1132;286.5;35
02.08.2021;20:50:00;410;286.6;37
02.08.2021;21:00:00;85;286.6;38
03.08.2021;05:55:00;0;0;29
03.08.2021;06:05:00;46;0;31
03.08.2021;06:15:00;326;0;32
03.08.2021;06:25:00;728;0.1;33
03.08.2021;06:35:00;862;0.2;34
03.08.2021;06:45:00;1168;0.4;35
03.08.2021;06:55:00;1684;0.7;37
03.08.2021;07:05:00;1561;1.0;38
03.08.2021;07:15:00;2396;1.3;39
03.08.2021;07:25:00;3861;1.9;36
03.08.2021;07:35:00;3050;2.4;38
03.08.2021;07:45:00;4045;3.0;35
03.08.2021;07:55:00;5393;3.8;38
03.08.2021;08:05:00;5551;4.8;35
03.08.2021;08:15:00;7381;5.9;38
03.08.2021;08:25:00;6271;7.2;34
03.08.2021;08:35:00;5895;8.1;37
03.08.2021;08:45:00;9268;9.4;35
03.08.2021;08:55:00;8512;11.1;34
03.08.2021;09:05:00;10263;12.7;38
03.08.2021;09:15:00;9898;14.4;35
03.08.2021;09:25:00;7840;15.8;36
03.08.2021;09:35:00;15645;17.8;38
03.08.2021;09:45:00;8432;19.9;36
03.08.2021;09:55:00;16187;22.0;36
03.08.2021;10:05:00;13107;24.4;38
03.08.2021;10:15:00;20317;27.5;40
03.08.2021;10:25:00;20606;31.1;41
03.08.2021;10:35:00;20624;34.6;41
03.08.2021;10:45:00;20588;38.2;41
03.08.2021;10:55:00;27105;42.6;43
03.08.2021;11:05:00;17636;46.0;40
03.08.2021;11:15:00;15291;48.7;39
03.08.2021;11:25:00;17560;51.6;40
03.08.2021;11:35:00;18969;54.8;40
03.08.2021;11:45:00;22850;58.3;41
03.08.2021;11:55:00;24180;62.9;43
03.08.2021;12:05:00;27748;67.5;44
03.08.2021;12:15:00;35000;73.3;47
03.08.2021;12:25:00;40713;80.0;49
03.08.2021;12:35:00;31838;85.6;46
03.08.2021;12:45:00;31236;91.1;46
03.08.2021;12:55:00;22062;95.6;43
03.08.2021;13:05:00;30004;100.2;44
03.08.2021;13:15:00;47953;108.6;54
03.08.2021;13:25:00;27383;114.2;46
03.08.2021;13:35:00;26745;117.9;43
03.08.2021;13:45:00;25701;121.8;44
03.08.2021;13:55:00;18952;125.4;41
03.08.2021;14:05:00;20101;128.9;42
03.08.2021;14:15:00;22496;132.7;42
03.08.2021;14:25:00;6357;134.6;37
03.08.2021;14:35:00;21330;137.3;40
03.08.2021;14:45:00;34145;142.4;45
03.08.2021;14:55:00;40287;148.1;47
03.08.2021;15:05:00;30602;154.2;46
03.08.2021;15:15:00;28036;159.9;45
03.08.2021;15:25:00;32086;164.7;45
03.08.2021;15:35:00;18063;168.4;41
03.08.2021;15:45:00;8506;170.0;37
03.08.2021;15:55:00;14349;172.1;38
03.08.2021;16:05:00;17485;175.1;40
03.08.2021;16:15:00;12580;177.4;38
03.08.2021;16:25:00;16242;179.7;38
03.08.2021;16:35:00;13954;182.1;38
03.08.2021;16:45:00;12558;184.4;38
03.08.2021;16:55:00;10653;186.2;36
03.08.2021;17:05:00;8633;187.8;35
03.08.2021;17:15:00;8130;189.1;35
03.08.2021;17:25:00;7329;190.4;36
03.08.2021;17:35:00;7870;191.8;34
03.08.2021;17:45:00;7268;193.0;38
03.08.2021;17:55:00;9012;194.4;35
03.08.2021;18:05:00;5827;195.4;37
03.08.2021;18:15:00;2634;196.0;38
03.08.2021;18:25:00;3298;196.6;35
03.08.2021;18:35:00;3892;197.2;38
03.08.2021;18:45:00;1841;197.7;34
03.08.2021;18:55:00;1698;198.0;36
03.08.2021;19:05:00;1004;198.2;38
03.08.2021;19:15:00;1413;198.4;38
03.08.2021;19:25:00;1956;198.7;35
03.08.2021;19:35:00;1347;199.0;37
03.08.2021;19:45:00;1826;199.3;39
03.08.2021;19:55:00;2186;199.6;35
03.08.2021;20:05:00;1684;199.9;37
03.08.2021;20:15:00;1746;200.2;39
03.08.2021;20:25:00;1115;200.4;34
03.08.2021;20:35:00;693;200.6;37
03.08.2021;20:45:00;226;200.6;38
03.08.2021;20:55:00;13;200.6;38
04.08.2021;06:00:00;0;0;29
04.08.2021;06:10:00;0;0;30
04.08.2021;06:20:00;105;0;31
04.08.2021;06:30:00;320;0;32
04.08.2021;06:40:00;776;0.1;33
04.08.2021;06:50:00;1370;0.3;34
04.08.2021;07:00:00;1849;0.6;36
04.08.2021;07:10:00;1817;0.9;37
04.08.2021;07:20:00;1824;1.2;38
04.08.2021;07:30:00;2237;1.6;37
04.08.2021;07:40:00;3062;2.0;36
04.08.2021;07:50:00;3294;2.6;38
04.08.2021;08:00:00;4971;3.3;35
04.08.2021;08:10:00;4504;4.1;38
04.08.2021;08:20:00;4356;4.8;35
04.08.2021;08:30:00;4431;5.5;38
04.08.2021;08:40:00;7028;6.5;35
04.08.2021;08:50:00;7059;7.7;36
04.08.2021;09:00:00;7939;9.0;38
04.08.2021;09:10:00;9211;10.4;34
04.08.2021;09:20:00;9066;12.0;37
04.08.2021;09:30:00;9527;13.5;36
04.08.2021;09:40:00;10084;15.2;35
04.08.2021;09:50:00;11034;17.0;35
04.08.2021;10:00:00;11180;18.9;35
04.08.2021;10:10:00;10022;20.6;34
04.08.2021;10:20:00;10942;22.3;38
04.08.2021;10:30:00;10963;24.1;35
04.08.2021;10:40:00;12965;26.1;36
04.08.2021;10:50:00;12453;28.3;36
04.08.2021;11:00:00;12027;30.3;36
04.08.2021;11:10:00;14247;32.6;37
04.08.2021;11:20:00;14651;35.1;37
04.08.2021;11:30:00;14177;37.4;37
04.08.2021;11:40:00;13986;39.7;37
04.08.2021;11:50:00;14110;42.1;37
04.08.2021;12:00:00;14051;44.4;37
04.08.2021;12:10:00;14694;46.8;37
04.08.2021;12:20:00;14759;49.3;38
04.08.2021;12:30:00;14466;51.8;38
04.08.2021;12:40:00;15120;54.2;38
04.08.2021;12:50:00;13428;56.6;37
04.08.2021;13:00:00;13587;58.8;37
04.08.2021;13:10:00;13848;61.1;37
04.08.2021;13:20:00;12904;63.3;37
04.08.2021;13:30:00;12723;65.4;36
04.08.2021;13:40:00;15353;67.8;37
04.08.2021;13:50:00;17004;70.5;38
04.08.2021;14:00:00;21196;74.0;41
04.08.2021;14:10:00;23480;77.8;42
04.08.2021;14:20:00;18640;81.1;40
04.08.2021;14:30:00;14737;83.6;38
04.08.2021;14:40:00;8907;85.4;35
04.08.2021;14:50:00;6208;86.5;37
04.08.2021;15:00:00;5520;87.5;35
04.08.2021;15:10:00;6195;88.5;38
04.08.2021;15:20:00;5878;89.5;35
04.08.2021;15:30:00;8094;90.7;37
04.08.2021;15:40:00;8956;92.2;34
04.08.2021;15:50:00;9383;93.6;38
04.08.2021;16:00:00;7911;95.0;35
04.08.2021;16:10:00;7511;96.3;36
04.08.2021;16:20:00;4176;97.1;36
04.08.2021;16:30:00;5484;98.0;37
04.08.2021;16:40:00;3998;98.7;36
04.08.2021;16:50:00;3484;99.4;39
04.08.2021;17:00:00;4774;100.1;35
04.08.2021;17:10:00;6660;101.1;38
04.08.2021;17:20:00;6406;102.2;36
04.08.2021;17:30:00;7588;103.4;35
04.08.2021;17:40:00;9456;104.9;38
04.08.2021;17:50:00;12566;106.8;36
04.08.2021;18:00:00;13642;109.4;37
04.08.2021;18:10:00;8214;110.9;34
04.08.2021;18:20:00;6260;111.9;38
04.08.2021;18:30:00;5660;113.0;35
04.08.2021;18:40:00;3276;113.6;38
04.08.2021;18:50:00;1824;114.0;38
04.08.2021;19:00:00;1841;114.3;35
04.08.2021;19:10:00;1130;114.5;37
04.08.2021;19:20:00;816;114.6;38
04.08.2021;19:30:00;651;114.8;39
04.08.2021;19:40:00;711;114.9;34
04.08.2021;19:50:00;924;115.0;36
04.08.2021;20:00:00;1123;115.2;37
04.08.2021;20:10:00;833;115.4;39
04.08.2021;20:20:00;644;115.5;36
04.08.2021;20:30:00;549;115.6;35
04.08.2021;20:40:00;231;115.6;37
05.08.2021;06:20:00;16;0;30
05.08.2021;06:30:00;215;0;31
05.08.2021;06:40:00;352;0;32
05.08.2021;06:50:00;509;0.1;32
05.08.2021;07:00:00;790;0.2;34
05.08.2021;07:10:00;974;0.4;35
05.08.2021;07:20:00;1035;0.5;36
05.08.2021;07:30:00;1039;0.7;37
05.08.2021;07:40:00;2665;1.0;38
05.08.2021;07:50:00;4305;1.7;34
05.08.2021;08:00:00;4491;2.5;38
05.08.2021;08:10:00;4295;3.2;35
05.08.2021;08:20:00;4588;3.9;37
05.08.2021;08:30:00;7693;5.1;35
05.08.2021;08:40:00;7933;6.4;37
05.08.2021;08:50:00;8862;7.8;38
05.08.2021;09:00:00;10023;9.5;35
05.08.2021;09:10:00;8081;10.9;37
05.08.2021;09:20:00;10559;12.5;35
05.08.2021;09:30:00;8379;14.0;36
05.08.2021;09:40:00;10344;15.7;35
05.08.2021;09:50:00;10471;17.4;35
05.08.2021;10:00:00;13214;19.4;35
05.08.2021;10:10:00;15737;21.9;37
05.08.2021;10:20:00;15251;24.6;38
05.08.2021;10:30:00;19551;27.4;38
05.08.2021;10:40:00;14971;29.9;38
05.08.2021;10:50:00;19583;32.7;39
05.08.2021;11:00:00;13614;35.3;38
05.08.2021;11:10:00;27585;38.4;40
05.08.2021;11:20:00;23524;42.4;42
05.08.2021;11:30:00;17557;45.2;39
05.08.2021;11:40:00;19994;48.7;41
05.08.2021;11:50:00;21476;52.1;41
05.08.2021;12:00:00;22694;55.7;41
05.08.2021;12:10:00;36958;60.5;45
05.08.2021;12:20:00;29095;66.3;45
05.08.2021;12:30:00;22950;70.8;42
05.08.2021;12:40:00;26775;75.1;44
05.08.2021;12:50:00;33148;80.0;45
05.08.2021;13:00:00;17919;84.4;41
05.08.2021;13:10:00;45143;91.8;51
05.08.2021;13:20:00;32710;98.1;48
05.08.2021;13:30:00;41910;103.8;50
05.08.2021;13:40:00;23952;107.6;43
05.08.2021;13:50:00;36241;112.5;48
05.08.2021;14:00:00;49159;120.7;54
05.08.2021;14:10:00;18012;125.8;44
05.08.2021;14:20:00;28688;129.0;42
05.08.2021;14:30:00;44083;134.3;48
05.08.2021;14:40:00;20676;138.7;43
05.08.2021;14:50:00;7592;140.3;38
05.08.2021;15:00:00;5368;141.2;37
05.08.2021;15:10:00;6169;142.2;39
05.08.2021;15:20:00;12632;143.8;36
05.08.2021;15:30:00;23683;147.5;42
05.08.2021;15:40:00;18122;150.4;40
05.08.2021;15:50:00;9728;152.4;36
05.08.2021;16:00:00;8209;153.7;35
05.08.2021;16:10:00;19381;156.5;39
05.08.2021;16:20:00;20043;159.8;40
05.08.2021;16:30:00;42551;165.0;47
05.08.2021;16:40:00;26639;169.4;43
05.08.2021;16:50:00;19453;172.5;40
05.08.2021;17:00:00;16119;175.3;39
05.08.2021;17:10:00;11467;177.5;37
05.08.2021;17:20:00;15742;179.9;38
05.08.2021;17:30:00;14779;182.5;38
05.08.2021;17:40:00;19288;185.4;40
05.08.2021;17:50:00;31504;189.5;44
05.08.2021;18:00:00;19643;193.3;41
05.08.2021;18:10:00;31202;198.3;45
05.08.2021;18:20:00;9477;200.6;37
05.08.2021;18:30:00;11931;202.6;36
05.08.2021;18:40:00;12729;204.6;37
05.08.2021;18:50:00;17557;207.3;39
05.08.2021;19:00:00;6201;208.6;34
05.08.2021;19:10:00;3388;209.3;37
05.08.2021;19:20:00;1949;209.7;38
05.08.2021;19:30:00;951;209.9;36
05.08.2021;19:40:00;1801;210.1;37
05.08.2021;19:50:00;6780;211.1;35
05.08.2021;20:00:00;1960;211.7;36
05.08.2021;20:10:00;1079;211.9;37
05.08.2021;20:20:00;1288;212.1;39
05.08.2021;20:30:00;863;212.2;34
05.08.2021;20:40:00;320;212.3;37
05.08.2021;20:50:00;70;212.3;37
06.08.2021;06:25:00;0;0;31
06.08.2021;06:55:00;4;0;32
06.08.2021;07:05:00;1498;0.1;32
06.08.2021;07:15:00;1338;0.4;33
06.08.2021;07:25:00;2194;0.7;35
06.08.2021;07:35:00;3163;1.1;37
06.08.2021;07:45:00;5132;1.9;37
06.08.2021;07:55:00;4000;2.6;36
06.08.2021;08:05:00;4477;3.2;39
06.08.2021;08:15:00;5059;4.0;36
06.08.2021;08:25:00;6435;5.1;36
06.08.2021;08:35:00;5100;6.1;37
06.08.2021;08:45:00;7194;7.1;35
06.08.2021;08:55:00;9460;8.5;37
06.08.2021;09:05:00;7102;9.7;36
06.08.2021;09:15:00;11875;11.5;36
06.08.2021;09:25:00;10555;13.5;35
06.08.2021;09:35:00;6941;14.8;37
06.08.2021;09:45:00;8519;16.1;35
06.08.2021;09:55:00;7595;17.2;37
06.08.2021;10:05:00;11460;18.9;36
06.08.2021;10:15:00;12343;20.9;35
06.08.2021;10:25:00;11648;23.1;36
06.08.2021;10:35:00;11894;25.3;35
06.08.2021;10:45:00;18446;28.0;38
06.08.2021;10:55:00;18239;30.9;39
06.08.2021;11:05:00;12730;33.4;38
06.08.2021;11:15:00;15078;35.7;37
06.08.2021;11:25:00;14205;38.1;37
06.08.2021;11:35:00;20545;41.4;40
06.08.2021;11:45:00;8626;43.5;36
06.08.2021;11:55:00;7988;44.8;37
06.08.2021;12:05:00;6035;45.9;34
06.08.2021;12:15:00;8298;47.1;38
06.08.2021;12:25:00;10264;48.7;35
06.08.2021;12:35:00;11059;50.6;35
06.08.2021;12:45:00;14004;52.8;36
06.08.2021;12:55:00;24626;56.1;40
06.08.2021;13:05:00;32826;61.5;44
06.08.2021;13:15:00;39544;68.2;49
06.08.2021;13:25:00;44264;75.4;51
06.08.2021;13:35:00;29311;80.8;46
06.08.2021;13:45:00;30665;86.1;45
06.08.2021;13:55:00;42460;93.3;50
06.08.2021;14:05:00;40663;100.2;50
06.08.2021;14:15:00;40871;107.0;50
06.08.2021;14:25:00;24942;111.5;45
06.08.2021;14:35:00;33924;117.9;48
06.08.2021;14:45:00;43821;124.2;51
06.08.2021;14:55:00;40153;129.9;49
06.08.2021;15:05:00;40195;136.0;48
06.08.2021;15:15:00;34963;141.9;48
06.08.2021;15:25:00;38973;148.5;48
06.08.2021;15:35:00;39658;155.3;50
06.08.2021;15:45:00;25777;160.8;46
06.08.2021;15:55:00;37793;167.2;48
06.08.2021;16:05:00;40472;174.4;51
06.08.2021;16:15:00;40639;180.8;49
06.08.2021;16:25:00;27558;186.4;46
06.08.2021;16:35:00;34135;192.4;47
06.08.2021;16:45:00;39561;198.5;49
06.08.2021;16:55:00;38913;204.7;49
06.08.2021;17:05:00;35883;210.8;48
06.08.2021;17:15:00;36499;216.7;47
06.08.2021;17:25:00;32149;222.9;47
06.08.2021;17:35:00;36609;227.7;46
06.08.2021;17:45:00;9386;230.3;38
06.08.2021;17:55:00;8376;231.7;38
06.08.2021;18:05:00;30569;235.0;42
06.08.2021;18:15:00;17349;238.4;39
06.08.2021;18:25:00;12486;240.8;39
06.08.2021;18:35:00;18548;243.2;38
06.08.2021;18:45:00;7816;245.0;36
06.08.2021;18:55:00;5837;246.1;36
06.08.2021;19:05:00;6315;247.1;37
06.08.2021;19:15:00;5335;248.1;36
06.08.2021;19:25:00;7523;249.1;37
06.08.2021;19:35:00;4197;250.0;36
06.08.2021;19:45:00;3622;250.6;38
06.08.2021;19:55:00;3089;251.1;35
06.08.2021;20:05:00;2732;251.6;37
06.08.2021;20:15:00;1863;252.0;37
06.08.2021;20:25:00;1094;252.2;36
06.08.2021;20:35:00;455;252.3;37
06.08.2021;20:45:00;258;252.3;38
07.08.2021;06:05:00;0;0;29
07.08.2021;06:15:00;14;0;31
07.08.2021;06:25:00;340;0;31
07.08.2021;06:35:00;738;0.1;32
07.08.2021;06:45:00;1182;0.3;33
07.08.2021;06:55:00;2058;0.6;35
07.08.2021;07:05:00;3086;1.0;37
07.08.2021;07:15:00;2252;1.5;39
07.08.2021;07:25:00;2385;1.9;34
07.08.2021;07:35:00;2469;2.2;36
07.08.2021;07:45:00;5018;3.0;38
07.08.2021;07:55:00;5822;3.8;36
07.08.2021;08:05:00;7279;5.1;35
07.08.2021;08:15:00;7719;6.4;37
07.08.2021;08:25:00;3842;7.1;36
07.08.2021;08:35:00;3130;7.6;38
07.08.2021;08:45:00;5911;8.5;35
07.08.2021;08:55:00;3736;9.2;38
07.08.2021;09:05:00;2896;9.7;34
07.08.2021;09:15:00;4084;10.4;37
07.08.2021;09:25:00;3007;10.9;37
07.08.2021;09:35:00;4446;11.6;36
07.08.2021;09:45:00;10088;12.9;36
07.08.2021;09:55:00;17015;15.4;37
07.08.2021;10:05:00;15703;18.2;38
07.08.2021;10:15:00;21080;21.1;40
07.08.2021;10:25:00;15934;23.9;39
07.08.2021;10:35:00;14402;26.6;38
07.08.2021;10:45:00;14297;28.7;36
07.08.2021;10:55:00;13837;30.8;36
07.08.2021;11:05:00;13969;33.3;37
07.08.2021;11:15:00;8100;34.9;35
07.08.2021;11:25:00;7096;36.2;38
07.08.2021;11:35:00;5700;37.1;36
07.08.2021;11:45:00;4556;37.9;38
07.08.2021;11:55:00;6351;38.9;36
07.08.2021;12:05:00;6423;39.9;37
07.08.2021;12:15:00;9757;41.3;38
07.08.2021;12:25:00;11018;43.2;36
07.08.2021;12:35:00;8912;45.7;36
07.08.2021;12:45:00;7948;47.0;37
07.08.2021;12:55:00;6654;48.3;35
07.08.2021;13:05:00;7888;49.7;37
07.08.2021;13:15:00;8783;51.0;38
07.08.2021;13:25:00;7007;52.1;35
07.08.2021;13:35:00;6960;53.1;38
07.08.2021;13:45:00;8796;54.4;38
07.08.2021;13:55:00;3795;55.1;34
07.08.2021;14:05:00;3665;55.9;38
07.08.2021;14:15:00;2499;56.4;35
07.08.2021;14:25:00;3270;57.0;37
07.08.2021;14:35:00;3254;57.3;38
07.08.2021;14:45:00;1979;57.7;35
07.08.2021;14:55:00;1068;57.8;37
07.08.2021;15:05:00;1279;58.1;38
07.08.2021;15:15:00;2094;58.3;38
07.08.2021;15:25:00;3335;58.8;36
07.08.2021;15:35:00;8647;59.9;37
07.08.2021;15:45:00;2915;60.7;35
07.08.2021;15:55:00;2602;61.1;37
07.08.2021;16:05:00;3303;61.7;38
07.08.2021;16:15:00;3491;62.3;36
07.08.2021;16:25:00;3124;62.7;38
07.08.2021;16:35:00;2467;63.2;34
07.08.2021;16:45:00;2595;63.6;37
07.08.2021;16:55:00;2767;64.1;39
07.08.2021;17:05:00;1778;64.4;35
07.08.2021;17:15:00;1342;64.7;37
07.08.2021;17:25:00;1297;64.9;38
07.08.2021;17:35:00;1895;65.2;36
07.08.2021;17:45:00;1752;65.5;36
07.08.2021;17:55:00;1437;65.7;37
07.08.2021;18:05:00;1746;66.0;39
07.08.2021;18:15:00;1771;66.3;35
07.08.2021;18:25:00;2111;66.6;37
07.08.2021;18:35:00;1433;66.9;39
07.08.2021;18:45:00;699;67.0;37
07.08.2021;18:55:00;721;67.1;35
07.08.2021;19:05:00;677;67.3;37
07.08.2021;19:15:00;866;67.4;38
07.08.2021;19:25:00;2786;67.8;36
07.08.2021;19:35:00;2175;68.2;36
07.08.2021;19:45:00;1134;68.4;38
07.08.2021;19:55:00;768;68.5;39
07.08.2021;20:05:00;634;68.7;35
07.08.2021;20:15:00;713;68.8;36
07.08.2021;20:25:00;1102;68.9;37
07.08.2021;20:35:00;429;69.0;38
07.08.2021;20:45:00;350;69.1;39
08.08.2021;06:20:00;6;0;30
08.08.2021;06:30:00;278;0;31
08.08.2021;06:40:00;402;0;32
08.08.2021;06:50:00;649;0.1;33
08.08.2021;07:00:00;861;0.3;34
08.08.2021;07:10:00;1729;0.5;35
08.08.2021;07:20:00;3042;1.0;37
08.08.2021;07:30:00;2541;1.5;39
08.08.2021;07:40:00;2857;2.0;34
08.08.2021;07:50:00;2174;2.3;36
08.08.2021;08:00:00;3738;2.9;38
08.08.2021;08:10:00;5504;3.8;35
08.08.2021;08:20:00;6604;4.8;37
08.08.2021;08:30:00;7878;6.1;38
08.08.2021;08:40:00;8260;7.4;35
08.08.2021;08:50:00;6379;8.5;36
08.08.2021;09:00:00;6785;9.6;38
08.08.2021;09:10:00;6812;10.8;35
08.08.2021;09:20:00;7361;12.1;36
08.08.2021;09:30:00;8237;13.4;38
08.08.2021;09:40:00;7074;14.6;35
08.08.2021;09:50:00;5596;15.6;37
08.08.2021;10:00:00;5688;16.5;37
08.08.2021;10:10:00;6684;17.7;34
08.08.2021;10:20:00;4781;18.6;38
08.08.2021;10:35:00;5715;20.0;36
08.08.2021;10:45:00;6518;21.1;35
08.08.2021;10:55:00;8072;22.3;38
08.08.2021;11:05:00;14510;24.3;36
08.08.2021;11:15:00;22733;27.7;40
08.08.2021;11:25:00;10280;29.9;36
08.08.2021;11:35:00;14645;31.9;36
08.08.2021;11:45:00;13680;34.4;37
08.08.2021;11:55:00;18518;37.1;38
08.08.2021;12:05:00;22254;40.9;41
08.08.2021;12:15:00;19611;44.4;40
08.08.2021;12:25:00;21574;47.9;40
08.08.2021;12:35:00;19262;51.1;40
08.08.2021;12:45:00;19692;54.3;40
08.08.2021;12:55:00;18732;57.4;40
08.08.2021;13:05:00;24080;61.3;41
08.08.2021;13:15:00;14233;64.1;38
08.08.2021;13:25:00;10073;65.8;35
08.08.2021;13:35:00;6748;66.9;37
08.08.2021;13:45:00;8338;68.4;35
08.08.2021;13:55:00;5061;69.4;38
08.08.2021;14:05:00;5624;70.3;34
08.08.2021;14:15:00;3516;70.9;37
08.08.2021;14:25:00;8196;72.0;35
08.08.2021;14:35:00;8764;73.6;34
08.08.2021;14:45:00;1902;74.1;36
08.08.2021;14:55:00;1196;74.3;38
08.08.2021;15:05:00;1960;74.6;39
08.08.2021;15:15:00;4223;75.2;35
08.08.2021;15:25:00;9785;76.7;36
08.08.2021;15:35:00;11448;78.5;35
08.08.2021;15:45:00;10480;80.6;35
08.08.2021;15:55:00;10639;82.2;37
08.08.2021;16:05:00;12810;84.3;36
08.08.2021;16:15:00;31277;88.2;42
08.08.2021;16:25:00;20527;92.0;40
08.08.2021;16:35:00;47180;98.6;49
08.08.2021;16:45:00;36377;104.7;46
08.08.2021;16:55:00;13245;107.7;39
08.08.2021;17:05:00;29611;111.2;41
08.08.2021;17:15:00;38435;117.6;47
08.08.2021;17:25:00;36647;123.4;47
08.08.2021;17:35:00;7033;125.3;36
08.08.2021;17:45:00;17585;127.4;37
08.08.2021;17:55:00;11139;130.1;38
08.08.2021;18:05:00;5644;131.5;35
08.08.2021;18:15:00;8531;132.7;38
08.08.2021;18:25:00;15629;136.1;39
08.08.2021;18:35:00;9523;137.8;35
08.08.2021;18:45:00;4062;138.6;36
08.08.2021;18:55:00;8450;139.8;35
08.08.2021;19:05:00;8548;141.0;38
08.08.2021;19:15:00;2780;141.5;37
08.08.2021;19:25:00;3093;142.0;36
08.08.2021;19:35:00;1883;142.4;38
08.08.2021;19:45:00;1455;142.7;35
08.08.2021;19:55:00;1309;142.9;36
08.08.2021;20:05:00;918;143.1;38
08.08.2021;20:15:00;740;143.2;39
08.08.2021;20:25:00;588;143.4;34
08.08.2021;20:35:00;346;143.4;36
08.08.2021;20:45:00;211;143.5;37
09.08.2021;06:15:00;0;0;30
09.08.2021;06:25:00;397;0;31
09.08.2021;06:35:00;671;0.1;32
09.08.2021;06:45:00;907;0.2;32
09.08.2021;06:55:00;1011;0.4;34
09.08.2021;07:05:00;1074;0.6;35
09.08.2021;07:15:00;1174;0.8;36
09.08.2021;07:25:00;1550;1.0;37
09.08.2021;07:35:00;1719;1.3;38
09.08.2021;07:45:00;1931;1.6;39
09.08.2021;07:55:00;2169;2.0;35
09.08.2021;08:05:00;2314;2.3;37
09.08.2021;08:15:00;2421;2.7;38
09.08.2021;08:25:00;2544;3.1;35
09.08.2021;08:35:00;3024;3.6;36
09.08.2021;08:45:00;3405;4.2;38
09.08.2021;08:55:00;4387;4.9;35
09.08.2021;09:05:00;5092;5.7;38
09.08.2021;09:15:00;6813;6.8;35
09.08.2021;09:25:00;8762;8.1;36
09.08.2021;09:35:00;11071;9.9;35
09.08.2021;09:45:00;12589;12.0;36
09.08.2021;09:55:00;11884;13.8;35
09.08.2021;10:05:00;16702;16.2;37
09.08.2021;10:15:00;15264;18.8;38
09.08.2021;10:25:00;13881;21.1;37
09.08.2021;10:35:00;20958;24.1;40
09.08.2021;10:45:00;21158;27.5;40
09.08.2021;10:55:00;27255;31.8;43
09.08.2021;11:05:00;28869;36.6;44
09.08.2021;11:15:00;22911;40.5;42
09.08.2021;11:25:00;28105;44.9;43
09.08.2021;11:35:00;28880;49.8;44
09.08.2021;11:45:00;26331;54.4;44
09.08.2021;11:55:00;30311;59.3;45
09.08.2021;12:05:00;31435;64.5;46
09.08.2021;12:15:00;34073;70.0;46
09.08.2021;12:25:00;36104;76.0;47
09.08.2021;12:35:00;27120;81.1;45
09.08.2021;12:45:00;25612;84.9;43
09.08.2021;12:55:00;27775;89.9;44
09.08.2021;13:05:00;30859;94.7;45
09.08.2021;13:15:00;33132;100.0;45
09.08.2021;13:25:00;43621;106.9;50
09.08.2021;13:35:00;34842;112.4;47
09.08.2021;13:45:00;39029;119.4;51
09.08.2021;13:55:00;32019;124.5;46
09.08.2021;14:05:00;27798;129.6;45
09.08.2021;14:15:00;37479;135.2;47
09.08.2021;14:25:00;35775;141.1;47
09.08.2021;14:35:00;39399;147.4;48
09.08.2021;14:45:00;42034;154.5;51
09.08.2021;14:55:00;33776;160.3;47
09.08.2021;15:05:00;33615;165.5;46
09.08.2021;15:15:00;29297;170.8;45
09.08.2021;15:25:00;25500;175.1;43
09.08.2021;15:35:00;18558;178.7;41
09.08.2021;15:45:00;14370;181.2;39
09.08.2021;15:55:00;15395;183.7;39
09.08.2021;16:05:00;12815;185.9;38
09.08.2021;16:15:00;12164;188.0;37
09.08.2021;16:25:00;14754;190.3;38
09.08.2021;16:35:00;13519;192.6;38
09.08.2021;16:45:00;14813;195.0;38
09.08.2021;16:55:00;12424;197.2;37
09.08.2021;17:05:00;17286;200.0;39
09.08.2021;17:15:00;16014;202.6;39
09.08.2021;17:25:00;17433;205.7;40
09.08.2021;17:35:00;15070;208.4;38
09.08.2021;17:45:00;11423;210.4;36
09.08.2021;17:55:00;10405;212.1;35
09.08.2021;18:05:00;11100;213.9;35
09.08.2021;18:15:00;8160;215.6;35
09.08.2021;18:25:00;6679;216.7;38
09.08.2021;18:35:00;5108;217.7;35
09.08.2021;18:45:00;4754;218.4;38
09.08.2021;18:55:00;4748;219.2;35
09.08.2021;19:05:00;2908;219.8;38
09.08.2021;19:15:00;2660;220.3;37
09.08.2021;19:25:00;1789;220.7;36
09.08.2021;19:35:00;1709;221.0;38
09.08.2021;19:45:00;1703;221.2;38
09.08.2021;19:55:00;1390;221.5;35
09.08.2021;20:05:00;1299;221.7;37
09.08.2021;20:15:00;1734;222.0;38
09.08.2021;20:25:00;1072;222.2;34
09.08.2021;20:35:00;303;222.3;36
09.08.2021;20:45:00;21;222.3;37
10.08.2021;06:15:00;11;0;30
10.08.2021;06:25:00;199;0;30
10.08.2021;06:35:00;394;0;32
10.08.2021;06:45:00;636;0.1;32
10.08.2021;06:55:00;847;0.3;34
10.08.2021;07:05:00;1008;0.4;35
10.08.2021;07:15:00;1186;0.6;36
10.08.2021;07:25:00;1444;0.8;37
10.08.2021;07:35:00;1629;1.1;38
10.08.2021;07:45:00;1828;1.4;39
10.08.2021;07:55:00;2142;1.7;34
10.08.2021;08:05:00;2703;2.2;37
10.08.2021;08:15:00;2123;2.6;38
10.08.2021;08:25:00;2371;3.0;35
10.08.2021;08:35:00;2797;3.4;36
10.08.2021;08:45:00;3355;3.9;38
10.08.2021;08:55:00;4124;4.6;35
10.08.2021;09:05:00;5163;5.4;38
10.08.2021;09:15:00;6195;6.4;35
10.08.2021;09:25:00;8912;7.8;36
10.08.2021;09:35:00;7690;9.2;35
10.08.2021;09:45:00;7988;10.6;36
10.08.2021;09:55:00;12425;12.5;36
10.08.2021;10:05:00;14404;14.8;37
10.08.2021;10:15:00;16870;17.5;38
10.08.2021;10:25:00;19500;20.7;40
10.08.2021;10:35:00;16642;23.7;39
10.08.2021;10:45:00;19450;26.5;39
10.08.2021;10:55:00;23956;30.4;42
10.08.2021;11:05:00;27718;34.2;43
10.08.2021;11:15:00;17477;37.9;40
10.08.2021;11:25:00;22478;41.1;41
10.08.2021;11:35:00;29992;46.0;44
10.08.2021;11:45:00;30770;51.0;45
10.08.2021;11:55:00;30516;56.2;45
10.08.2021;12:05:00;33473;61.5;46
10.08.2021;12:15:00;27094;66.1;44
10.08.2021;12:25:00;27945;70.7;44
10.08.2021;12:35:00;27720;75.4;44
10.08.2021;12:45:00;25096;79.5;43
10.08.2021;12:55:00;24176;83.7;42
10.08.2021;13:05:00;23541;87.6;42
10.08.2021;13:15:00;24405;91.7;42
10.08.2021;13:25:00;29947;96.6;44
10.08.2021;13:35:00;28848;101.3;44
10.08.2021;13:45:00;41451;107.8;49
10.08.2021;13:55:00;43081;115.0;51
10.08.2021;14:05:00;32286;120.4;46
10.08.2021;14:15:00;47481;127.7;52
10.08.2021;14:25:00;44689;135.3;53
10.08.2021;14:35:00;31634;140.7;47
10.08.2021;14:45:00;25666;145.2;44
10.08.2021;14:55:00;34051;150.0;45
10.08.2021;15:05:00;43911;157.3;52
10.08.2021;15:15:00;45584;164.8;53
10.08.2021;15:25:00;29488;170.5;47
10.08.2021;15:35:00;15636;173.1;40
10.08.2021;15:45:00;17217;175.9;40
10.08.2021;15:55:00;16181;178.6;40
10.08.2021;16:05:00;35376;184.0;47
10.08.2021;16:15:00;42197;191.2;51
10.08.2021;16:25:00;36999;198.2;51
10.08.2021;16:35:00;19839;201.7;42
10.08.2021;16:45:00;19359;205.1;41
10.08.2021;16:55:00;39767;210.0;47
10.08.2021;17:05:00;38130;216.5;49
10.08.2021;17:15:00;36416;222.7;47
10.08.2021;17:25:00;35498;228.6;47
10.08.2021;17:35:00;32712;234.3;47
10.08.2021;17:45:00;31991;239.2;45
10.08.2021;17:55:00;31376;244.4;46
10.08.2021;18:05:00;31491;249.6;45
10.08.2021;18:15:00;27899;254.5;45
10.08.2021;18:25:00;13247;256.9;39
10.08.2021;18:35:00;15267;259.4;39
10.08.2021;18:45:00;23686;262.8;42
10.08.2021;18:55:00;20945;266.3;41
10.08.2021;19:05:00;18901;269.6;41
10.08.2021;19:15:00;14960;272.3;39
10.08.2021;19:25:00;9457;274.1;36
10.08.2021;19:35:00;9505;275.6;36
10.08.2021;19:45:00;7983;277.0;35
10.08.2021;19:55:00;5531;278.1;37
10.08.2021;20:05:00;2623;278.6;36
10.08.2021;20:15:00;1482;278.9;37
10.08.2021;20:25:00;730;279.1;38
10.08.2021;20:35:00;416;279.2;39
10.08.2021;20:45:00;190;279.2;35
11.08.2021;06:10:00;0;0;29
11.08.2021;06:20:00;22;0;31
11.08.2021;06:30:00;514;0;31
11.08.2021;06:40:00;637;0.1;33
11.08.2021;06:50:00;1030;0.3;34
11.08.2021;07:00:00;2831;0.6;35
11.08.2021;07:10:00;1431;1.0;37
11.08.2021;07:20:00;1149;1.2;38
11.08.2021;07:30:00;1548;1.4;39
11.08.2021;07:40:00;2163;1.8;34
11.08.2021;07:50:00;2737;2.2;37
11.08.2021;08:00:00;4707;3.0;36
11.08.2021;08:10:00;3117;3.6;37
11.08.2021;08:20:00;2795;4.1;38
11.08.2021;08:30:00;3829;4.7;35
11.08.2021;08:40:00;4533;5.4;38
11.08.2021;08:50:00;4670;6.3;35
11.08.2021;09:00:00;6016;7.2;38
11.08.2021;09:10:00;6265;8.3;35
11.08.2021;09:20:00;7141;9.5;38
11.08.2021;09:30:00;8359;11.0;34
11.08.2021;09:40:00;9804;12.6;37
11.08.2021;09:50:00;11274;14.4;36
11.08.2021;10:00:00;12885;16.4;37
11.08.2021;10:10:00;14378;18.8;38
11.08.2021;10:20:00;15951;21.4;39
11.08.2021;10:30:00;17584;24.2;40
11.08.2021;10:40:00;19234;27.3;41
11.08.2021;10:50:00;20631;30.7;41
11.08.2021;11:00:00;22072;34.3;42
11.08.2021;11:10:00;23540;38.2;43
11.08.2021;11:20:00;24898;42.3;43
11.08.2021;11:30:00;26249;46.6;44
11.08.2021;11:40:00;27636;51.2;44
11.08.2021;11:50:00;28697;55.9;45
11.08.2021;12:00:00;29856;60.8;45
11.08.2021;12:10:00;30992;65.9;46
11.08.2021;12:20:00;31840;71.2;46
11.08.2021;12:30:00;32880;76.7;47
11.08.2021;12:40:00;33865;82.2;47
11.08.2021;12:50:00;34786;88.0;48
11.08.2021;13:00:00;35698;93.9;48
11.08.2021;13:10:00;36548;100.0;49
11.08.2021;13:20:00;37210;106.1;49
11.08.2021;13:30:00;37698;112.4;49
11.08.2021;13:40:00;38368;118.7;50
11.08.2021;13:50:00;38521;125.2;50
11.08.2021;14:00:00;38847;131.6;50
11.08.2021;14:10:00;39100;138.1;50
11.08.2021;14:20:00;39327;144.7;51
11.08.2021;14:30:00;39376;151.2;51
11.08.2021;14:40:00;39148;157.8;51
11.08.2021;14:50:00;39199;164.3;50
11.08.2021;15:00:00;39146;170.8;51
11.08.2021;15:10:00;38715;177.3;50
11.08.2021;15:25:00;38485;186.9;50
11.08.2021;15:35:00;38634;193.3;50
11.08.2021;15:45:00;38390;199.7;50
11.08.2021;15:55:00;38128;206.1;50
11.08.2021;16:05:00;37694;212.4;50
11.08.2021;16:15:00;37096;218.6;49
11.08.2021;16:25:00;36680;224.7;49
11.08.2021;16:35:00;35909;230.7;48
11.08.2021;16:45:00;35119;236.6;48
11.08.2021;16:55:00;34828;242.4;48
11.08.2021;17:05:00;34622;248.2;48
11.08.2021;17:15:00;33625;253.9;47
11.08.2021;17:25:00;33077;259.4;47
11.08.2021;17:35:00;31668;264.7;47
11.08.2021;17:45:00;30218;269.8;46
11.08.2021;17:55:00;28225;274.6;45
11.08.2021;18:05:00;27000;279.2;45
11.08.2021;18:15:00;25364;283.5;44
11.08.2021;18:25:00;23682;287.5;43
11.08.2021;18:35:00;22256;291.3;42
11.08.2021;18:45:00;20765;294.8;42
11.08.2021;18:55:00;18952;298.0;41
11.08.2021;19:05:00;17124;301.0;40
11.08.2021;19:15:00;12823;303.3;39
11.08.2021;19:25:00;8737;304.9;36
11.08.2021;19:35:00;7848;306.3;35
11.08.2021;19:45:00;6269;307.4;35
11.08.2021;19:55:00;4093;308.2;39
11.08.2021;20:05:00;2008;308.6;36
11.08.2021;20:15:00;1256;308.8;38
11.08.2021;20:25:00;811;309.0;39
11.08.2021;20:35:00;435;309.1;35
11.08.2021;20:45:00;68;309.1;38
12.08.2021;06:05:00;0;0;29
12.08.2021;06:15:00;15;0;31
12.08.2021;06:25:00;222;0;32
12.08.2021;06:35:00;450;0;33
12.08.2021;06:45:00;662;0.1;34
12.08.2021;06:55:00;820;0.3;35
12.08.2021;07:05:00;986;0.4;36
12.08.2021;07:15:00;1147;0.6;37
12.08.2021;07:25:00;1301;0.8;38
12.08.2021;07:35:00;1527;1.1;38
12.08.2021;07:45:00;1723;1.3;35
12.08.2021;07:55:00;1947;1.7;37
12.08.2021;08:05:00;2123;2.0;39
12.08.2021;08:15:00;2275;2.4;34
12.08.2021;08:25:00;2500;2.8;37
12.08.2021;08:35:00;2872;3.2;39
12.08.2021;08:45:00;3458;3.8;35
12.08.2021;08:55:00;4002;4.4;38
12.08.2021;09:05:00;4797;5.2;35
12.08.2021;09:15:00;5984;6.1;38
12.08.2021;09:25:00;7363;7.3;35
12.08.2021;09:35:00;8850;8.7;38
12.08.2021;09:45:00;10479;10.4;36
12.08.2021;09:55:00;11994;12.3;37
12.08.2021;10:05:00;13447;14.5;38
12.08.2021;10:15:00;15098;16.9;39
12.08.2021;10:25:00;16316;19.6;40
12.08.2021;10:35:00;18340;22.5;40
12.08.2021;10:45:00;19670;25.8;41
12.08.2021;10:55:00;22574;29.4;42
12.08.2021;11:05:00;22353;33.0;42
12.08.2021;11:15:00;9715;35.1;37
12.08.2021;11:25:00;27064;38.9;43
12.08.2021;11:35:00;29208;43.5;44
12.08.2021;11:45:00;29267;48.4;45
12.08.2021;11:55:00;29006;53.2;45
12.08.2021;12:05:00;27367;57.8;44
12.08.2021;12:15:00;30946;63.0;46
12.08.2021;12:25:00;31953;68.1;46
12.08.2021;12:35:00;32997;73.6;47
12.08.2021;12:45:00;34043;79.2;47
12.08.2021;12:55:00;34760;84.9;48
12.08.2021;13:05:00;35161;90.8;48
12.08.2021;13:15:00;35692;96.7;48
12.08.2021;13:25:00;36467;102.8;49
12.08.2021;13:35:00;37296;108.9;49
12.08.2021;13:45:00;37407;115.1;50
12.08.2021;13:55:00;37707;121.4;50
12.08.2021;14:05:00;37767;127.7;50
12.08.2021;14:15:00;37221;133.9;49
12.08.2021;14:25:00;36923;140.1;49
12.08.2021;14:35:00;38570;146.5;50
12.08.2021;14:45:00;38697;153.0;50
12.08.2021;14:55:00;38362;159.4;50
12.08.2021;15:05:00;38443;165.8;50
12.08.2021;15:15:00;37839;172.1;50
12.08.2021;15:25:00;37580;178.4;50
12.08.2021;15:35:00;37386;184.6;50
12.08.2021;15:45:00;37009;190.8;50
12.08.2021;15:55:00;36631;197.0;49
12.08.2021;16:05:00;36450;203.0;49
12.08.2021;16:15:00;35974;209.1;49
12.08.2021;16:25:00;35560;215.0;49
12.08.2021;16:35:00;35008;220.9;48
12.08.2021;16:45:00;34644;226.7;48
12.08.2021;16:55:00;34059;232.3;48
12.08.2021;17:05:00;33451;238.0;48
12.08.2021;17:15:00;33001;243.5;47
12.08.2021;17:25:00;31848;248.8;47
12.08.2021;17:35:00;30723;254.0;47
12.08.2021;17:45:00;29440;259.0;46
12.08.2021;17:55:00;27909;263.7;45
12.08.2021;18:05:00;26124;268.1;45
12.08.2021;18:15:00;24697;272.3;44
12.08.2021;18:25:00;23144;276.2;43
12.08.2021;18:35:00;21842;279.9;43
12.08.2021;18:45:00;19809;283.3;42
12.08.2021;18:55:00;18086;286.4;41
12.08.2021;19:05:00;15803;289.1;40
12.08.2021;19:15:00;11341;291.2;38
12.08.2021;19:25:00;7631;292.6;36
12.08.2021;19:35:00;5983;293.7;35
12.08.2021;19:45:00;5237;294.7;36
12.08.2021;19:55:00;3440;295.3;38
12.08.2021;20:05:00;2102;295.7;35
12.08.2021;20:15:00;1364;296.0;38
12.08.2021;20:25:00;817;296.2;39
12.08.2021;20:35:00;322;296.2;35
13.08.2021;06:25:00;6;0;32
13.08.2021;06:35:00;273;0;33
13.08.2021;06:45:00;475;0.1;34
13.08.2021;06:55:00;691;0.2;35
13.08.2021;07:05:00;1016;0.3;36
13.08.2021;07:15:00;1218;0.5;37
13.08.2021;07:25:00;1318;0.7;38
13.08.2021;07:35:00;3075;1.1;36
13.08.2021;07:45:00;2829;1.7;36
13.08.2021;07:55:00;1778;2.0;38
13.08.2021;08:05:00;2196;2.3;37
13.08.2021;08:15:00;2748;2.8;36
13.08.2021;08:25:00;3441;3.3;38
13.08.2021;08:35:00;4141;4.0;35
13.08.2021;08:45:00;4135;4.7;38
13.08.2021;08:55:00;4631;5.5;34
13.08.2021;09:05:00;5805;6.3;38
13.08.2021;09:15:00;7473;7.5;35
13.08.2021;09:25:00;9521;8.9;35
13.08.2021;09:35:00;10945;10.5;35
13.08.2021;09:45:00;7182;11.9;35
13.08.2021;09:55:00;12032;13.5;38
13.08.2021;10:05:00;13494;15.7;38
13.08.2021;10:15:00;15355;18.2;39
13.08.2021;10:25:00;13147;20.5;38
13.08.2021;10:35:00;18440;23.4;41
13.08.2021;10:45:00;19975;26.7;41
13.08.2021;10:55:00;21804;30.3;43
13.08.2021;11:05:00;27837;34.6;44
13.08.2021;11:15:00;19271;38.3;42
13.08.2021;11:25:00;23280;41.7;43
13.08.2021;11:35:00;24037;46.3;44
13.08.2021;11:45:00;16699;49.9;42
13.08.2021;11:55:00;24815;53.8;43
13.08.2021;12:05:00;18938;56.9;41
13.08.2021;12:15:00;25458;60.8;44
13.08.2021;12:25:00;23792;64.9;44
13.08.2021;12:35:00;33683;70.2;47
13.08.2021;12:45:00;32592;75.7;47
13.08.2021;12:55:00;28705;80.8;46
13.08.2021;13:05:00;31763;85.7;46
13.08.2021;13:15:00;34601;91.6;48
13.08.2021;13:25:00;32771;97.2;47
13.08.2021;13:35:00;37000;103.2;49
13.08.2021;13:45:00;37050;109.4;49
13.08.2021;13:55:00;36052;115.5;49
13.08.2021;14:05:00;34120;121.3;48
13.08.2021;14:15:00;37418;127.2;49
13.08.2021;14:25:00;37990;133.4;50
13.08.2021;14:35:00;35772;139.6;49
13.08.2021;14:45:00;35952;145.6;49
13.08.2021;14:55:00;35995;151.6;49
13.08.2021;15:05:00;36163;157.7;49
13.08.2021;15:15:00;38710;164.0;50
13.08.2021;15:25:00;36945;170.2;50
13.08.2021;15:35:00;36540;176.4;50
13.08.2021;15:45:00;37497;182.6;50
13.08.2021;15:55:00;36675;188.8;50
13.08.2021;16:05:00;36232;195.0;49
13.08.2021;16:15:00;36755;201.1;50
13.08.2021;16:25:00;36382;207.2;49
13.08.2021;16:35:00;30552;212.6;47
13.08.2021;16:45:00;27452;217.3;45
13.08.2021;16:55:00;19197;220.7;42
13.08.2021;17:05:00;26986;224.4;44
13.08.2021;17:15:00;27217;229.3;45
13.08.2021;17:25:00;27258;233.6;44
13.08.2021;17:35:00;18301;236.4;42
13.08.2021;17:45:00;28441;240.9;45
13.08.2021;17:55:00;17604;244.1;42
13.08.2021;18:05:00;17574;246.8;41
13.08.2021;18:15:00;9622;248.3;37
13.08.2021;18:25:00;16302;251.0;40
13.08.2021;18:35:00;18589;253.8;41
13.08.2021;18:45:00;9484;255.8;38
13.08.2021;18:55:00;9495;257.4;37
13.08.2021;19:05:00;12538;259.4;38
13.08.2021;19:15:00;9881;261.2;37
13.08.2021;19:25:00;6637;262.4;35
13.08.2021;19:35:00;4394;263.2;36
13.08.2021;19:45:00;4265;263.9;38
13.08.2021;19:55:00;3490;264.5;35
13.08.2021;20:05:00;2113;264.9;37
13.08.2021;20:15:00;1251;265.2;38
13.08.2021;20:25:00;664;265.3;35
13.08.2021;20:35:00;289;265.4;37
13.08.2021;20:45:00;22;265.4;38
14.08.2021;06:15:00;2;0;31
14.08.2021;06:25:00;26;0;32
14.08.2021;06:35:00;320;0;33
14.08.2021;06:45:00;556;0.1;34
14.08.2021;06:55:00;836;0.2;35
14.08.2021;07:05:00;1067;0.4;36
14.08.2021;07:15:00;1276;0.6;38
14.08.2021;07:25:00;1663;0.8;39
14.08.2021;07:35:00;1916;1.2;34
14.08.2021;07:45:00;1939;1.5;37
14.08.2021;07:55:00;2235;1.8;38
14.08.2021;08:05:00;2453;2.2;34
14.08.2021;08:15:00;2841;2.7;37
14.08.2021;08:25:00;2790;3.2;38
14.08.2021;08:35:00;3019;3.7;35
14.08.2021;08:45:00;3421;4.2;38
14.08.2021;08:55:00;3956;4.8;34
14.08.2021;09:05:00;4803;5.6;37
14.08.2021;09:15:00;5854;6.5;35
14.08.2021;09:25:00;7084;7.7;35
14.08.2021;09:35:00;8363;9.0;35
14.08.2021;09:45:00;9742;10.6;36
14.08.2021;09:55:00;11179;12.4;37
