Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.08.2021;10:05:00;12702;14.4;38
14.08.2021;10:15:00;14244;16.7;39
14.08.2021;10:25:00;15757;19.3;40
14.08.2021;10:35:00;17294;22.1;41
14.08.2021;10:45:00;18836;25.2;41
14.08.2021;10:55:00;20167;28.4;42
14.08.2021;11:05:00;21506;32.0;42
14.08.2021;11:15:00;22890;35.7;43
14.08.2021;11:25:00;24161;39.7;44
14.08.2021;11:35:00;25381;43.9;44
14.08.2021;11:45:00;26690;48.3;45
14.08.2021;11:55:00;27826;52.9;45
14.08.2021;12:05:00;28909;57.6;46
14.08.2021;12:15:00;29884;62.6;46
14.08.2021;12:25:00;30726;67.6;47
14.08.2021;12:35:00;31728;72.9;47
14.08.2021;12:45:00;32244;78.3;47
14.08.2021;12:55:00;33154;83.7;48
14.08.2021;13:05:00;33772;89.4;48
14.08.2021;13:15:00;34444;95.1;49
14.08.2021;13:25:00;35373;100.9;49
14.08.2021;13:35:00;35633;106.9;49
14.08.2021;13:45:00;36065;112.9;50
14.08.2021;13:55:00;36454;118.9;50
14.08.2021;14:05:00;36736;125.0;50
14.08.2021;14:15:00;37060;131.2;50
14.08.2021;14:25:00;37015;137.4;50
14.08.2021;14:35:00;37193;143.6;50
14.08.2021;14:45:00;37064;149.7;50
14.08.2021;14:55:00;37150;155.9;50
14.08.2021;15:05:00;37175;162.1;50
14.08.2021;15:15:00;36753;168.3;50
14.08.2021;15:25:00;36071;174.3;50
14.08.2021;15:35:00;35827;180.3;50
14.08.2021;15:45:00;36052;186.3;50
14.08.2021;15:55:00;35659;192.3;50
14.08.2021;16:05:00;35199;198.2;49
14.08.2021;16:15:00;34860;204.0;49
14.08.2021;16:25:00;34300;209.8;49
14.08.2021;16:35:00;34232;215.4;49
14.08.2021;16:45:00;33612;221.1;48
14.08.2021;16:55:00;32793;226.6;48
14.08.2021;17:05:00;31761;231.9;47
14.08.2021;17:15:00;31112;237.1;47
14.08.2021;17:25:00;30211;242.2;47
14.08.2021;17:35:00;29080;247.1;46
14.08.2021;17:45:00;27009;251.7;46
14.08.2021;17:55:00;25493;256.0;45
14.08.2021;18:05:00;20925;259.8;43
14.08.2021;18:15:00;22345;263.5;43
14.08.2021;18:25:00;20946;267.1;43
14.08.2021;18:35:00;19412;270.4;42
14.08.2021;18:45:00;18196;273.5;42
14.08.2021;18:55:00;13801;276.1;40
14.08.2021;19:05:00;5042;277.0;37
14.08.2021;19:15:00;4866;277.7;36
14.08.2021;19:25:00;6879;279.0;36
14.08.2021;19:35:00;5130;279.9;35
14.08.2021;19:45:00;4349;280.6;37
14.08.2021;19:55:00;2650;281.2;39
14.08.2021;20:05:00;1617;281.5;35
14.08.2021;20:15:00;1077;281.7;38
14.08.2021;20:25:00;620;281.8;39
14.08.2021;20:35:00;275;281.8;38
14.08.2021;20:45:00;20;281.9;37
15.08.2021;06:20:00;4;0;32
15.08.2021;06:30:00;204;0;33
15.08.2021;06:40:00;470;0;34
15.08.2021;06:50:00;713;0.1;35
15.08.2021;07:00:00;953;0.3;36
15.08.2021;07:10:00;1201;0.5;37
15.08.2021;07:20:00;1675;0.7;38
15.08.2021;07:30:00;2423;1.1;34
15.08.2021;07:40:00;2216;1.5;36
15.08.2021;07:50:00;2525;1.9;39
15.08.2021;08:00:00;2023;2.3;34
15.08.2021;08:10:00;2454;2.7;37
15.08.2021;08:20:00;2697;3.1;39
15.08.2021;08:30:00;2861;3.6;35
15.08.2021;08:40:00;3263;4.1;38
15.08.2021;08:50:00;3844;4.7;35
15.08.2021;09:00:00;4592;5.4;37
15.08.2021;09:10:00;5611;6.3;36
15.08.2021;09:20:00;7036;7.4;35
15.08.2021;09:30:00;8163;8.7;35
15.08.2021;09:40:00;11191;10.4;37
15.08.2021;09:55:00;12975;13.2;38
15.08.2021;10:05:00;14098;15.5;39
15.08.2021;10:15:00;15066;17.9;39
15.08.2021;10:25:00;16182;20.4;40
15.08.2021;10:35:00;19369;23.5;42
15.08.2021;10:45:00;14621;26.2;40
15.08.2021;10:55:00;11890;28.3;38
15.08.2021;11:05:00;18502;30.8;40
15.08.2021;11:15:00;20248;34.1;42
15.08.2021;11:25:00;23206;38.0;43
15.08.2021;11:35:00;26191;42.2;44
15.08.2021;11:45:00;23594;46.5;44
15.08.2021;11:55:00;28470;50.7;45
15.08.2021;12:05:00;29458;55.6;46
15.08.2021;12:15:00;30574;60.6;47
15.08.2021;12:25:00;33865;66.1;48
15.08.2021;12:35:00;29747;71.0;46
15.08.2021;12:45:00;34185;76.5;47
15.08.2021;12:55:00;34955;82.5;49
15.08.2021;13:05:00;39990;89.3;51
15.08.2021;13:15:00;15631;92.6;42
15.08.2021;13:25:00;8455;94.4;39
15.08.2021;13:35:00;3502;95.2;38
15.08.2021;13:45:00;1580;95.5;39
15.08.2021;13:55:00;1554;95.7;40
15.08.2021;14:05:00;3010;96.1;38
15.08.2021;14:15:00;7651;97.2;36
15.08.2021;14:25:00;41217;102.8;49
15.08.2021;14:35:00;40642;109.9;51
15.08.2021;14:45:00;37851;116.2;50
15.08.2021;14:55:00;37405;122.5;50
15.08.2021;15:05:00;37425;128.7;50
15.08.2021;15:15:00;37176;134.9;50
15.08.2021;15:25:00;37117;141.1;50
15.08.2021;15:35:00;36387;147.2;50
15.08.2021;15:45:00;35841;153.2;50
15.08.2021;15:55:00;35959;159.2;49
15.08.2021;16:05:00;35465;164.3;48
15.08.2021;16:15:00;34046;169.5;47
15.08.2021;16:25:00;34283;175.1;49
15.08.2021;16:35:00;29069;180.2;47
15.08.2021;16:45:00;21071;184.2;44
15.08.2021;16:55:00;12626;186.4;40
15.08.2021;17:05:00;13685;188.8;40
15.08.2021;17:15:00;12374;190.9;40
15.08.2021;17:25:00;11067;192.8;39
15.08.2021;17:35:00;9308;194.4;38
15.08.2021;17:45:00;8159;195.8;37
15.08.2021;17:55:00;7851;197.1;37
15.08.2021;18:05:00;12394;198.9;38
15.08.2021;18:15:00;14909;201.3;40
15.08.2021;18:25:00;16221;203.8;40
15.08.2021;18:35:00;19181;206.9;41
15.08.2021;18:45:00;20859;210.1;42
15.08.2021;18:55:00;18291;213.4;41
15.08.2021;19:05:00;16191;216.3;41
15.08.2021;19:15:00;9274;218.1;38
15.08.2021;19:25:00;2590;218.7;36
15.08.2021;19:35:00;3931;219.3;38
15.08.2021;19:45:00;2413;219.8;37
15.08.2021;19:55:00;2175;220.1;37
15.08.2021;20:05:00;1680;220.4;39
15.08.2021;20:15:00;1236;220.6;38
15.08.2021;20:25:00;444;220.7;36
15.08.2021;20:35:00;160;220.7;38
15.08.2021;20:45:00;5;220.7;39
16.08.2021;06:35:00;7;0;33
16.08.2021;06:45:00;263;0;34
16.08.2021;06:55:00;841;0.1;35
16.08.2021;07:05:00;1063;0.3;36
16.08.2021;07:15:00;1333;0.5;37
16.08.2021;07:25:00;2703;0.8;39
16.08.2021;07:35:00;2182;1.3;35
16.08.2021;07:45:00;2435;1.7;37
16.08.2021;07:55:00;2657;2.1;38
16.08.2021;08:05:00;3323;2.6;35
16.08.2021;08:15:00;2047;3.0;38
16.08.2021;08:25:00;3327;3.5;35
16.08.2021;08:35:00;3069;4.0;36
16.08.2021;08:45:00;1780;4.3;38
16.08.2021;08:55:00;3766;4.9;35
16.08.2021;09:05:00;6604;5.7;37
16.08.2021;09:15:00;5810;6.9;35
16.08.2021;09:25:00;5683;7.9;35
16.08.2021;09:35:00;5037;8.7;38
16.08.2021;09:45:00;3474;9.3;34
16.08.2021;09:55:00;2518;9.7;37
16.08.2021;10:05:00;1549;10.0;38
16.08.2021;10:15:00;6379;11.0;35
16.08.2021;10:25:00;3111;11.6;35
16.08.2021;10:35:00;2905;12.1;38
16.08.2021;10:45:00;4917;12.8;36
16.08.2021;10:55:00;4240;13.7;34
16.08.2021;11:05:00;937;13.9;37
16.08.2021;11:15:00;824;14.0;37
16.08.2021;11:25:00;5072;14.7;36
16.08.2021;11:35:00;6970;15.7;37
16.08.2021;11:45:00;8633;17.1;36
16.08.2021;11:55:00;13745;19.1;37
16.08.2021;12:05:00;10549;21.1;37
16.08.2021;12:15:00;9216;22.8;36
16.08.2021;12:25:00;6631;23.9;35
16.08.2021;12:35:00;8626;25.2;38
16.08.2021;12:45:00;10379;27.0;37
16.08.2021;12:55:00;12484;28.7;36
16.08.2021;13:05:00;11071;31.0;38
16.08.2021;13:15:00;3321;31.9;34
16.08.2021;13:25:00;3396;32.6;37
16.08.2021;13:35:00;2024;33.0;38
16.08.2021;13:45:00;977;33.1;36
16.08.2021;13:55:00;446;33.2;37
16.08.2021;14:05:00;282;33.3;38
16.08.2021;14:15:00;208;33.3;39
16.08.2021;14:25:00;502;33.4;34
16.08.2021;14:35:00;527;33.5;37
16.08.2021;14:45:00;746;33.6;38
16.08.2021;14:55:00;1403;33.8;39
16.08.2021;15:05:00;4034;34.4;35
16.08.2021;15:15:00;4696;35.1;38
16.08.2021;15:25:00;5021;35.9;35
16.08.2021;15:35:00;10248;37.4;38
16.08.2021;15:45:00;22409;40.2;41
16.08.2021;15:55:00;15240;43.1;40
16.08.2021;16:05:00;31901;47.0;44
16.08.2021;16:15:00;22720;52.2;43
16.08.2021;16:25:00;25860;57.1;46
16.08.2021;16:35:00;23200;60.4;42
16.08.2021;16:45:00;29270;64.9;45
16.08.2021;16:55:00;18258;68.2;41
16.08.2021;17:05:00;12278;70.2;39
16.08.2021;17:15:00;16024;72.5;39
16.08.2021;17:25:00;20127;75.9;42
16.08.2021;17:35:00;25133;79.6;44
16.08.2021;17:45:00;17017;81.9;39
16.08.2021;17:55:00;21186;86.1;44
16.08.2021;18:05:00;9040;87.7;37
16.08.2021;18:15:00;11644;89.9;38
16.08.2021;18:25:00;23123;93.0;41
16.08.2021;18:35:00;23993;97.2;43
16.08.2021;18:45:00;15034;99.3;39
16.08.2021;18:55:00;11714;102.2;39
16.08.2021;19:05:00;5004;103.2;35
16.08.2021;19:15:00;10465;105.1;37
16.08.2021;19:25:00;10590;106.9;37
16.08.2021;19:35:00;8719;108.4;36
16.08.2021;19:45:00;6666;109.6;35
16.08.2021;19:55:00;3145;110.3;36
16.08.2021;20:05:00;1540;110.6;38
16.08.2021;20:15:00;741;110.8;37
16.08.2021;20:25:00;411;110.8;36
16.08.2021;20:35:00;140;110.9;38
17.08.2021;06:20:00;1;0;31
17.08.2021;06:30:00;36;0;32
17.08.2021;06:40:00;319;0;33
17.08.2021;06:50:00;519;0.1;34
17.08.2021;07:00:00;887;0.2;35
17.08.2021;07:10:00;1387;0.4;36
17.08.2021;07:20:00;1826;0.7;38
17.08.2021;07:30:00;2369;1.1;38
17.08.2021;07:40:00;2456;1.5;35
17.08.2021;07:50:00;3748;2.0;38
17.08.2021;08:00:00;3250;2.6;34
17.08.2021;08:10:00;3966;3.2;37
17.08.2021;08:20:00;3793;3.8;35
17.08.2021;08:30:00;3956;4.5;37
17.08.2021;08:40:00;5103;5.3;36
17.08.2021;08:50:00;8418;6.5;38
17.08.2021;09:00:00;9475;8.0;35
17.08.2021;09:10:00;10315;9.7;36
17.08.2021;09:20:00;10260;11.4;36
17.08.2021;09:30:00;11808;13.3;36
17.08.2021;09:40:00;10806;15.2;37
17.08.2021;09:50:00;11945;17.1;37
17.08.2021;10:00:00;12726;19.2;37
17.08.2021;10:10:00;16442;21.8;40
17.08.2021;10:20:00;15044;24.0;38
17.08.2021;10:30:00;25530;28.1;43
17.08.2021;10:40:00;17986;32.1;42
17.08.2021;10:50:00;11623;33.9;38
17.08.2021;11:00:00;17835;36.6;40
17.08.2021;11:10:00;19514;40.1;41
17.08.2021;11:20:00;19291;43.2;41
17.08.2021;11:30:00;22917;47.2;43
17.08.2021;11:40:00;22587;50.7;42
17.08.2021;11:50:00;22085;54.9;43
17.08.2021;12:00:00;32358;59.4;45
17.08.2021;12:10:00;20033;62.6;41
17.08.2021;12:25:00;26253;70.7;45
17.08.2021;12:35:00;28861;75.9;45
17.08.2021;12:45:00;23466;79.9;43
17.08.2021;12:55:00;10786;81.7;38
17.08.2021;13:05:00;28136;85.4;43
17.08.2021;13:15:00;20272;89.3;42
17.08.2021;13:25:00;13638;91.9;39
17.08.2021;13:35:00;27315;95.5;43
17.08.2021;13:45:00;21054;99.0;42
17.08.2021;13:55:00;22598;102.6;42
17.08.2021;14:05:00;38462;108.4;49
17.08.2021;14:15:00;28707;113.0;45
17.08.2021;14:25:00;34525;118.7;47
17.08.2021;14:35:00;36182;124.5;48
17.08.2021;14:45:00;26382;129.5;45
17.08.2021;14:55:00;22878;134.5;44
17.08.2021;15:05:00;28850;139.4;46
17.08.2021;15:15:00;35889;145.8;50
17.08.2021;15:25:00;30237;151.1;48
17.08.2021;15:35:00;42909;157.2;50
17.08.2021;15:45:00;42129;164.3;52
17.08.2021;15:55:00;25062;169.8;47
17.08.2021;16:05:00;24380;173.5;42
17.08.2021;16:15:00;27624;178.4;44
17.08.2021;16:25:00;23394;181.9;43
17.08.2021;16:35:00;15732;184.3;40
17.08.2021;16:45:00;30404;189.2;45
17.08.2021;16:55:00;15272;191.9;40
17.08.2021;17:05:00;27518;197.0;45
17.08.2021;17:15:00;16867;200.0;40
17.08.2021;17:25:00;14817;202.8;40
17.08.2021;17:35:00;8383;204.3;37
17.08.2021;17:45:00;8926;205.8;36
17.08.2021;17:55:00;12825;207.7;37
17.08.2021;18:05:00;6426;209.0;35
17.08.2021;18:15:00;4448;209.9;37
17.08.2021;18:25:00;6121;210.7;37
17.08.2021;18:35:00;4991;211.7;35
17.08.2021;18:45:00;3951;212.4;38
17.08.2021;18:55:00;3411;212.9;35
17.08.2021;19:05:00;2506;213.4;37
17.08.2021;19:15:00;4370;214.0;38
17.08.2021;19:25:00;1782;214.5;36
17.08.2021;19:35:00;2066;214.7;38
17.08.2021;19:45:00;760;214.9;39
17.08.2021;19:55:00;783;215.1;34
17.08.2021;20:05:00;866;215.2;37
17.08.2021;20:15:00;818;215.4;38
17.08.2021;20:25:00;176;215.4;39
17.08.2021;20:35:00;0;215.4;36
18.08.2021;06:40:00;0;0;32
18.08.2021;06:50:00;137;0;32
18.08.2021;07:00:00;266;0;33
18.08.2021;07:10:00;619;0.1;34
18.08.2021;07:20:00;924;0.2;35
18.08.2021;07:30:00;1060;0.4;36
18.08.2021;07:40:00;1430;0.6;38
18.08.2021;07:50:00;2322;1.0;39
18.08.2021;08:00:00;3149;1.4;35
18.08.2021;08:10:00;3792;2.1;38
18.08.2021;08:20:00;5032;2.9;35
18.08.2021;08:30:00;6432;3.8;38
18.08.2021;08:40:00;7547;5.1;34
18.08.2021;08:50:00;6863;6.3;38
18.08.2021;09:00:00;8353;7.6;35
18.08.2021;09:10:00;9196;9.1;35
18.08.2021;09:20:00;9443;10.7;35
18.08.2021;09:30:00;8396;12.1;35
18.08.2021;09:40:00;8235;13.5;37
18.08.2021;09:50:00;9724;15.0;35
18.08.2021;10:00:00;8960;16.5;35
18.08.2021;10:10:00;8085;17.9;37
18.08.2021;10:20:00;10279;19.5;36
18.08.2021;10:30:00;10793;21.3;36
18.08.2021;10:40:00;11869;23.2;36
18.08.2021;10:50:00;14016;25.4;37
18.08.2021;11:00:00;15547;28.1;39
18.08.2021;11:10:00;18607;31.0;40
18.08.2021;11:20:00;22629;34.6;42
18.08.2021;11:30:00;26219;38.4;43
18.08.2021;11:40:00;25356;42.7;43
18.08.2021;11:50:00;22398;46.8;43
18.08.2021;12:00:00;19922;50.5;41
18.08.2021;12:10:00;24194;54.1;43
18.08.2021;12:20:00;35499;58.6;45
18.08.2021;12:30:00;37255;64.5;47
18.08.2021;12:40:00;38100;70.8;49
18.08.2021;12:50:00;26502;76.3;46
18.08.2021;13:00:00;38464;81.9;48
18.08.2021;13:10:00;40034;88.6;50
18.08.2021;13:20:00;28977;93.7;45
18.08.2021;13:30:00;40985;100.2;50
18.08.2021;13:40:00;33948;106.3;48
18.08.2021;13:50:00;25256;111.9;46
18.08.2021;14:00:00;39524;118.0;48
18.08.2021;14:10:00;46625;125.3;53
18.08.2021;14:20:00;28033;131.1;48
18.08.2021;14:30:00;44817;138.9;54
18.08.2021;14:40:00;23059;144.6;48
18.08.2021;14:50:00;30021;148.9;47
18.08.2021;15:00:00;38141;155.6;52
18.08.2021;15:10:00;34446;161.6;51
18.08.2021;15:20:00;18437;164.6;41
18.08.2021;15:30:00;17967;168.4;41
18.08.2021;15:40:00;27280;174.8;47
18.08.2021;15:50:00;43888;180.7;50
18.08.2021;16:00:00;37908;187.4;50
18.08.2021;16:10:00;31176;192.9;47
18.08.2021;16:20:00;22138;198.1;45
18.08.2021;16:30:00;32145;203.2;45
18.08.2021;16:40:00;39356;209.8;50
18.08.2021;16:50:00;19190;214.7;44
18.08.2021;17:00:00;37688;220.6;49
18.08.2021;17:10:00;36259;226.7;48
18.08.2021;17:20:00;35038;232.5;48
18.08.2021;17:30:00;33566;238.2;47
18.08.2021;17:40:00;32223;243.6;47
18.08.2021;17:50:00;31194;248.9;46
18.08.2021;18:00:00;10591;252.4;40
18.08.2021;18:10:00;16811;255.6;41
18.08.2021;18:20:00;25785;260.1;44
18.08.2021;18:30:00;25481;264.4;44
18.08.2021;18:40:00;11538;267.4;39
18.08.2021;18:50:00;21255;271.0;42
18.08.2021;19:00:00;18018;274.2;41
18.08.2021;19:10:00;11160;276.3;38
18.08.2021;19:20:00;11034;278.1;38
18.08.2021;19:30:00;8288;279.7;36
18.08.2021;19:40:00;7022;280.9;35
18.08.2021;19:50:00;1711;281.4;37
18.08.2021;20:00:00;1252;281.7;38
18.08.2021;20:10:00;805;281.8;39
18.08.2021;20:20:00;496;281.9;35
18.08.2021;20:30:00;226;282.0;38
19.08.2021;06:40:00;13;0;32
19.08.2021;06:50:00;277;0;33
19.08.2021;07:00:00;380;0;34
19.08.2021;07:10:00;535;0.1;34
19.08.2021;07:20:00;785;0.2;36
19.08.2021;07:30:00;1458;0.5;37
19.08.2021;07:40:00;1961;0.8;38
19.08.2021;07:50:00;2178;1.1;36
19.08.2021;08:00:00;2949;1.6;36
19.08.2021;08:10:00;3583;2.2;39
19.08.2021;08:20:00;3448;2.8;35
19.08.2021;08:30:00;3460;3.3;38
19.08.2021;08:40:00;5338;4.1;34
19.08.2021;08:50:00;6242;5.2;38
19.08.2021;09:00:00;6112;6.2;35
19.08.2021;09:10:00;6561;7.3;37
19.08.2021;09:20:00;7889;8.5;35
19.08.2021;09:30:00;7767;9.8;36
19.08.2021;09:40:00;7890;11.1;36
19.08.2021;09:50:00;8098;12.4;35
19.08.2021;10:00:00;9299;14.0;35
19.08.2021;10:10:00;10586;15.7;35
19.08.2021;10:20:00;11384;17.5;36
19.08.2021;10:30:00;11662;19.6;36
19.08.2021;10:40:00;12422;21.5;36
19.08.2021;10:50:00;12132;23.5;37
19.08.2021;11:00:00;15502;25.9;38
19.08.2021;11:10:00;18463;29.0;40
19.08.2021;11:20:00;20038;32.2;41
19.08.2021;11:30:00;21613;35.8;42
19.08.2021;11:40:00;23985;39.7;42
19.08.2021;11:50:00;25052;43.8;43
19.08.2021;12:00:00;23650;47.9;43
19.08.2021;12:10:00;24985;51.8;42
19.08.2021;12:20:00;26386;56.4;44
19.08.2021;12:30:00;27623;60.7;43
19.08.2021;12:40:00;30982;65.7;45
19.08.2021;12:50:00;38591;72.0;49
19.08.2021;13:00:00;23404;76.7;44
19.08.2021;13:10:00;22414;80.5;42
19.08.2021;13:20:00;25661;84.8;44
19.08.2021;13:30:00;37705;90.1;48
19.08.2021;13:40:00;37388;96.7;49
19.08.2021;13:50:00;28994;102.1;47
19.08.2021;14:00:00;23004;105.1;41
19.08.2021;14:10:00;42865;112.3;51
19.08.2021;14:20:00;37531;119.2;51
19.08.2021;14:30:00;24065;123.3;44
19.08.2021;14:40:00;19783;126.6;42
19.08.2021;14:50:00;36131;131.2;46
19.08.2021;15:00:00;21533;135.9;43
19.08.2021;15:10:00;19038;139.0;42
19.08.2021;15:20:00;26582;142.8;43
19.08.2021;15:30:00;20996;147.2;43
19.08.2021;15:40:00;23209;151.9;44
19.08.2021;15:50:00;16364;154.7;40
19.08.2021;16:00:00;19933;157.7;41
19.08.2021;16:10:00;19205;160.7;41
19.08.2021;16:20:00;20066;164.0;41
19.08.2021;16:30:00;27631;168.7;45
19.08.2021;16:40:00;10796;170.8;38
19.08.2021;16:50:00;12617;172.9;38
19.08.2021;17:00:00;15010;175.3;39
19.08.2021;17:10:00;14058;177.7;39
19.08.2021;17:20:00;17784;180.4;40
19.08.2021;17:30:00;11703;182.6;38
19.08.2021;17:40:00;10181;184.6;37
19.08.2021;17:50:00;8362;186.0;36
19.08.2021;18:00:00;10891;187.7;36
19.08.2021;18:10:00;7868;189.1;35
19.08.2021;18:20:00;6057;190.1;36
19.08.2021;18:30:00;6213;191.2;35
19.08.2021;18:40:00;5452;192.1;36
19.08.2021;18:50:00;5093;193.0;37
19.08.2021;19:00:00;5357;193.9;36
19.08.2021;19:10:00;4111;194.6;38
19.08.2021;19:20:00;2881;195.1;35
19.08.2021;19:30:00;2314;195.5;37
19.08.2021;19:40:00;2258;195.9;37
19.08.2021;19:50:00;1248;196.2;36
19.08.2021;20:00:00;679;196.3;37
19.08.2021;20:10:00;317;196.4;38
19.08.2021;20:20:00;142;196.4;38
20.08.2021;06:25:00;0;0;31
20.08.2021;06:35:00;16;0;32
20.08.2021;06:45:00;305;0;32
20.08.2021;06:55:00;582;0.1;33
20.08.2021;07:05:00;919;0.2;34
20.08.2021;07:15:00;1457;0.4;36
20.08.2021;07:25:00;1967;0.7;37
20.08.2021;07:35:00;2198;1.1;39
20.08.2021;07:45:00;3263;1.6;35
20.08.2021;07:55:00;4377;2.2;38
20.08.2021;08:05:00;4954;3.1;34
20.08.2021;08:15:00;5239;3.9;38
20.08.2021;08:25:00;4936;4.7;35
20.08.2021;08:35:00;5574;5.6;38
20.08.2021;08:45:00;5859;6.6;35
20.08.2021;08:55:00;5231;7.5;38
20.08.2021;09:05:00;5451;8.4;35
20.08.2021;09:15:00;6672;9.4;38
20.08.2021;09:25:00;8917;10.8;35
20.08.2021;09:35:00;8904;12.3;35
20.08.2021;09:45:00;8561;13.8;38
20.08.2021;09:55:00;8435;15.1;35
20.08.2021;10:05:00;9713;16.9;36
20.08.2021;10:15:00;13373;18.9;37
20.08.2021;10:25:00;16632;21.6;39
20.08.2021;10:35:00;14542;24.2;39
20.08.2021;10:45:00;19641;27.4;41
20.08.2021;10:55:00;20798;30.8;42
20.08.2021;11:05:00;21661;34.4;42
20.08.2021;11:15:00;23028;38.2;42
20.08.2021;11:25:00;21168;42.0;43
20.08.2021;11:35:00;24906;45.8;43
20.08.2021;11:45:00;27853;50.4;45
20.08.2021;11:55:00;30168;55.4;46
20.08.2021;12:05:00;27003;59.9;44
20.08.2021;12:15:00;14975;63.3;41
20.08.2021;12:25:00;16777;66.8;41
20.08.2021;12:35:00;28080;70.7;43
20.08.2021;12:45:00;34048;76.4;47
20.08.2021;12:55:00;30706;81.8;46
20.08.2021;13:05:00;35552;87.7;48
20.08.2021;13:15:00;30658;93.2;47
20.08.2021;13:25:00;24290;98.2;45
20.08.2021;13:35:00;17371;101.4;41
20.08.2021;13:45:00;22737;104.9;43
20.08.2021;13:55:00;22834;108.6;43
20.08.2021;14:05:00;29043;113.2;45
20.08.2021;14:15:00;40854;119.6;50
20.08.2021;14:25:00;29381;124.6;46
20.08.2021;14:35:00;11788;127.9;40
20.08.2021;14:45:00;32736;131.9;46
20.08.2021;14:55:00;18893;136.9;44
20.08.2021;15:05:00;16975;140.3;42
20.08.2021;15:15:00;34054;145.2;48
20.08.2021;15:25:00;40721;151.8;50
20.08.2021;15:35:00;38152;158.4;50
20.08.2021;15:45:00;39404;165.1;51
20.08.2021;15:55:00;38149;171.4;50
20.08.2021;16:05:00;37997;177.8;50
20.08.2021;16:15:00;29590;183.4;48
20.08.2021;16:25:00;19982;186.0;41
20.08.2021;16:35:00;37428;190.3;46
20.08.2021;16:45:00;25661;195.6;46
20.08.2021;16:55:00;21906;198.6;42
20.08.2021;17:05:00;33550;204.4;47
20.08.2021;17:15:00;33190;209.9;47
20.08.2021;17:25:00;31611;215.2;47
20.08.2021;17:35:00;13537;218.2;40
20.08.2021;17:45:00;27401;222.2;44
20.08.2021;17:55:00;24633;226.4;43
20.08.2021;18:05:00;23498;230.4;43
20.08.2021;18:15:00;21366;234.1;42
20.08.2021;18:25:00;19785;237.3;42
20.08.2021;18:35:00;17422;240.3;41
20.08.2021;18:45:00;15788;243.0;40
20.08.2021;18:55:00;10375;245.1;38
20.08.2021;19:05:00;8431;246.6;36
20.08.2021;19:15:00;6152;247.8;35
20.08.2021;19:25:00;5480;248.7;36
20.08.2021;19:35:00;4834;249.5;38
20.08.2021;19:45:00;3374;250.2;35
20.08.2021;19:55:00;2390;250.6;38
20.08.2021;20:05:00;1523;250.9;38
20.08.2021;20:15:00;731;251.0;36
20.08.2021;20:25:00;304;251.1;38
21.08.2021;06:30:00;0;0;31
21.08.2021;06:40:00;145;0;32
21.08.2021;06:50:00;396;0;33
21.08.2021;07:00:00;571;0.1;34
21.08.2021;07:10:00;942;0.2;35
21.08.2021;07:20:00;1490;0.5;36
21.08.2021;07:30:00;1477;0.7;38
21.08.2021;07:40:00;1534;1.0;39
21.08.2021;07:50:00;1744;1.2;34
21.08.2021;08:00:00;2400;1.6;37
21.08.2021;08:10:00;2675;2.1;39
21.08.2021;08:20:00;2791;2.5;35
21.08.2021;08:30:00;2936;3.0;37
21.08.2021;08:40:00;3299;3.5;37
21.08.2021;08:50:00;3758;4.1;36
21.08.2021;09:00:00;4095;4.8;38
21.08.2021;09:10:00;4998;5.6;36
21.08.2021;09:20:00;6084;6.6;37
21.08.2021;09:30:00;7285;7.7;35
21.08.2021;09:40:00;8709;9.1;35
21.08.2021;09:50:00;10124;10.7;36
21.08.2021;10:00:00;11709;12.6;37
21.08.2021;10:10:00;13780;14.8;38
21.08.2021;10:20:00;14125;17.2;39
21.08.2021;10:30:00;16239;19.8;40
21.08.2021;10:40:00;17629;22.7;41
21.08.2021;10:50:00;19134;25.8;41
21.08.2021;11:00:00;20740;29.2;42
21.08.2021;11:10:00;22325;32.9;43
21.08.2021;11:20:00;23399;36.7;43
21.08.2021;11:30:00;24754;40.8;44
21.08.2021;11:40:00;25990;45.1;44
21.08.2021;11:50:00;27161;49.6;45
21.08.2021;12:00:00;28230;54.2;45
21.08.2021;12:10:00;29376;59.1;46
21.08.2021;12:20:00;30566;64.1;46
21.08.2021;12:30:00;31465;69.3;47
21.08.2021;12:40:00;32206;74.6;47
21.08.2021;12:50:00;33077;80.1;47
21.08.2021;13:00:00;34035;85.7;48
21.08.2021;13:10:00;34652;91.5;48
21.08.2021;13:20:00;35193;97.4;49
21.08.2021;13:30:00;35733;103.2;49
21.08.2021;13:40:00;36452;109.3;49
21.08.2021;13:50:00;36661;115.3;50
21.08.2021;14:00:00;37108;121.5;50
21.08.2021;14:10:00;37718;127.8;50
21.08.2021;14:20:00;37862;134.1;50
21.08.2021;14:30:00;37526;140.3;50
21.08.2021;14:40:00;37576;146.6;50
21.08.2021;14:50:00;37816;152.9;50
21.08.2021;15:00:00;35508;159.0;49
21.08.2021;15:10:00;37660;165.3;50
21.08.2021;15:20:00;37258;171.5;50
21.08.2021;15:30:00;36201;177.7;50
21.08.2021;15:40:00;36388;183.7;50
21.08.2021;15:50:00;35653;189.7;49
21.08.2021;16:00:00;32877;195.3;48
21.08.2021;16:10:00;35500;200.4;48
21.08.2021;16:20:00;34981;206.2;49
21.08.2021;16:30:00;34275;212.1;48
21.08.2021;16:40:00;34356;217.8;48
21.08.2021;16:50:00;33971;223.4;48
21.08.2021;17:00:00;32774;228.9;48
21.08.2021;17:10:00;32404;234.3;47
21.08.2021;17:20:00;31075;239.6;47
21.08.2021;17:30:00;28815;244.5;46
21.08.2021;17:40:00;29104;249.4;46
21.08.2021;17:50:00;27201;254.0;45
21.08.2021;18:00:00;24720;258.0;44
21.08.2021;18:10:00;23430;261.9;43
21.08.2021;18:20:00;19127;265.3;42
21.08.2021;18:30:00;15470;268.2;40
21.08.2021;18:40:00;15511;270.8;40
21.08.2021;18:50:00;13074;273.1;39
21.08.2021;19:00:00;10322;275.1;38
21.08.2021;19:10:00;7094;276.4;36
21.08.2021;19:20:00;5147;277.3;36
21.08.2021;19:30:00;3065;277.8;38
21.08.2021;19:40:00;2411;278.3;39
21.08.2021;19:50:00;1843;278.6;35
21.08.2021;20:00:00;1288;278.8;38
21.08.2021;20:10:00;643;279.0;39
21.08.2021;20:20:00;227;279.0;37
22.08.2021;06:45:00;4;0;31
22.08.2021;06:55:00;3;0;32
22.08.2021;07:05:00;281;0;33
22.08.2021;07:15:00;454;0;34
22.08.2021;07:25:00;786;0.2;34
22.08.2021;07:35:00;1757;0.4;36
22.08.2021;07:45:00;2602;0.8;38
22.08.2021;07:55:00;2117;1.2;37
22.08.2021;08:05:00;3740;1.7;36
22.08.2021;08:15:00;5663;2.6;36
22.08.2021;08:25:00;5022;3.4;36
22.08.2021;08:35:00;6761;4.5;36
22.08.2021;08:45:00;7209;5.7;36
22.08.2021;08:55:00;7685;7.0;36
22.08.2021;09:05:00;7630;8.3;34
22.08.2021;09:15:00;7561;9.5;38
22.08.2021;09:25:00;9311;11.0;35
22.08.2021;09:35:00;11647;12.8;36
22.08.2021;09:45:00;12877;14.9;37
22.08.2021;09:55:00;13266;17.1;37
22.08.2021;10:05:00;12464;19.3;37
22.08.2021;10:15:00;13425;21.5;37
22.08.2021;10:25:00;14106;23.8;38
22.08.2021;10:35:00;15685;26.3;38
22.08.2021;10:45:00;12960;28.6;38
22.08.2021;10:55:00;13954;30.9;38
22.08.2021;11:05:00;15726;33.5;39
22.08.2021;11:15:00;12706;35.7;38
22.08.2021;11:25:00;13928;37.9;38
22.08.2021;11:35:00;18888;41.1;41
22.08.2021;11:45:00;19019;44.3;41
22.08.2021;11:55:00;24102;48.6;43
22.08.2021;12:05:00;17189;51.6;40
22.08.2021;12:15:00;19098;54.8;41
22.08.2021;12:25:00;27672;59.0;44
22.08.2021;12:35:00;26782;63.4;44
22.08.2021;12:45:00;27171;68.0;44
22.08.2021;12:55:00;23882;72.0;43
22.08.2021;13:05:00;28812;76.2;44
22.08.2021;13:15:00;37749;82.5;49
22.08.2021;13:25:00;27528;87.6;45
22.08.2021;13:35:00;2373;89.2;37
22.08.2021;13:45:00;2372;89.6;38
22.08.2021;13:55:00;12472;91.3;39
22.08.2021;14:05:00;13364;93.8;39
22.08.2021;14:15:00;14229;96.0;38
22.08.2021;14:25:00;16315;98.6;40
22.08.2021;14:35:00;8306;100.4;37
22.08.2021;14:45:00;5740;101.9;35
22.08.2021;14:55:00;11089;103.6;37
22.08.2021;15:05:00;9782;105.4;37
22.08.2021;15:15:00;10567;107.6;38
22.08.2021;15:25:00;5910;108.8;35
22.08.2021;15:35:00;2615;109.3;37
22.08.2021;15:45:00;4307;110.0;38
22.08.2021;15:55:00;8517;111.2;35
22.08.2021;16:05:00;9549;112.7;36
22.08.2021;16:15:00;13786;114.8;37
22.08.2021;16:25:00;7903;116.3;35
22.08.2021;16:35:00;13739;118.2;37
22.08.2021;16:45:00;13398;120.5;38
22.08.2021;16:55:00;9770;122.2;36
22.08.2021;17:05:00;9211;123.8;36
22.08.2021;17:15:00;8659;125.4;36
22.08.2021;17:25:00;5857;126.6;34
22.08.2021;17:35:00;3059;127.2;37
22.08.2021;17:45:00;3512;127.8;38
22.08.2021;17:55:00;2366;128.2;35
22.08.2021;18:05:00;1170;128.4;37
22.08.2021;18:15:00;1277;128.6;38
22.08.2021;18:25:00;2839;129.1;34
22.08.2021;18:35:00;2503;129.5;37
22.08.2021;18:45:00;3854;130.1;37
22.08.2021;18:55:00;2494;130.6;36
22.08.2021;19:05:00;3310;131.2;38
22.08.2021;19:15:00;2903;131.6;35
22.08.2021;19:25:00;1675;131.9;36
22.08.2021;19:35:00;1198;132.1;38
22.08.2021;19:45:00;254;132.2;39
23.08.2021;06:25:00;0;0;30
23.08.2021;06:35:00;17;0;31
23.08.2021;06:45:00;276;0;32
23.08.2021;06:55:00;467;0.1;33
23.08.2021;07:05:00;651;0.2;34
23.08.2021;07:15:00;854;0.3;35
23.08.2021;07:25:00;1063;0.5;37
23.08.2021;07:35:00;1243;0.7;38
23.08.2021;07:45:00;1460;0.9;39
23.08.2021;07:55:00;1635;1.2;34
23.08.2021;08:05:00;1774;1.4;36
23.08.2021;08:15:00;2004;1.8;38
23.08.2021;08:25:00;2281;2.1;36
23.08.2021;08:35:00;2559;2.5;36
23.08.2021;08:45:00;2764;3.0;38
23.08.2021;08:55:00;2958;3.5;35
23.08.2021;09:05:00;3560;4.1;37
23.08.2021;09:15:00;4631;4.8;36
23.08.2021;09:25:00;5974;5.7;36
23.08.2021;09:35:00;8048;6.9;36
23.08.2021;09:45:00;13649;8.9;37
23.08.2021;09:55:00;10741;10.6;37
23.08.2021;10:05:00;8748;12.3;36
23.08.2021;10:15:00;6885;13.5;36
23.08.2021;10:25:00;10445;15.0;37
23.08.2021;10:35:00;14838;17.2;37
23.08.2021;10:45:00;12690;20.1;39
23.08.2021;10:55:00;22089;22.9;40
23.08.2021;11:05:00;11572;24.9;37
23.08.2021;11:15:00;13470;26.9;37
23.08.2021;11:25:00;24978;30.5;42
23.08.2021;11:35:00;22153;35.0;43
23.08.2021;11:45:00;19795;38.0;41
23.08.2021;11:55:00;32817;43.2;46
23.08.2021;12:05:00;34667;48.9;47
23.08.2021;12:15:00;35508;54.7;48
23.08.2021;12:25:00;37757;60.9;49
23.08.2021;12:35:00;41315;67.7;51
23.08.2021;12:45:00;27659;73.4;47
23.08.2021;12:55:00;9514;75.0;39
23.08.2021;13:05:00;11538;76.8;38
23.08.2021;13:15:00;25270;81.1;42
23.08.2021;13:25:00;30144;85.6;44
23.08.2021;13:35:00;43213;92.9;52
23.08.2021;13:45:00;27679;98.8;48
23.08.2021;13:55:00;10340;100.7;39
23.08.2021;14:05:00;44722;105.5;49
23.08.2021;14:15:00;42675;112.7;52
23.08.2021;14:25:00;42343;119.8;52
23.08.2021;14:35:00;40489;126.5;51
23.08.2021;14:45:00;41027;134.0;52
23.08.2021;14:55:00;36702;140.7;51
23.08.2021;15:05:00;28844;146.3;47
23.08.2021;15:15:00;17354;149.9;42
23.08.2021;15:25:00;29081;154.0;44
23.08.2021;15:35:00;43285;159.4;50
23.08.2021;15:45:00;30626;164.5;46
23.08.2021;15:55:00;37767;171.3;51
23.08.2021;16:05:00;43150;178.2;52
23.08.2021;16:15:00;42240;185.4;52
23.08.2021;16:25:00;41915;192.4;52
23.08.2021;16:35:00;42531;199.2;51
23.08.2021;16:45:00;35160;205.8;50
23.08.2021;16:55:00;30665;210.8;46
23.08.2021;17:05:00;25332;215.5;44
23.08.2021;17:15:00;16475;219.2;41
23.08.2021;17:25:00;34036;223.6;46
23.08.2021;17:35:00;31237;227.9;45
23.08.2021;17:45:00;30355;232.2;45
23.08.2021;17:55:00;30053;236.6;46
23.08.2021;18:05:00;28042;241.4;45
23.08.2021;18:15:00;26674;245.9;45
23.08.2021;18:25:00;24296;250.0;44
23.08.2021;18:35:00;22229;253.8;43
23.08.2021;18:45:00;8093;255.9;37
23.08.2021;18:55:00;6316;257.2;36
23.08.2021;19:05:00;4848;258.1;36
23.08.2021;19:15:00;4051;258.9;39
23.08.2021;19:25:00;2804;259.4;35
23.08.2021;19:35:00;1958;259.7;38
23.08.2021;19:45:00;1127;260.0;39
23.08.2021;19:55:00;806;260.1;35
23.08.2021;20:05:00;495;260.2;38
23.08.2021;20:15:00;207;260.3;39
24.08.2021;06:45:00;3;0;32
24.08.2021;06:55:00;146;0;32
24.08.2021;07:05:00;278;0;33
24.08.2021;07:15:00;397;0.1;34
24.08.2021;07:25:00;460;0.1;35
24.08.2021;07:35:00;690;0.2;36
24.08.2021;07:45:00;923;0.4;37
24.08.2021;07:55:00;1388;0.6;38
24.08.2021;08:05:00;2103;0.9;35
24.08.2021;08:15:00;2255;1.3;36
24.08.2021;08:25:00;2046;1.6;38
24.08.2021;08:35:00;2143;2.0;36
24.08.2021;08:45:00;2334;2.4;36
24.08.2021;08:55:00;2549;2.8;38
24.08.2021;09:05:00;2726;3.3;35
24.08.2021;09:15:00;3273;3.8;37
24.08.2021;09:25:00;3993;4.4;37
24.08.2021;09:35:00;4789;5.2;37
24.08.2021;09:45:00;4351;5.9;37
24.08.2021;09:55:00;4082;6.6;36
24.08.2021;10:05:00;4345;7.3;38
24.08.2021;10:15:00;4752;8.1;36
24.08.2021;10:25:00;5287;8.9;37
24.08.2021;10:35:00;6098;9.9;37
24.08.2021;10:45:00;8136;11.2;35
24.08.2021;10:55:00;8637;12.7;35
24.08.2021;11:05:00;7103;14.0;36
24.08.2021;11:15:00;6494;15.1;36
24.08.2021;11:25:00;7661;16.3;37
24.08.2021;11:35:00;9540;17.9;36
24.08.2021;11:45:00;8799;19.3;35
24.08.2021;11:55:00;10481;21.0;35
24.08.2021;12:05:00;11333;22.9;36
24.08.2021;12:15:00;13711;25.0;36
24.08.2021;12:25:00;12095;27.1;37
24.08.2021;12:35:00;13435;29.1;36
24.08.2021;12:45:00;13234;31.4;37
24.08.2021;12:55:00;15783;33.9;38
24.08.2021;13:05:00;21358;37.4;41
24.08.2021;13:15:00;20555;40.7;41
24.08.2021;13:25:00;22892;44.7;42
24.08.2021;13:35:00;17848;47.9;40
24.08.2021;13:45:00;11943;50.1;38
24.08.2021;13:55:00;8217;51.7;35
24.08.2021;14:05:00;9228;53.1;36
24.08.2021;14:15:00;13239;55.4;38
24.08.2021;14:25:00;15032;57.8;38
24.08.2021;14:35:00;13876;60.3;38
24.08.2021;14:45:00;7386;61.7;35
24.08.2021;14:55:00;13520;63.7;36
24.08.2021;15:05:00;10465;66.3;38
24.08.2021;15:15:00;8982;67.6;35
24.08.2021;15:25:00;13470;69.8;37
24.08.2021;15:35:00;11111;71.8;37
24.08.2021;15:45:00;4160;72.7;35
24.08.2021;15:55:00;10748;74.1;38
24.08.2021;16:05:00;8389;75.7;35
24.08.2021;16:15:00;10427;77.1;38
24.08.2021;16:25:00;12282;79.0;37
24.08.2021;16:35:00;33420;83.3;45
24.08.2021;16:45:00;23570;88.0;43
24.08.2021;16:55:00;13887;90.7;39
24.08.2021;17:05:00;6249;91.9;35
24.08.2021;17:15:00;7601;93.1;38
24.08.2021;17:25:00;8980;94.5;35
24.08.2021;17:35:00;13610;96.5;37
24.08.2021;17:45:00;8111;98.2;35
24.08.2021;17:55:00;4928;99.1;36
24.08.2021;18:05:00;4016;99.8;39
24.08.2021;18:15:00;5346;100.6;35
24.08.2021;18:25:00;12280;102.2;38
24.08.2021;18:35:00;4923;103.2;35
24.08.2021;18:45:00;2530;103.8;38
24.08.2021;18:55:00;7344;104.6;37
24.08.2021;19:05:00;7833;106.0;35
24.08.2021;19:15:00;3728;106.7;37
24.08.2021;19:25:00;2616;107.2;39
24.08.2021;19:35:00;2851;107.7;35
24.08.2021;19:45:00;1986;108.0;37
24.08.2021;19:55:00;1373;108.3;39
24.08.2021;20:05:00;790;108.4;34
24.08.2021;20:15:00;415;108.5;36
24.08.2021;20:25:00;123;108.6;37
25.08.2021;06:50:00;4;0;31
25.08.2021;07:00:00;32;0;32
25.08.2021;07:10:00;224;0;32
25.08.2021;07:20:00;387;0;33
25.08.2021;07:30:00;482;0.1;34
25.08.2021;07:40:00;645;0.2;35
25.08.2021;07:50:00;751;0.3;36
25.08.2021;08:00:00;885;0.5;37
25.08.2021;08:10:00;916;0.6;38
25.08.2021;08:20:00;1017;0.8;39
25.08.2021;08:30:00;1117;1.0;35
25.08.2021;08:40:00;1201;1.2;36
25.08.2021;08:50:00;2020;1.5;38
25.08.2021;09:00:00;2378;1.9;36
25.08.2021;09:10:00;2801;2.3;36
25.08.2021;09:20:00;3568;2.9;39
25.08.2021;09:30:00;3680;3.5;35
25.08.2021;09:40:00;3916;4.1;38
25.08.2021;09:50:00;4438;4.8;35
25.08.2021;10:00:00;4872;5.6;38
25.08.2021;10:10:00;5784;6.6;36
25.08.2021;10:20:00;6624;7.6;36
25.08.2021;10:30:00;6871;8.8;36
25.08.2021;10:40:00;6993;10.0;35
25.08.2021;10:50:00;6661;11.1;38
25.08.2021;11:00:00;6944;12.2;34
25.08.2021;11:10:00;6999;13.4;38
25.08.2021;11:20:00;7101;14.5;36
25.08.2021;11:30:00;8717;15.9;36
25.08.2021;11:40:00;10410;17.6;35
25.08.2021;11:50:00;7293;18.9;35
25.08.2021;12:00:00;6594;20.0;37
25.08.2021;12:10:00;6114;21.1;36
25.08.2021;12:20:00;7466;22.3;36
25.08.2021;12:30:00;6521;23.4;36
25.08.2021;12:40:00;6495;24.6;35
25.08.2021;12:50:00;9758;26.0;38
25.08.2021;13:00:00;12789;27.9;37
25.08.2021;13:10:00;18478;30.6;39
25.08.2021;13:20:00;30048;35.0;44
25.08.2021;13:30:00;26845;39.3;43
25.08.2021;13:40:00;22253;43.0;42
25.08.2021;13:50:00;18356;46.3;40
25.08.2021;14:00:00;11396;48.4;37
25.08.2021;14:10:00;12645;50.3;37
25.08.2021;14:20:00;15698;52.8;38
25.08.2021;14:30:00;16886;55.7;40
25.08.2021;14:40:00;33524;61.2;46
25.08.2021;14:50:00;34650;66.7;46
25.08.2021;15:00:00;36743;73.6;49
25.08.2021;15:10:00;19951;77.2;42
25.08.2021;15:20:00;18541;80.6;41
25.08.2021;15:30:00;23616;83.9;41
25.08.2021;15:40:00;46455;91.5;52
25.08.2021;15:50:00;24029;95.7;43
25.08.2021;16:00:00;13409;98.3;39
25.08.2021;16:10:00;16702;100.8;39
25.08.2021;16:20:00;15513;103.7;39
25.08.2021;16:30:00;14931;106.3;39
25.08.2021;16:40:00;13811;108.7;39
25.08.2021;16:50:00;12613;110.8;38
25.08.2021;17:00:00;12857;112.9;38
25.08.2021;17:10:00;13760;115.2;38
25.08.2021;17:20:00;11221;117.1;37
25.08.2021;17:30:00;18821;119.6;38
25.08.2021;17:40:00;25515;123.2;42
25.08.2021;17:50:00;26751;126.8;43
25.08.2021;18:00:00;19563;129.5;39
25.08.2021;18:10:00;24274;133.2;42
25.08.2021;18:20:00;24289;137.5;42
25.08.2021;18:30:00;20600;141.0;41
25.08.2021;18:40:00;20330;144.4;41
25.08.2021;18:50:00;14072;147.0;39
25.08.2021;19:00:00;8666;148.7;36
25.08.2021;19:10:00;8378;150.1;35
25.08.2021;19:20:00;8112;151.5;35
25.08.2021;19:30:00;5770;152.6;37
25.08.2021;19:40:00;2857;153.2;36
25.08.2021;19:50:00;1592;153.5;36
25.08.2021;20:00:00;819;153.6;38
25.08.2021;20:10:00;468;153.7;39
25.08.2021;20:20:00;175;153.8;35
26.08.2021;06:30:00;0;0;29
26.08.2021;06:40:00;14;0;31
26.08.2021;06:50:00;295;0;32
26.08.2021;07:00:00;557;0.1;33
26.08.2021;07:10:00;786;0.2;34
26.08.2021;07:20:00;1043;0.3;35
26.08.2021;07:30:00;1330;0.6;36
26.08.2021;07:40:00;2353;0.9;38
26.08.2021;07:50:00;3079;1.4;37
26.08.2021;08:00:00;3406;2.0;36
26.08.2021;08:10:00;3130;2.5;38
26.08.2021;08:20:00;3030;3.0;34
26.08.2021;08:30:00;3295;3.5;37
26.08.2021;08:40:00;3535;4.1;37
26.08.2021;08:50:00;3905;4.8;36
26.08.2021;09:00:00;4263;5.5;38
26.08.2021;09:10:00;4350;6.2;36
26.08.2021;09:20:00;5180;7.1;36
26.08.2021;09:30:00;7588;8.2;38
26.08.2021;09:40:00;8491;9.6;35
26.08.2021;09:50:00;8639;11.1;35
26.08.2021;10:00:00;11564;12.9;37
26.08.2021;10:10:00;12779;14.9;37
26.08.2021;10:20:00;14327;17.2;38
26.08.2021;10:30:00;16220;19.8;39
26.08.2021;10:40:00;18405;22.8;40
26.08.2021;10:50:00;21302;26.2;41
26.08.2021;11:00:00;23783;30.0;42
26.08.2021;11:10:00;25022;34.2;43
26.08.2021;11:20:00;22217;38.3;42
26.08.2021;11:30:00;28805;42.5;44
26.08.2021;11:40:00;27164;46.6;44
26.08.2021;11:50:00;32942;51.9;46
26.08.2021;12:00:00;30358;56.5;45
26.08.2021;12:10:00;27400;61.4;45
26.08.2021;12:20:00;23222;65.4;43
26.08.2021;12:30:00;24930;69.5;43
26.08.2021;12:40:00;28909;73.7;44
26.08.2021;12:50:00;27202;77.6;43
26.08.2021;13:00:00;25974;83.2;46
26.08.2021;13:10:00;21690;86.6;42
26.08.2021;13:20:00;25759;91.1;44
26.08.2021;13:30:00;18640;94.4;41
26.08.2021;13:40:00;19011;97.5;41
26.08.2021;13:50:00;18876;100.8;41
26.08.2021;14:00:00;15581;103.4;40
26.08.2021;14:10:00;16126;106.1;40
26.08.2021;14:20:00;15959;108.8;39
26.08.2021;14:30:00;20527;112.2;41
26.08.2021;14:40:00;16906;115.2;40
26.08.2021;14:50:00;19100;118.2;40
26.08.2021;15:00:00;18721;121.5;40
26.08.2021;15:10:00;17988;124.3;40
26.08.2021;15:20:00;17939;127.4;40
26.08.2021;15:30:00;15579;130.2;40
26.08.2021;15:40:00;17847;133.0;40
26.08.2021;15:50:00;13737;135.5;39
26.08.2021;16:00:00;13254;137.6;37
26.08.2021;16:10:00;15762;140.2;39
26.08.2021;16:20:00;11998;142.6;38
26.08.2021;16:30:00;10917;144.6;37
26.08.2021;16:40:00;10333;146.9;37
26.08.2021;16:50:00;9553;148.4;35
26.08.2021;17:00:00;6097;149.6;35
26.08.2021;17:10:00;4461;150.4;38
26.08.2021;17:20:00;3162;151.0;36
26.08.2021;17:30:00;3071;151.5;38
26.08.2021;17:40:00;3169;152.0;34
26.08.2021;17:50:00;1659;152.3;37
26.08.2021;18:00:00;1249;152.5;38
26.08.2021;18:10:00;1971;152.8;37
26.08.2021;18:20:00;3235;153.3;36
26.08.2021;18:30:00;2587;153.7;38
26.08.2021;18:40:00;2691;154.1;34
26.08.2021;18:50:00;3362;154.6;37
26.08.2021;19:00:00;1438;154.8;39
26.08.2021;19:10:00;1012;155.0;34
26.08.2021;19:20:00;874;155.2;37
26.08.2021;19:30:00;833;155.3;38
26.08.2021;19:40:00;1118;155.5;39
26.08.2021;19:50:00;1216;155.7;35
26.08.2021;20:00:00;525;155.8;37
26.08.2021;20:10:00;130;155.9;38
26.08.2021;20:20:00;7;155.9;37
27.08.2021;06:35:00;3;0;30
27.08.2021;06:45:00;6;0;31
27.08.2021;06:55:00;441;0;32
27.08.2021;07:05:00;741;0.1;33
27.08.2021;07:15:00;1172;0.3;34
27.08.2021;07:25:00;1764;0.6;35
27.08.2021;07:35:00;2131;0.9;37
27.08.2021;07:45:00;2584;1.3;38
27.08.2021;07:55:00;2351;1.7;34
27.08.2021;08:05:00;2209;2.1;36
27.08.2021;08:15:00;2654;2.5;38
27.08.2021;08:25:00;3055;3.0;35
27.08.2021;08:35:00;4535;3.7;37
27.08.2021;08:45:00;4782;4.5;35
27.08.2021;08:55:00;4896;5.3;38
27.08.2021;09:05:00;7626;6.4;34
27.08.2021;09:15:00;10027;8.0;38
27.08.2021;09:25:00;10793;9.8;35
27.08.2021;09:35:00;9867;11.5;35
27.08.2021;09:45:00;6470;12.6;36
27.08.2021;09:55:00;10974;14.4;36
27.08.2021;10:05:00;8272;15.7;35
27.08.2021;10:15:00;12557;17.7;37
27.08.2021;10:25:00;17872;20.5;39
27.08.2021;10:35:00;11080;22.4;36
27.08.2021;10:45:00;19059;25.2;39
27.08.2021;10:55:00;19440;28.4;40
27.08.2021;11:05:00;21728;31.5;41
27.08.2021;11:15:00;25269;35.6;43
27.08.2021;11:25:00;8073;38.1;37
27.08.2021;11:35:00;13501;39.9;35
27.08.2021;11:45:00;32923;44.4;45
27.08.2021;11:55:00;36433;50.4;48
27.08.2021;12:05:00;15521;54.3;40
27.08.2021;12:15:00;27562;58.0;42
27.08.2021;12:25:00;15407;61.3;40
27.08.2021;12:35:00;23041;64.4;41
27.08.2021;12:45:00;23620;69.2;43
27.08.2021;12:55:00;37232;75.0;47
27.08.2021;13:05:00;37296;81.3;48
27.08.2021;13:15:00;38546;87.6;49
27.08.2021;13:25:00;41858;94.4;50
27.08.2021;13:35:00;31134;99.7;47
27.08.2021;13:45:00;18654;103.0;42
27.08.2021;13:55:00;4701;104.0;38
27.08.2021;14:05:00;4005;104.7;39
27.08.2021;14:15:00;7733;105.8;36
27.08.2021;14:25:00;13645;107.8;37
27.08.2021;14:35:00;21814;111.0;41
27.08.2021;14:45:00;26938;115.1;43
27.08.2021;14:55:00;26845;120.3;44
27.08.2021;15:05:00;20690;123.8;41
27.08.2021;15:15:00;18693;127.5;41
27.08.2021;15:25:00;14675;130.1;39
27.08.2021;15:35:00;9618;132.0;36
27.08.2021;15:45:00;11750;133.8;36
27.08.2021;15:55:00;10161;135.5;36
27.08.2021;16:05:00;10051;137.2;36
27.08.2021;16:15:00;22501;140.2;40
27.08.2021;16:25:00;33886;145.5;46
27.08.2021;16:35:00;12661;148.5;38
27.08.2021;16:45:00;20485;151.5;40
27.08.2021;16:55:00;19597;155.6;41
27.08.2021;17:05:00;37908;161.3;47
27.08.2021;17:15:00;9514;163.1;37
27.08.2021;17:25:00;35089;167.9;45
27.08.2021;17:35:00;30925;173.3;45
27.08.2021;17:45:00;28218;177.9;44
27.08.2021;17:55:00;25780;182.3;43
27.08.2021;18:05:00;24405;186.5;43
27.08.2021;18:15:00;11772;189.5;39
27.08.2021;18:25:00;7758;191.4;36
27.08.2021;18:35:00;4602;192.3;36
27.08.2021;18:45:00;2268;192.8;38
27.08.2021;18:55:00;2371;193.2;36
27.08.2021;19:05:00;2917;193.6;37
27.08.2021;19:15:00;5067;194.4;37
27.08.2021;19:25:00;3376;195.0;36
27.08.2021;19:35:00;2226;195.5;38
27.08.2021;19:45:00;770;195.7;36
27.08.2021;19:55:00;354;195.7;37
27.08.2021;20:05:00;182;195.8;38
28.08.2021;06:55:00;68;0;31
28.08.2021;07:05:00;322;0;32
28.08.2021;07:15:00;364;0.1;33
28.08.2021;07:25:00;708;0.2;34
28.08.2021;07:35:00;914;0.3;35
28.08.2021;07:45:00;1143;0.5;36
28.08.2021;07:55:00;2812;0.9;38
28.08.2021;08:05:00;1877;1.3;39
28.08.2021;08:15:00;3196;1.7;35
28.08.2021;08:25:00;3998;2.4;38
28.08.2021;08:35:00;4166;3.0;35
01.10.2021;15:25:00;30558;133.7;45
01.10.2021;15:35:00;29627;138.8;44
01.10.2021;15:45:00;30548;143.8;45
01.10.2021;15:55:00;30185;148.7;45
01.10.2021;16:05:00;28689;153.5;44
01.10.2021;16:15:00;26926;158.1;43
01.10.2021;16:25:00;24033;162.2;42
01.10.2021;16:35:00;23257;166.1;42
01.10.2021;16:45:00;24404;170.2;42
01.10.2021;16:55:00;22003;173.9;41
01.10.2021;17:05:00;23069;177.7;42
01.10.2021;17:15:00;21823;181.4;41
01.10.2021;17:25:00;19099;184.7;40
01.10.2021;17:35:00;16176;187.5;39
01.10.2021;17:45:00;10164;189.4;36
01.10.2021;17:55:00;11023;191.3;36
01.10.2021;18:05:00;9596;193.0;35
01.10.2021;18:15:00;5057;194.1;36
01.10.2021;18:25:00;1252;194.4;38
01.10.2021;18:35:00;758;194.5;39
01.10.2021;18:45:00;416;194.6;35
01.10.2021;18:55:00;239;194.6;37
01.10.2021;19:05:00;20;194.7;37
02.10.2021;07:40:00;6;0;30
02.10.2021;07:50:00;675;0;31
02.10.2021;08:00:00;764;0.2;32
02.10.2021;08:10:00;1214;0.3;33
02.10.2021;08:20:00;1978;0.7;34
02.10.2021;08:30:00;1160;0.9;36
02.10.2021;08:40:00;2118;1.2;37
02.10.2021;08:50:00;4357;1.8;38
02.10.2021;09:00:00;6792;2.8;37
02.10.2021;09:10:00;6714;4.0;35
02.10.2021;09:20:00;4157;4.7;38
02.10.2021;09:30:00;5617;5.6;35
02.10.2021;09:40:00;5953;6.6;38
02.10.2021;09:50:00;4889;7.5;36
02.10.2021;10:00:00;4364;8.2;39
02.10.2021;10:10:00;5403;9.0;36
02.10.2021;10:20:00;8279;10.2;37
02.10.2021;10:30:00;9099;11.7;36
02.10.2021;10:40:00;10437;13.4;35
02.10.2021;10:50:00;12235;15.3;35
02.10.2021;11:00:00;14063;17.6;36
02.10.2021;11:10:00;14710;20.0;37
02.10.2021;11:20:00;16509;22.7;38
02.10.2021;11:30:00;17860;25.6;39
02.10.2021;11:40:00;19418;28.7;40
02.10.2021;11:50:00;20392;32.1;40
02.10.2021;12:00:00;22109;35.7;41
02.10.2021;12:10:00;22652;39.5;42
02.10.2021;12:20:00;22927;43.3;42
02.10.2021;12:30:00;25076;47.4;42
02.10.2021;12:40:00;26698;51.8;43
02.10.2021;12:50:00;27326;56.3;44
02.10.2021;13:00:00;28962;61.1;44
02.10.2021;13:10:00;27730;65.8;44
02.10.2021;13:20:00;29891;70.8;45
02.10.2021;13:30:00;24737;75.4;43
02.10.2021;13:40:00;31036;80.5;45
02.10.2021;13:50:00;29547;85.7;45
02.10.2021;14:00:00;28804;90.4;44
02.10.2021;14:10:00;32851;95.7;46
02.10.2021;14:20:00;32711;101.0;45
02.10.2021;14:30:00;32192;106.3;45
02.10.2021;14:40:00;27573;111.0;43
02.10.2021;14:50:00;19966;115.1;41
02.10.2021;15:00:00;14649;117.9;39
02.10.2021;15:10:00;16735;120.5;39
02.10.2021;15:20:00;23294;124.2;41
02.10.2021;15:30:00;30870;129.4;45
02.10.2021;15:40:00;28988;134.3;44
02.10.2021;15:50:00;28788;139.2;44
02.10.2021;16:00:00;26785;143.5;43
02.10.2021;16:10:00;21858;147.2;41
02.10.2021;16:20:00;23925;151.3;42
02.10.2021;16:30:00;21997;154.9;41
02.10.2021;16:40:00;22755;158.6;41
02.10.2021;16:50:00;22714;162.4;42
02.10.2021;17:00:00;21086;166.1;41
02.10.2021;17:10:00;17483;169.0;40
02.10.2021;17:20:00;12097;171.2;37
02.10.2021;17:30:00;9696;173.0;35
02.10.2021;17:40:00;5036;173.9;36
02.10.2021;17:50:00;5080;174.8;37
02.10.2021;18:00:00;4406;175.6;37
02.10.2021;18:10:00;4007;176.2;36
02.10.2021;18:20:00;2996;176.8;36
02.10.2021;18:30:00;1736;177.1;38
02.10.2021;18:40:00;1098;177.3;37
02.10.2021;18:50:00;732;177.5;36
02.10.2021;19:00:00;220;177.5;37
03.10.2021;07:25:00;13;0;29
03.10.2021;07:35:00;154;0;30
03.10.2021;07:45:00;571;0;31
03.10.2021;07:55:00;861;0.2;32
03.10.2021;08:05:00;1210;0.4;33
03.10.2021;08:15:00;1716;0.6;35
03.10.2021;08:25:00;2788;1.0;36
03.10.2021;08:35:00;4202;1.7;39
03.10.2021;08:45:00;5348;2.5;36
03.10.2021;08:55:00;5258;3.4;38
03.10.2021;09:05:00;6652;4.4;37
03.10.2021;09:15:00;6002;5.5;35
03.10.2021;09:25:00;3416;6.2;38
03.10.2021;09:35:00;3968;6.8;36
03.10.2021;09:45:00;6027;7.8;38
03.10.2021;09:55:00;5417;8.7;35
03.10.2021;10:05:00;5783;9.6;38
03.10.2021;10:15:00;6761;10.7;36
03.10.2021;10:25:00;5948;11.7;36
03.10.2021;10:35:00;6490;12.8;38
03.10.2021;10:45:00;6711;13.9;35
03.10.2021;10:55:00;6316;14.9;37
03.10.2021;11:05:00;5419;15.8;37
03.10.2021;11:15:00;5783;16.8;35
03.10.2021;11:25:00;8149;18.0;38
03.10.2021;11:35:00;9724;19.6;34
03.10.2021;11:45:00;8175;21.0;38
03.10.2021;11:55:00;8850;22.5;35
03.10.2021;12:05:00;18661;24.9;38
03.10.2021;12:15:00;13920;28.4;39
03.10.2021;12:25:00;25957;32.0;41
03.10.2021;12:35:00;16447;35.2;39
03.10.2021;12:45:00;21645;38.5;40
03.10.2021;12:55:00;12399;41.8;38
03.10.2021;13:05:00;19765;44.6;39
03.10.2021;13:15:00;29675;49.7;45
03.10.2021;13:25:00;14474;52.6;39
03.10.2021;13:35:00;12358;54.8;37
03.10.2021;13:45:00;12828;56.9;37
03.10.2021;13:55:00;14150;59.1;37
03.10.2021;14:05:00;12311;61.2;36
03.10.2021;14:15:00;15329;63.6;37
03.10.2021;14:25:00;10490;65.6;36
03.10.2021;14:35:00;10667;67.3;35
03.10.2021;14:45:00;9140;68.9;35
03.10.2021;14:55:00;9406;70.5;35
03.10.2021;15:05:00;10559;72.1;35
03.10.2021;15:15:00;10390;73.9;35
03.10.2021;15:25:00;11935;75.8;35
03.10.2021;15:35:00;12332;77.9;36
03.10.2021;15:45:00;10239;79.6;35
03.10.2021;15:55:00;10834;81.6;35
03.10.2021;16:05:00;36456;86.6;45
03.10.2021;16:15:00;14473;89.9;39
03.10.2021;16:25:00;8206;91.6;35
03.10.2021;16:35:00;7345;92.8;38
03.10.2021;16:45:00;5985;93.8;35
03.10.2021;16:55:00;5564;94.7;38
03.10.2021;17:05:00;5116;95.8;35
03.10.2021;17:15:00;4779;96.6;38
03.10.2021;17:25:00;4631;97.4;36
03.10.2021;17:35:00;3875;98.1;38
03.10.2021;17:45:00;2376;98.5;35
03.10.2021;17:55:00;2912;98.9;38
03.10.2021;18:05:00;2281;99.3;36
03.10.2021;18:15:00;1595;99.6;36
03.10.2021;18:25:00;1250;99.8;37
03.10.2021;18:35:00;648;100.0;39
03.10.2021;18:45:00;340;100.0;38
03.10.2021;18:55:00;0;100.1;35
04.10.2021;07:50:00;0;0;30
04.10.2021;08:00:00;4;0;30
04.10.2021;08:10:00;101;0;31
04.10.2021;08:20:00;412;0;31
04.10.2021;08:30:00;823;0.1;32
04.10.2021;08:40:00;1225;0.3;33
04.10.2021;08:50:00;1712;0.6;35
04.10.2021;09:00:00;1786;0.9;36
04.10.2021;09:10:00;940;1.1;37
04.10.2021;09:20:00;989;1.3;38
04.10.2021;09:30:00;1332;1.4;39
04.10.2021;09:40:00;2309;1.8;35
04.10.2021;09:50:00;2777;2.2;36
04.10.2021;10:00:00;2423;2.7;38
04.10.2021;10:10:00;3694;3.2;36
04.10.2021;10:20:00;2880;3.7;36
04.10.2021;10:30:00;3688;4.3;39
04.10.2021;10:40:00;3527;5.0;35
04.10.2021;10:50:00;2959;5.6;38
04.10.2021;11:00:00;3815;6.1;36
04.10.2021;11:10:00;5824;7.1;38
04.10.2021;11:20:00;6478;8.1;36
04.10.2021;11:30:00;8046;9.5;35
04.10.2021;11:40:00;6242;10.6;38
04.10.2021;11:50:00;4035;11.4;35
04.10.2021;12:00:00;7735;12.4;38
04.10.2021;12:10:00;7581;13.7;36
04.10.2021;12:20:00;11402;15.3;36
04.10.2021;12:30:00;12133;17.3;35
04.10.2021;12:40:00;15881;19.8;36
04.10.2021;12:50:00;15740;22.5;38
04.10.2021;13:00:00;11974;24.9;36
04.10.2021;13:10:00;5691;25.9;36
04.10.2021;13:20:00;10509;27.5;36
04.10.2021;13:30:00;6008;28.6;36
04.10.2021;13:40:00;7804;29.8;35
04.10.2021;13:50:00;10376;31.5;35
04.10.2021;14:00:00;9654;33.3;35
04.10.2021;14:10:00;12285;35.2;38
04.10.2021;14:20:00;11027;37.0;35
04.10.2021;14:30:00;9677;38.6;38
04.10.2021;14:40:00;8637;40.1;35
04.10.2021;14:50:00;7870;41.6;35
04.10.2021;15:00:00;8672;42.9;38
04.10.2021;15:10:00;7536;44.2;36
04.10.2021;15:20:00;6947;45.5;35
04.10.2021;15:30:00;5760;46.5;38
04.10.2021;15:40:00;6583;47.5;35
04.10.2021;15:50:00;10190;49.0;36
04.10.2021;16:00:00;12041;50.9;35
04.10.2021;16:10:00;13095;53.2;36
04.10.2021;16:20:00;9956;55.0;34
04.10.2021;16:30:00;9483;56.4;38
04.10.2021;16:40:00;7999;57.8;36
04.10.2021;16:50:00;5871;58.9;35
04.10.2021;17:00:00;4295;59.7;38
04.10.2021;17:10:00;4630;60.5;35
04.10.2021;17:20:00;3045;61.0;37
04.10.2021;17:30:00;3592;61.6;37
04.10.2021;17:40:00;2780;62.1;36
04.10.2021;17:50:00;3237;62.6;38
04.10.2021;18:00:00;2357;63.1;34
04.10.2021;18:10:00;2223;63.4;36
04.10.2021;18:20:00;1903;63.8;38
04.10.2021;18:30:00;1195;64.0;38
04.10.2021;18:40:00;557;64.1;35
