Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.10.2021;18:50:00;303;64.2;36
04.10.2021;19:00:00;9;64.2;36
05.10.2021;07:50:00;7;0;29
05.10.2021;08:00:00;340;0;30
05.10.2021;08:10:00;473;0.1;31
05.10.2021;08:20:00;1013;0.2;32
05.10.2021;08:30:00;1327;0.4;33
05.10.2021;08:40:00;1136;0.6;35
05.10.2021;08:50:00;2252;0.9;36
05.10.2021;09:00:00;3392;1.4;38
05.10.2021;09:10:00;3299;2.0;34
05.10.2021;09:20:00;4522;2.6;36
05.10.2021;09:30:00;5826;3.5;36
05.10.2021;09:40:00;5753;4.5;37
05.10.2021;09:50:00;7032;5.6;35
05.10.2021;10:00:00;10079;7.2;35
05.10.2021;10:10:00;9082;8.8;36
05.10.2021;10:20:00;7011;10.0;35
05.10.2021;10:30:00;6916;11.2;38
05.10.2021;10:40:00;11850;12.8;38
05.10.2021;10:50:00;10870;14.6;35
05.10.2021;11:00:00;10035;16.3;38
05.10.2021;11:10:00;11769;18.0;35
05.10.2021;11:20:00;6111;19.2;37
05.10.2021;11:30:00;7133;20.3;35
05.10.2021;11:40:00;11178;21.9;37
05.10.2021;11:50:00;8724;23.5;35
05.10.2021;12:00:00;8382;25.0;36
05.10.2021;12:10:00;6269;26.1;37
05.10.2021;12:20:00;8445;27.4;35
05.10.2021;12:30:00;7793;28.8;36
05.10.2021;12:40:00;9872;30.3;38
05.10.2021;12:50:00;9062;31.8;35
05.10.2021;13:00:00;8024;33.3;36
05.10.2021;13:10:00;8330;34.6;38
05.10.2021;13:20:00;9652;36.2;35
05.10.2021;13:30:00;9938;37.9;35
05.10.2021;13:40:00;9280;39.5;35
05.10.2021;13:50:00;6504;40.7;37
05.10.2021;14:00:00;6141;41.7;35
05.10.2021;14:10:00;7793;42.9;37
05.10.2021;14:20:00;7148;44.2;36
05.10.2021;14:30:00;7207;45.4;35
05.10.2021;14:40:00;9454;46.9;37
05.10.2021;14:50:00;9150;48.6;35
05.10.2021;15:00:00;8607;50.0;37
05.10.2021;15:10:00;7592;51.3;37
05.10.2021;15:20:00;13480;53.4;37
05.10.2021;15:30:00;9994;55.2;34
05.10.2021;15:40:00;9922;56.8;37
05.10.2021;15:50:00;14636;59.0;36
05.10.2021;16:00:00;11524;60.9;35
05.10.2021;16:10:00;18627;63.7;38
05.10.2021;16:20:00;10966;66.8;37
05.10.2021;16:30:00;29970;71.8;44
05.10.2021;16:40:00;16888;75.6;40
05.10.2021;16:50:00;19230;78.7;40
05.10.2021;17:00:00;21210;82.2;41
05.10.2021;17:10:00;13019;84.0;36
05.10.2021;17:20:00;14139;86.7;37
05.10.2021;17:30:00;6221;88.1;35
05.10.2021;17:40:00;3613;88.9;38
05.10.2021;17:50:00;2922;89.4;35
05.10.2021;18:00:00;3014;89.9;37
05.10.2021;18:10:00;2190;90.3;39
05.10.2021;18:20:00;1376;90.5;34
05.10.2021;18:30:00;621;90.7;36
05.10.2021;18:40:00;335;90.8;37
05.10.2021;18:50:00;54;90.8;37
06.10.2021;07:35:00;2;0;29
06.10.2021;07:55:00;15;0;30
06.10.2021;08:05:00;792;0;31
06.10.2021;08:15:00;2121;0.3;32
06.10.2021;08:25:00;2119;0.7;34
06.10.2021;08:35:00;1310;1.0;35
06.10.2021;08:45:00;1175;1.1;36
06.10.2021;08:55:00;2053;1.4;37
06.10.2021;09:05:00;1994;1.8;38
06.10.2021;09:15:00;3571;2.3;36
06.10.2021;09:25:00;4457;3.1;37
06.10.2021;09:35:00;3821;3.8;35
06.10.2021;09:45:00;5058;4.6;37
06.10.2021;09:55:00;8095;6.0;35
06.10.2021;10:05:00;10733;7.6;37
06.10.2021;10:15:00;7327;8.6;37
06.10.2021;10:25:00;16963;10.8;37
06.10.2021;10:35:00;6317;12.2;35
06.10.2021;10:45:00;4552;13.0;38
06.10.2021;10:55:00;5391;13.7;35
06.10.2021;11:05:00;13591;15.5;38
06.10.2021;11:15:00;13476;17.5;35
06.10.2021;11:25:00;15816;20.2;37
06.10.2021;11:35:00;8896;22.0;35
06.10.2021;11:45:00;4249;22.7;36
06.10.2021;11:55:00;18451;25.0;39
06.10.2021;12:05:00;2944;25.9;35
06.10.2021;12:15:00;2044;26.1;36
06.10.2021;12:25:00;3206;26.6;38
06.10.2021;12:35:00;11575;28.0;35
06.10.2021;12:45:00;18730;31.1;39
06.10.2021;12:55:00;31170;35.6;43
06.10.2021;13:05:00;30617;40.7;44
06.10.2021;13:15:00;35105;46.2;45
06.10.2021;13:25:00;29796;50.7;43
06.10.2021;13:35:00;32573;56.2;45
06.10.2021;13:45:00;32395;61.5;45
06.10.2021;13:55:00;30636;66.4;43
06.10.2021;14:05:00;30138;71.8;45
06.10.2021;14:15:00;29484;75.4;42
06.10.2021;14:25:00;25881;80.5;43
06.10.2021;14:35:00;42377;86.8;48
06.10.2021;14:45:00;37139;93.8;48
06.10.2021;14:55:00;34640;99.9;46
06.10.2021;15:05:00;33561;105.5;45
06.10.2021;15:15:00;29664;110.3;44
06.10.2021;15:25:00;18791;114.0;39
06.10.2021;15:35:00;15801;116.8;39
06.10.2021;15:45:00;10148;118.4;36
06.10.2021;15:55:00;38780;123.7;46
06.10.2021;16:05:00;28154;128.8;43
06.10.2021;16:15:00;30808;133.5;43
06.10.2021;16:25:00;29548;138.3;44
06.10.2021;16:35:00;27414;142.9;43
06.10.2021;16:45:00;26130;147.3;43
06.10.2021;16:55:00;24623;151.5;42
06.10.2021;17:05:00;22871;155.4;41
06.10.2021;17:15:00;21999;159.1;41
06.10.2021;17:25:00;2377;160.6;35
06.10.2021;17:35:00;2322;160.9;38
06.10.2021;17:45:00;2386;161.3;39
06.10.2021;17:55:00;2327;161.7;35
06.10.2021;18:05:00;2243;162.1;37
06.10.2021;18:15:00;1590;162.4;39
06.10.2021;18:25:00;787;162.6;35
06.10.2021;18:35:00;343;162.6;37
06.10.2021;18:45:00;113;162.7;38
06.10.2021;18:55:00;7;162.7;37
07.10.2021;07:35:00;0;0;29
07.10.2021;07:45:00;112;0;29
07.10.2021;07:55:00;234;0;30
07.10.2021;08:05:00;684;0.1;31
07.10.2021;08:15:00;736;0.2;32
07.10.2021;08:25:00;1316;0.4;34
07.10.2021;08:35:00;1870;0.7;35
07.10.2021;08:45:00;3648;1.2;37
07.10.2021;08:55:00;3737;1.8;39
07.10.2021;09:05:00;3337;2.4;35
07.10.2021;09:15:00;4040;3.0;37
07.10.2021;09:25:00;7442;4.1;35
07.10.2021;09:35:00;7974;5.5;36
07.10.2021;09:45:00;9797;6.9;38
07.10.2021;09:55:00;5687;8.1;35
07.10.2021;10:05:00;4055;8.8;38
07.10.2021;10:15:00;4174;9.5;34
07.10.2021;10:25:00;6145;10.4;38
07.10.2021;10:35:00;6381;11.6;35
07.10.2021;10:45:00;5592;12.5;37
07.10.2021;10:55:00;4700;13.3;36
07.10.2021;11:05:00;3322;13.9;38
07.10.2021;11:15:00;7282;14.8;35
07.10.2021;11:25:00;14659;17.1;37
07.10.2021;11:35:00;15744;19.6;37
07.10.2021;11:45:00;15915;22.8;38
07.10.2021;11:55:00;28185;26.9;42
07.10.2021;12:05:00;27004;31.5;43
07.10.2021;12:15:00;6073;33.1;35
07.10.2021;12:25:00;5426;33.8;37
07.10.2021;12:35:00;9888;35.3;35
07.10.2021;12:45:00;5693;36.4;37
07.10.2021;12:55:00;6727;37.4;35
07.10.2021;13:05:00;8226;38.7;37
07.10.2021;13:15:00;11171;40.5;35
07.10.2021;13:25:00;12250;42.4;38
07.10.2021;13:35:00;7882;43.9;36
07.10.2021;13:45:00;12203;45.6;36
07.10.2021;13:55:00;10204;47.5;35
07.10.2021;14:05:00;13282;49.5;36
07.10.2021;14:15:00;12866;51.6;35
07.10.2021;14:25:00;38716;57.1;47
07.10.2021;14:35:00;8242;58.9;35
07.10.2021;14:45:00;7165;60.0;38
07.10.2021;14:55:00;12701;61.6;37
07.10.2021;15:05:00;16570;66.4;40
07.10.2021;15:15:00;8009;67.7;36
07.10.2021;15:25:00;14578;70.3;38
07.10.2021;15:35:00;16539;73.9;39
07.10.2021;15:45:00;34812;78.7;45
07.10.2021;15:55:00;23844;82.6;40
07.10.2021;16:05:00;10087;84.8;36
07.10.2021;16:15:00;10355;86.4;38
07.10.2021;16:25:00;14198;88.5;36
07.10.2021;16:35:00;5703;89.8;35
07.10.2021;16:45:00;1428;90.1;37
07.10.2021;16:55:00;916;90.3;38
07.10.2021;17:05:00;619;90.4;39
07.10.2021;17:15:00;415;90.5;39
07.10.2021;17:25:00;417;90.6;34
07.10.2021;17:35:00;233;90.6;36
07.10.2021;17:45:00;23;90.6;36
07.10.2021;17:55:00;46;90.7;36
07.10.2021;18:05:00;13;90.7;36
07.10.2021;18:15:00;214;90.7;37
07.10.2021;18:25:00;240;90.7;38
07.10.2021;18:35:00;21;90.7;38
07.10.2021;18:45:00;54;90.7;37
08.10.2021;07:50:00;4;0;29
08.10.2021;08:00:00;7;0;29
08.10.2021;08:10:00;143;0;30
08.10.2021;08:20:00;334;0;31
08.10.2021;08:30:00;442;0.1;31
08.10.2021;08:40:00;538;0.2;32
08.10.2021;08:50:00;575;0.3;33
08.10.2021;09:00:00;686;0.4;34
08.10.2021;09:15:00;999;0.6;36
08.10.2021;09:25:00;1319;0.8;37
08.10.2021;09:35:00;1646;1.1;38
08.10.2021;09:45:00;1986;1.4;39
08.10.2021;09:55:00;2527;1.8;34
08.10.2021;10:05:00;2748;2.2;36
08.10.2021;10:15:00;4033;2.9;38
08.10.2021;10:25:00;5437;3.7;35
08.10.2021;10:35:00;4576;4.5;38
08.10.2021;10:45:00;4733;5.4;36
08.10.2021;10:55:00;5478;6.2;38
08.10.2021;11:05:00;6715;7.2;36
08.10.2021;11:15:00;7297;8.5;35
08.10.2021;11:25:00;6968;9.5;38
08.10.2021;11:35:00;7496;10.8;37
08.10.2021;11:45:00;11833;12.5;35
08.10.2021;11:55:00;12933;14.7;35
08.10.2021;12:05:00;15462;17.0;35
08.10.2021;12:15:00;15127;19.6;36
08.10.2021;12:25:00;8703;21.0;38
08.10.2021;12:35:00;19328;23.5;37
08.10.2021;12:45:00;27605;27.6;41
08.10.2021;12:55:00;27422;31.7;42
08.10.2021;13:05:00;28714;36.0;42
08.10.2021;13:15:00;21084;40.0;40
08.10.2021;13:25:00;13512;41.8;35
08.10.2021;13:35:00;31892;47.0;44
08.10.2021;13:45:00;28669;52.4;44
08.10.2021;13:55:00;30146;57.4;44
08.10.2021;14:05:00;13737;61.1;39
08.10.2021;14:15:00;27126;65.7;42
08.10.2021;14:25:00;25380;68.8;40
08.10.2021;14:35:00;37459;74.7;46
08.10.2021;14:45:00;18041;78.8;40
08.10.2021;14:55:00;11637;82.0;37
08.10.2021;15:05:00;15405;84.4;37
08.10.2021;15:15:00;10575;86.1;35
08.10.2021;15:25:00;8906;88.0;35
08.10.2021;15:35:00;8480;89.3;38
08.10.2021;15:45:00;6213;90.6;35
08.10.2021;15:55:00;5322;91.6;38
08.10.2021;16:05:00;5907;92.6;36
08.10.2021;16:15:00;4165;93.3;38
08.10.2021;16:25:00;3975;94.0;36
08.10.2021;16:35:00;4698;94.8;38
08.10.2021;16:45:00;4335;95.5;36
08.10.2021;16:55:00;4211;96.2;37
08.10.2021;17:05:00;3267;96.8;36
08.10.2021;17:15:00;2676;97.3;38
08.10.2021;17:25:00;1940;97.7;34
08.10.2021;17:35:00;1729;98.0;36
08.10.2021;17:45:00;1237;98.2;38
08.10.2021;17:55:00;933;98.4;39
08.10.2021;18:05:00;654;98.5;35
08.10.2021;18:15:00;715;98.6;35
08.10.2021;18:25:00;729;98.7;37
08.10.2021;18:35:00;451;98.8;38
08.10.2021;18:45:00;168;98.8;39
08.10.2021;18:55:00;3;98.8;38
09.10.2021;07:45:00;2;0;28
09.10.2021;07:55:00;11;0;29
09.10.2021;08:05:00;169;0;30
09.10.2021;08:15:00;382;0;31
09.10.2021;08:25:00;540;0.1;31
09.10.2021;08:35:00;630;0.2;33
09.10.2021;08:45:00;765;0.3;34
09.10.2021;08:55:00;908;0.5;35
09.10.2021;09:05:00;1022;0.7;36
09.10.2021;09:15:00;1138;0.8;37
09.10.2021;09:25:00;1608;1.1;37
09.10.2021;09:35:00;1588;1.4;38
09.10.2021;09:45:00;1614;1.6;39
09.10.2021;09:55:00;1641;1.9;33
09.10.2021;10:05:00;1792;2.2;35
09.10.2021;10:15:00;2160;2.5;37
09.10.2021;10:25:00;2043;2.9;38
09.10.2021;10:35:00;2497;3.3;35
09.10.2021;10:45:00;3059;3.7;36
09.10.2021;10:55:00;4275;4.4;38
09.10.2021;11:05:00;5635;5.3;35
09.10.2021;11:15:00;5226;6.2;38
09.10.2021;11:25:00;7378;7.3;37
09.10.2021;11:35:00;6807;8.5;35
09.10.2021;11:45:00;7804;9.8;36
09.10.2021;11:55:00;12581;11.6;37
09.10.2021;12:05:00;12047;13.7;35
09.10.2021;12:15:00;11605;15.6;38
09.10.2021;12:25:00;11474;17.5;35
09.10.2021;12:35:00;17024;20.3;37
09.10.2021;12:45:00;16200;23.4;38
09.10.2021;12:55:00;13547;25.7;35
09.10.2021;13:05:00;9002;27.3;37
09.10.2021;13:15:00;26433;30.7;40
09.10.2021;13:25:00;31802;35.9;44
09.10.2021;13:35:00;32022;41.4;44
09.10.2021;13:45:00;26644;45.2;41
09.10.2021;13:55:00;14554;48.4;37
09.10.2021;14:05:00;30488;52.0;42
09.10.2021;14:15:00;31011;57.2;44
09.10.2021;14:25:00;32185;62.6;44
09.10.2021;14:35:00;26641;67.5;42
09.10.2021;14:45:00;23521;71.6;41
09.10.2021;14:55:00;20624;76.2;40
09.10.2021;15:05:00;11919;79.1;37
09.10.2021;15:15:00;18620;81.4;37
09.10.2021;15:25:00;20496;83.7;38
09.10.2021;15:35:00;30917;88.9;44
09.10.2021;15:45:00;30079;93.9;44
09.10.2021;15:55:00;26957;98.7;42
09.10.2021;16:05:00;9716;102.1;38
09.10.2021;16:15:00;23864;104.5;40
09.10.2021;16:25:00;25484;108.8;42
09.10.2021;16:35:00;23168;112.6;41
09.10.2021;16:45:00;23056;115.7;40
09.10.2021;16:55:00;22780;119.5;41
09.10.2021;17:05:00;11094;122.3;37
09.10.2021;17:15:00;17333;124.8;38
09.10.2021;17:25:00;11617;127.0;36
09.10.2021;17:35:00;10644;128.8;35
09.10.2021;17:45:00;9322;130.4;37
09.10.2021;17:55:00;6090;131.6;35
09.10.2021;18:05:00;2484;132.1;37
09.10.2021;18:15:00;1862;132.5;39
09.10.2021;18:25:00;1204;132.7;34
09.10.2021;18:35:00;646;132.8;36
09.10.2021;18:45:00;297;132.9;37
09.10.2021;18:55:00;52;132.9;37
10.10.2021;07:40:00;0;0;28
10.10.2021;07:50:00;13;0;29
10.10.2021;08:00:00;202;0;29
10.10.2021;08:10:00;299;0;30
10.10.2021;08:20:00;421;0.1;31
10.10.2021;08:30:00;575;0.2;32
10.10.2021;08:40:00;709;0.3;33
10.10.2021;08:50:00;1005;0.4;34
10.10.2021;09:00:00;1170;0.6;35
10.10.2021;09:10:00;1282;0.8;36
10.10.2021;09:20:00;1466;1.1;37
10.10.2021;09:30:00;1834;1.4;38
10.10.2021;09:40:00;2117;1.7;39
10.10.2021;09:50:00;2654;2.1;34
10.10.2021;10:00:00;3137;2.6;36
10.10.2021;10:10:00;4171;3.3;38
10.10.2021;10:20:00;6212;4.2;36
10.10.2021;10:30:00;7246;5.4;35
10.10.2021;10:40:00;7616;6.7;38
10.10.2021;10:50:00;7870;7.9;37
10.10.2021;11:00:00;8474;9.3;35
10.10.2021;11:10:00;7151;10.6;35
10.10.2021;11:20:00;6258;11.7;38
10.10.2021;11:30:00;8505;12.9;36
10.10.2021;11:40:00;12334;14.9;35
10.10.2021;11:50:00;11498;16.9;38
10.10.2021;12:00:00;12308;18.8;36
10.10.2021;12:10:00;11556;20.9;34
10.10.2021;12:20:00;9587;22.5;37
10.10.2021;12:30:00;8566;24.0;38
10.10.2021;12:40:00;8511;25.4;37
10.10.2021;12:50:00;9349;26.9;35
10.10.2021;13:00:00;10124;28.6;35
10.10.2021;13:10:00;9944;30.2;37
10.10.2021;13:20:00;8678;31.7;38
10.10.2021;13:30:00;8415;33.1;37
10.10.2021;13:40:00;10930;34.8;34
10.10.2021;13:50:00;10890;36.7;36
10.10.2021;14:00:00;12549;38.6;38
10.10.2021;14:10:00;14208;40.9;36
10.10.2021;14:20:00;26076;44.9;41
10.10.2021;14:30:00;40111;50.3;46
10.10.2021;14:40:00;14189;54.5;39
10.10.2021;14:50:00;12985;56.5;36
10.10.2021;15:00:00;20381;60.4;40
10.10.2021;15:10:00;12453;62.6;36
10.10.2021;15:20:00;29788;66.6;41
10.10.2021;15:30:00;31958;71.5;43
10.10.2021;15:40:00;31439;76.8;44
10.10.2021;15:50:00;29611;81.7;43
10.10.2021;16:00:00;29066;86.6;43
10.10.2021;16:10:00;27791;91.3;43
10.10.2021;16:20:00;26008;95.7;42
10.10.2021;16:30:00;24435;99.9;41
10.10.2021;16:40:00;23724;103.9;41
10.10.2021;16:50:00;22716;107.7;41
10.10.2021;17:00:00;21346;111.3;40
10.10.2021;17:10:00;19500;114.6;40
10.10.2021;17:20:00;14067;117.2;37
10.10.2021;17:30:00;11056;119.2;35
10.10.2021;17:40:00;10483;120.9;38
10.10.2021;17:50:00;8883;122.5;37
10.10.2021;18:00:00;4966;123.5;35
10.10.2021;18:10:00;2550;124.0;37
10.10.2021;18:20:00;1920;124.4;39
10.10.2021;18:30:00;716;124.5;34
10.10.2021;18:40:00;365;124.6;36
10.10.2021;18:50:00;111;124.6;37
11.10.2021;07:30:00;0;0;26
11.10.2021;07:40:00;14;0;28
11.10.2021;07:50:00;292;0;29
11.10.2021;08:00:00;611;0.1;30
11.10.2021;08:10:00;1079;0.2;31
11.10.2021;08:20:00;1591;0.5;32
11.10.2021;08:30:00;2340;0.8;34
11.10.2021;08:40:00;2516;1.3;35
11.10.2021;08:50:00;2156;1.7;37
11.10.2021;09:00:00;1815;2.0;38
11.10.2021;09:10:00;2439;2.4;38
11.10.2021;09:20:00;4182;2.9;35
11.10.2021;09:30:00;5277;3.8;37
11.10.2021;09:40:00;4542;4.8;34
11.10.2021;09:50:00;5602;5.7;38
11.10.2021;10:00:00;5481;6.7;34
11.10.2021;10:10:00;7030;7.7;38
11.10.2021;10:20:00;7239;8.9;36
11.10.2021;10:30:00;9363;10.4;35
11.10.2021;10:40:00;10910;12.2;35
11.10.2021;10:50:00;9792;13.8;36
11.10.2021;11:00:00;10687;15.6;37
11.10.2021;11:10:00;10174;17.3;38
11.10.2021;11:20:00;10932;19.1;37
11.10.2021;11:30:00;11287;21.0;35
11.10.2021;11:40:00;15925;23.6;36
11.10.2021;11:50:00;19326;26.3;36
11.10.2021;12:00:00;17936;29.8;38
11.10.2021;12:10:00;18516;32.8;38
11.10.2021;12:20:00;27689;37.2;42
11.10.2021;12:30:00;27398;41.8;42
11.10.2021;12:40:00;26985;46.3;42
11.10.2021;12:50:00;22446;50.2;40
11.10.2021;13:00:00;23558;54.1;41
11.10.2021;13:10:00;23646;58.1;41
11.10.2021;13:20:00;29693;62.9;43
11.10.2021;13:30:00;24032;67.2;41
11.10.2021;13:40:00;25499;71.4;41
11.10.2021;13:50:00;24989;75.8;41
11.10.2021;14:00:00;27152;80.5;42
11.10.2021;14:10:00;25433;85.1;42
11.10.2021;14:20:00;26789;89.6;42
11.10.2021;14:30:00;25504;93.9;41
11.10.2021;14:40:00;28318;98.5;42
11.10.2021;14:50:00;27796;103.0;42
11.10.2021;15:00:00;27640;107.7;42
11.10.2021;15:10:00;25224;112.1;42
11.10.2021;15:20:00;28321;116.7;43
11.10.2021;15:30:00;26270;121.2;42
11.10.2021;15:40:00;28288;125.9;43
11.10.2021;15:50:00;28403;130.6;43
11.10.2021;16:00:00;28002;135.0;42
11.10.2021;16:10:00;25943;139.5;42
11.10.2021;16:20:00;20504;143.4;40
11.10.2021;16:30:00;17764;146.3;38
11.10.2021;16:40:00;17618;149.5;39
11.10.2021;16:50:00;12308;151.8;36
11.10.2021;17:00:00;10737;153.6;35
11.10.2021;17:10:00;13707;155.8;36
11.10.2021;17:20:00;12108;158.0;35
11.10.2021;17:30:00;8682;159.6;37
11.10.2021;17:40:00;7108;160.8;35
11.10.2021;17:50:00;5081;161.8;38
11.10.2021;18:00:00;3246;162.4;35
11.10.2021;18:10:00;1898;162.7;37
11.10.2021;18:20:00;1252;163.0;38
11.10.2021;18:30:00;728;163.1;39
11.10.2021;18:40:00;266;163.2;36
12.10.2021;07:50:00;0;0;27
12.10.2021;08:00:00;9;0;28
12.10.2021;08:10:00;361;0;29
12.10.2021;08:20:00;1024;0.1;30
12.10.2021;08:30:00;1465;0.4;31
12.10.2021;08:50:00;1938;1.0;34
12.10.2021;09:00:00;2147;1.3;35
12.10.2021;09:10:00;2309;1.7;37
12.10.2021;09:20:00;2715;2.1;38
12.10.2021;09:30:00;4192;2.7;36
12.10.2021;09:40:00;5473;3.6;36
12.10.2021;09:50:00;6377;4.6;36
12.10.2021;10:00:00;6015;5.6;37
12.10.2021;10:10:00;5573;6.5;34
12.10.2021;10:20:00;6401;7.6;38
12.10.2021;10:30:00;6483;8.7;36
12.10.2021;10:40:00;5772;9.6;37
12.10.2021;10:50:00;6849;10.7;37
12.10.2021;11:00:00;7274;12.0;35
12.10.2021;11:10:00;8668;13.4;35
12.10.2021;11:20:00;9302;14.8;38
12.10.2021;11:30:00;7802;16.3;37
12.10.2021;11:40:00;8631;17.6;36
12.10.2021;11:50:00;8614;19.0;35
12.10.2021;12:00:00;10479;20.7;35
12.10.2021;12:10:00;11708;22.6;36
12.10.2021;12:20:00;11422;24.5;38
12.10.2021;12:30:00;13041;26.6;35
12.10.2021;12:40:00;11421;28.6;36
12.10.2021;12:50:00;15473;31.1;36
12.10.2021;13:00:00;12686;33.3;35
12.10.2021;13:10:00;11404;35.3;38
12.10.2021;13:20:00;9946;37.0;37
12.10.2021;13:30:00;9063;38.5;35
12.10.2021;13:40:00;12438;40.4;36
12.10.2021;13:50:00;11902;42.4;36
12.10.2021;14:00:00;11659;44.3;35
12.10.2021;14:10:00;10204;46.2;38
12.10.2021;14:20:00;5929;47.3;36
12.10.2021;14:30:00;4528;48.1;39
12.10.2021;14:40:00;3814;48.8;35
12.10.2021;14:50:00;5853;49.6;38
12.10.2021;15:00:00;5183;50.5;36
12.10.2021;15:10:00;5555;51.4;38
12.10.2021;15:20:00;7002;52.6;37
12.10.2021;15:30:00;5440;53.6;35
12.10.2021;15:40:00;4138;54.3;37
12.10.2021;15:50:00;3602;54.9;37
12.10.2021;16:00:00;4536;55.6;36
12.10.2021;16:10:00;3672;56.3;39
12.10.2021;16:20:00;2896;56.9;34
12.10.2021;16:30:00;2090;57.2;36
12.10.2021;16:40:00;1962;57.5;38
12.10.2021;16:50:00;1697;57.9;39
12.10.2021;17:00:00;2007;58.2;34
12.10.2021;17:10:00;1873;58.5;36
12.10.2021;17:20:00;1309;58.7;37
12.10.2021;17:30:00;1668;59.0;38
12.10.2021;17:40:00;996;59.2;39
12.10.2021;17:50:00;635;59.3;33
12.10.2021;18:05:00;184;59.4;36
12.10.2021;18:15:00;170;59.4;37
12.10.2021;18:25:00;0;59.4;36
13.10.2021;07:40:00;7;0;27
13.10.2021;07:50:00;17;0;28
13.10.2021;08:00:00;279;0;29
13.10.2021;08:10:00;537;0.1;30
13.10.2021;08:20:00;1070;0.2;31
13.10.2021;08:30:00;1088;0.4;32
13.10.2021;08:40:00;1216;0.6;33
13.10.2021;08:50:00;1630;0.8;34
13.10.2021;09:00:00;5707;1.6;37
13.10.2021;09:10:00;4648;2.5;34
13.10.2021;09:20:00;5393;3.3;36
13.10.2021;09:30:00;3709;4.0;39
13.10.2021;09:40:00;4631;4.8;34
13.10.2021;09:50:00;6685;5.8;38
13.10.2021;10:00:00;7742;7.0;36
13.10.2021;10:10:00;7856;8.4;35
13.10.2021;10:20:00;8011;9.7;38
13.10.2021;10:30:00;10012;11.3;37
13.10.2021;10:40:00;6556;12.6;38
13.10.2021;10:50:00;5197;13.6;34
13.10.2021;11:00:00;14466;15.5;37
13.10.2021;11:10:00;9188;16.9;37
13.10.2021;11:20:00;13731;19.2;35
13.10.2021;11:30:00;8711;21.2;35
13.10.2021;11:40:00;21474;23.8;39
13.10.2021;11:50:00;21540;27.3;40
13.10.2021;12:00:00;18011;30.6;38
13.10.2021;12:10:00;7846;32.1;36
13.10.2021;12:20:00;7797;33.9;35
13.10.2021;12:30:00;14931;35.8;38
13.10.2021;12:40:00;21409;38.4;38
13.10.2021;12:50:00;36529;44.3;45
13.10.2021;13:00:00;17725;48.7;40
13.10.2021;13:10:00;5584;49.7;36
13.10.2021;13:20:00;6691;50.8;36
13.10.2021;13:35:00;12518;53.3;35
13.10.2021;13:45:00;21627;57.2;40
13.10.2021;13:55:00;29176;62.1;43
13.10.2021;14:05:00;24744;66.0;40
13.10.2021;14:15:00;34283;71.8;45
13.10.2021;14:25:00;36097;76.5;44
13.10.2021;14:35:00;33101;82.1;45
13.10.2021;14:45:00;35476;87.9;45
13.10.2021;14:55:00;38595;94.2;47
13.10.2021;15:05:00;9198;97.2;36
13.10.2021;15:15:00;7081;98.4;37
13.10.2021;15:25:00;24262;101.5;39
13.10.2021;15:35:00;29255;106.8;43
13.10.2021;15:45:00;33117;112.2;44
13.10.2021;15:55:00;22228;116.9;41
13.10.2021;16:05:00;10934;119.1;35
13.10.2021;16:15:00;10242;120.8;37
13.10.2021;16:25:00;23379;124.6;40
13.10.2021;16:35:00;5967;125.8;35
13.10.2021;16:45:00;8996;127.2;37
13.10.2021;16:55:00;5396;128.1;37
13.10.2021;17:05:00;10074;129.6;35
13.10.2021;17:15:00;14500;132.1;36
13.10.2021;17:25:00;11222;134.1;34
13.10.2021;17:35:00;6119;135.4;39
13.10.2021;17:45:00;9210;137.0;35
13.10.2021;17:55:00;3340;137.9;38
13.10.2021;18:05:00;2509;138.4;35
13.10.2021;18:15:00;1135;138.6;37
13.10.2021;18:25:00;603;138.7;38
13.10.2021;18:35:00;347;138.8;38
13.10.2021;18:45:00;46;138.8;38
14.10.2021;07:35:00;0;0;26
14.10.2021;07:45:00;84;0;28
14.10.2021;07:55:00;319;0;29
14.10.2021;08:05:00;521;0.1;30
14.10.2021;08:15:00;707;0.2;30
14.10.2021;08:25:00;883;0.3;32
14.10.2021;08:35:00;2244;0.6;33
14.10.2021;08:45:00;1490;0.9;34
14.10.2021;08:55:00;1462;1.2;35
14.10.2021;09:05:00;1606;1.4;36
14.10.2021;09:15:00;1741;1.7;37
14.10.2021;09:25:00;1893;2.0;38
14.10.2021;09:35:00;2081;2.3;39
14.10.2021;09:45:00;3902;2.9;35
14.10.2021;09:55:00;5790;4.0;37
14.10.2021;10:05:00;9796;5.3;35
14.10.2021;10:15:00;8493;7.0;35
14.10.2021;10:25:00;9930;8.6;35
14.10.2021;10:35:00;10123;10.2;38
14.10.2021;10:45:00;10363;12.2;35
14.10.2021;10:55:00;10969;14.0;35
14.10.2021;11:05:00;12079;15.9;35
14.10.2021;11:15:00;13700;18.2;37
14.10.2021;11:25:00;15349;20.7;35
14.10.2021;11:35:00;16763;23.4;36
14.10.2021;11:45:00;18308;26.4;37
14.10.2021;11:55:00;19645;29.6;38
14.10.2021;12:05:00;21014;33.0;39
14.10.2021;12:15:00;22280;36.7;40
14.10.2021;12:25:00;23431;40.6;40
14.10.2021;12:35:00;24579;44.6;41
14.10.2021;12:45:00;25505;48.8;41
14.10.2021;12:55:00;26485;53.2;41
14.10.2021;13:05:00;27152;57.7;42
14.10.2021;13:15:00;27711;62.3;42
14.10.2021;13:25:00;28314;67.0;42
14.10.2021;13:35:00;28707;71.8;43
14.10.2021;13:45:00;29093;76.6;43
14.10.2021;13:55:00;29356;81.5;43
14.10.2021;14:05:00;29597;86.4;43
14.10.2021;14:15:00;29583;91.3;43
14.10.2021;14:25:00;29751;96.3;43
14.10.2021;14:35:00;29763;101.2;43
14.10.2021;14:45:00;29657;106.2;43
14.10.2021;14:55:00;29724;111.1;43
14.10.2021;15:05:00;29775;116.1;43
14.10.2021;15:15:00;30005;121.1;43
14.10.2021;15:25:00;29770;126.0;43
14.10.2021;15:35:00;29370;131.0;43
14.10.2021;15:45:00;28394;135.7;43
14.10.2021;15:55:00;27350;140.4;42
14.10.2021;16:05:00;26459;144.8;42
14.10.2021;16:15:00;25215;149.1;41
14.10.2021;16:25:00;23800;153.1;41
14.10.2021;16:35:00;22566;156.9;41
14.10.2021;16:45:00;21302;160.5;40
14.10.2021;16:55:00;20181;163.9;40
14.10.2021;17:05:00;18024;167.0;39
14.10.2021;17:15:00;13203;169.4;36
14.10.2021;17:25:00;11559;171.4;35
14.10.2021;17:35:00;10377;173.1;35
14.10.2021;17:45:00;8193;174.6;37
14.10.2021;17:55:00;4075;175.5;37
14.10.2021;18:05:00;2681;176.0;39
14.10.2021;18:15:00;1527;176.3;34
14.10.2021;18:25:00;545;176.4;36
14.10.2021;18:35:00;314;176.5;37
14.10.2021;18:45:00;89;176.5;37
15.10.2021;07:35:00;0;0;26
15.10.2021;07:45:00;82;0;28
15.10.2021;07:55:00;376;0;29
15.10.2021;08:05:00;719;0.1;30
15.10.2021;08:15:00;1300;0.3;30
15.10.2021;08:25:00;2322;0.6;32
15.10.2021;08:35:00;2725;1.1;34
15.10.2021;08:45:00;3028;1.6;36
15.10.2021;08:55:00;3081;2.1;37
15.10.2021;09:05:00;3577;2.7;39
15.10.2021;09:15:00;3541;3.3;33
15.10.2021;09:25:00;3690;3.9;36
15.10.2021;09:35:00;3473;4.5;38
15.10.2021;09:45:00;3195;5.0;39
15.10.2021;09:55:00;3060;5.5;34
15.10.2021;10:05:00;2958;6.0;36
15.10.2021;10:15:00;4647;6.7;38
15.10.2021;10:25:00;6317;7.7;35
15.10.2021;10:35:00;7947;9.0;37
15.10.2021;10:45:00;9126;10.5;38
15.10.2021;10:55:00;10923;12.2;38
15.10.2021;11:05:00;11336;14.1;37
15.10.2021;11:15:00;13687;16.3;35
15.10.2021;11:25:00;14867;18.7;35
15.10.2021;11:35:00;15523;21.2;35
15.10.2021;11:45:00;17770;24.1;36
15.10.2021;11:55:00;19497;27.2;38
15.10.2021;12:05:00;19856;30.5;38
15.10.2021;12:15:00;20618;34.0;39
15.10.2021;12:25:00;22621;37.7;40
15.10.2021;12:35:00;24766;41.7;41
15.10.2021;12:45:00;25764;45.9;41
15.10.2021;12:55:00;26241;50.2;41
15.10.2021;13:05:00;26384;54.6;42
15.10.2021;13:15:00;26995;59.1;42
15.10.2021;13:25:00;23426;63.3;41
15.10.2021;13:35:00;28365;68.0;42
15.10.2021;13:45:00;26245;72.4;42
15.10.2021;13:55:00;27266;77.0;42
15.10.2021;14:05:00;28908;81.7;43
15.10.2021;14:15:00;29271;86.6;42
15.10.2021;14:25:00;30229;91.6;43
15.10.2021;14:35:00;28942;96.4;42
15.10.2021;14:45:00;28502;101.0;42
15.10.2021;14:55:00;27877;105.9;42
15.10.2021;15:05:00;23933;110.5;42
15.10.2021;15:15:00;16137;113.4;38
15.10.2021;15:25:00;13121;115.9;36
15.10.2021;15:35:00;15389;118.3;36
15.10.2021;15:45:00;16371;121.4;38
15.10.2021;15:55:00;13704;123.2;38
15.10.2021;16:05:00;21545;126.8;40
15.10.2021;16:15:00;21333;130.2;39
15.10.2021;16:25:00;16558;133.2;38
15.10.2021;16:35:00;22880;136.6;39
15.10.2021;16:45:00;10111;139.1;35
15.10.2021;16:55:00;7939;140.4;38
15.10.2021;17:05:00;10085;141.9;37
15.10.2021;17:15:00;7308;143.2;35
15.10.2021;17:25:00;6251;144.3;36
15.10.2021;17:35:00;5346;145.3;37
15.10.2021;17:45:00;3117;145.9;35
15.10.2021;17:55:00;2178;146.3;35
15.10.2021;18:05:00;1311;146.5;37
15.10.2021;18:15:00;809;146.7;38
15.10.2021;18:25:00;511;146.8;39
15.10.2021;18:35:00;124;146.8;39
15.10.2021;18:45:00;2;146.8;38
16.10.2021;07:55:00;17;0;28
16.10.2021;08:05:00;309;0;28
16.10.2021;08:15:00;584;0.1;29
16.10.2021;08:25:00;809;0.2;30
16.10.2021;08:35:00;1124;0.4;31
16.10.2021;08:45:00;1429;0.6;33
16.10.2021;08:55:00;1766;0.9;34
16.10.2021;09:05:00;2039;1.2;35
16.10.2021;09:15:00;2503;1.6;36
16.10.2021;09:25:00;2965;2.1;38
16.10.2021;09:35:00;3469;2.6;37
16.10.2021;09:45:00;3865;3.2;35
16.10.2021;09:55:00;3829;3.9;37
16.10.2021;10:05:00;4009;4.5;38
16.10.2021;10:15:00;3776;5.2;35
16.10.2021;10:25:00;4560;5.9;37
16.10.2021;10:35:00;4927;6.7;34
16.10.2021;10:45:00;5302;7.6;37
16.10.2021;10:55:00;5609;8.5;35
16.10.2021;11:05:00;5648;9.4;37
16.10.2021;11:15:00;5274;10.4;34
16.10.2021;11:25:00;5926;11.4;37
16.10.2021;11:35:00;6836;12.4;34
16.10.2021;11:45:00;6329;13.5;38
16.10.2021;11:55:00;5958;14.6;36
16.10.2021;12:05:00;5989;15.6;37
16.10.2021;12:15:00;6048;16.6;36
16.10.2021;12:25:00;6657;17.7;35
16.10.2021;12:35:00;9404;19.1;38
16.10.2021;12:45:00;8749;20.6;38
16.10.2021;12:55:00;10408;22.2;37
16.10.2021;13:05:00;20398;25.1;37
16.10.2021;13:15:00;18502;28.1;37
16.10.2021;13:25:00;19219;31.4;38
16.10.2021;13:35:00;27369;35.6;41
16.10.2021;13:45:00;27884;40.2;42
16.10.2021;13:55:00;27985;44.9;42
16.10.2021;14:05:00;28363;49.6;42
16.10.2021;14:15:00;28641;54.3;42
16.10.2021;14:25:00;28628;59.1;42
16.10.2021;14:35:00;28375;63.8;42
16.10.2021;14:45:00;28306;68.6;42
16.10.2021;14:55:00;28120;73.3;42
16.10.2021;15:05:00;28178;78.0;43
16.10.2021;15:15:00;28342;82.7;43
16.10.2021;15:25:00;27659;87.3;42
16.10.2021;15:35:00;27297;91.9;42
16.10.2021;15:45:00;26375;96.3;42
16.10.2021;15:55:00;25117;100.5;41
16.10.2021;16:05:00;23580;104.6;41
16.10.2021;16:15:00;22736;108.4;41
16.10.2021;16:25:00;21730;112.1;40
16.10.2021;16:35:00;20579;115.5;40
16.10.2021;16:45:00;19186;118.8;39
16.10.2021;16:55:00;17821;121.9;38
16.10.2021;17:05:00;14097;124.4;37
16.10.2021;17:15:00;10338;126.3;35
16.10.2021;17:25:00;9207;127.8;35
16.10.2021;17:35:00;7797;129.2;38
16.10.2021;17:45:00;5199;130.2;37
16.10.2021;17:55:00;2496;130.7;39
16.10.2021;18:05:00;1622;131.0;34
16.10.2021;18:15:00;1000;131.2;36
16.10.2021;18:25:00;586;131.3;37
16.10.2021;18:35:00;227;131.4;38
17.10.2021;07:50:00;0;0;28
17.10.2021;08:00:00;115;0;28
17.10.2021;08:10:00;367;0;29
17.10.2021;08:20:00;531;0.1;30
17.10.2021;08:30:00;876;0.2;31
17.10.2021;08:40:00;1205;0.4;32
17.10.2021;08:50:00;1433;0.6;33
17.10.2021;09:00:00;2061;1.0;35
17.10.2021;09:10:00;2338;1.3;36
17.10.2021;09:20:00;2922;1.8;37
17.10.2021;09:30:00;3002;2.3;39
17.10.2021;09:40:00;3281;2.8;33
17.10.2021;09:50:00;3640;3.4;36
17.10.2021;10:00:00;3916;4.0;38
17.10.2021;10:10:00;4475;4.8;34
17.10.2021;10:20:00;4692;5.5;36
17.10.2021;10:30:00;5056;6.4;37
17.10.2021;10:40:00;5146;7.3;36
17.10.2021;10:50:00;6085;8.2;38
17.10.2021;11:00:00;6470;9.3;36
17.10.2021;11:10:00;7259;10.4;35
17.10.2021;11:20:00;8157;11.8;38
17.10.2021;11:30:00;8095;13.1;37
17.10.2021;11:40:00;9425;14.6;36
17.10.2021;11:50:00;9365;16.2;35
17.10.2021;12:00:00;9020;17.7;35
17.10.2021;12:10:00;8585;19.2;36
17.10.2021;12:20:00;8888;20.7;38
17.10.2021;12:30:00;8880;22.2;38
17.10.2021;12:40:00;9070;23.6;37
17.10.2021;12:50:00;10486;25.3;36
17.10.2021;13:00:00;9769;27.0;35
17.10.2021;13:10:00;10024;28.6;35
17.10.2021;13:20:00;9041;30.2;37
17.10.2021;13:30:00;9570;31.7;38
17.10.2021;13:40:00;8866;33.3;38
17.10.2021;13:50:00;9029;34.7;36
17.10.2021;14:00:00;8741;36.2;35
17.10.2021;14:10:00;12049;38.2;35
17.10.2021;14:20:00;10799;39.9;38
17.10.2021;14:30:00;13298;42.6;35
17.10.2021;14:40:00;15178;44.9;38
17.10.2021;14:50:00;23321;48.1;38
17.10.2021;15:00:00;19861;51.4;38
17.10.2021;15:10:00;32029;56.2;42
17.10.2021;15:20:00;29255;61.2;42
17.10.2021;15:30:00;27361;65.9;42
17.10.2021;15:40:00;25813;70.2;41
17.10.2021;15:50:00;26687;74.6;42
17.10.2021;16:00:00;25288;78.9;41
17.10.2021;16:10:00;24040;83.0;41
17.10.2021;16:20:00;22715;86.8;40
17.10.2021;16:30:00;21457;90.4;40
17.10.2021;16:40:00;19959;93.8;39
17.10.2021;16:50:00;19106;96.9;38
17.10.2021;17:00:00;16821;99.9;37
17.10.2021;17:10:00;12093;102.1;35
17.10.2021;17:20:00;10046;103.9;37
17.10.2021;17:30:00;9064;105.5;38
17.10.2021;17:40:00;6091;106.6;36
17.10.2021;17:50:00;2890;107.2;38
17.10.2021;18:00:00;1617;107.5;36
17.10.2021;18:10:00;1032;107.7;34
17.10.2021;18:20:00;654;107.8;36
17.10.2021;18:30:00;235;107.9;37
17.10.2021;18:40:00;9;107.9;36
18.10.2021;08:05:00;166;0;28
18.10.2021;08:15:00;774;0.1;29
18.10.2021;08:25:00;858;0.2;30
18.10.2021;08:35:00;1130;0.4;31
18.10.2021;08:45:00;1932;0.7;32
18.10.2021;08:55:00;2910;1.2;34
18.10.2021;09:05:00;3391;1.7;36
18.10.2021;09:15:00;4078;2.3;38
18.10.2021;09:25:00;4795;3.1;34
18.10.2021;09:35:00;4951;3.9;36
18.10.2021;09:45:00;5449;4.8;38
18.10.2021;09:55:00;7257;5.9;36
18.10.2021;10:05:00;8828;7.3;35
18.10.2021;10:15:00;9338;8.9;35
18.10.2021;10:25:00;8462;10.2;38
18.10.2021;10:35:00;8932;11.7;37
18.10.2021;10:45:00;8610;13.2;36
18.10.2021;10:55:00;9805;14.8;35
18.10.2021;11:05:00;9473;16.4;35
18.10.2021;11:15:00;10259;18.0;36
18.10.2021;11:25:00;11201;19.9;36
18.10.2021;11:35:00;13424;22.2;35
18.10.2021;11:45:00;15474;24.7;35
18.10.2021;11:55:00;13616;27.1;35
18.10.2021;12:05:00;20567;30.3;38
18.10.2021;12:15:00;9329;32.7;35
18.10.2021;12:25:00;16979;35.1;36
18.10.2021;12:35:00;23032;38.7;39
18.10.2021;12:45:00;25069;42.9;41
18.10.2021;12:55:00;25717;47.1;41
18.10.2021;13:05:00;26612;51.5;41
18.10.2021;13:15:00;26652;55.9;41
18.10.2021;13:25:00;27076;60.4;41
18.10.2021;13:35:00;27106;64.9;42
18.10.2021;13:45:00;27707;69.5;42
18.10.2021;13:55:00;28127;74.2;42
18.10.2021;14:05:00;28433;78.9;42
18.10.2021;14:15:00;28582;83.7;42
18.10.2021;14:25:00;27750;88.4;42
18.10.2021;14:35:00;29299;93.2;43
18.10.2021;14:45:00;28886;97.9;42
18.10.2021;14:55:00;27643;102.6;42
18.10.2021;15:05:00;28734;107.4;43
18.10.2021;15:15:00;28522;112.2;42
18.10.2021;15:25:00;22905;116.2;40
18.10.2021;15:35:00;23811;119.9;40
18.10.2021;15:45:00;19117;123.1;39
18.10.2021;15:55:00;27246;127.2;42
18.10.2021;16:05:00;22943;130.7;40
18.10.2021;16:15:00;16944;134.2;39
18.10.2021;16:25:00;15782;136.8;37
18.10.2021;16:35:00;17258;139.9;38
18.10.2021;16:45:00;17447;142.9;38
18.10.2021;16:55:00;18212;145.9;38
18.10.2021;17:05:00;12123;148.3;35
18.10.2021;17:15:00;4499;149.3;37
18.10.2021;17:25:00;3434;149.9;39
18.10.2021;17:35:00;3553;150.5;35
18.10.2021;17:45:00;3326;151.0;37
18.10.2021;17:55:00;2507;151.5;38
18.10.2021;18:05:00;1745;151.8;34
18.10.2021;18:15:00;822;152.0;36
18.10.2021;18:25:00;207;152.1;37
18.10.2021;18:35:00;3;152.1;36
19.10.2021;08:05:00;258;0;28
19.10.2021;08:15:00;553;0.1;29
19.10.2021;08:25:00;838;0.2;30
19.10.2021;08:35:00;1591;0.4;31
19.10.2021;08:45:00;2402;0.8;33
19.10.2021;08:55:00;2654;1.2;35
19.10.2021;09:05:00;3417;1.8;36
19.10.2021;09:15:00;3839;2.4;38
19.10.2021;09:25:00;3926;3.0;34
19.10.2021;09:35:00;4417;3.7;36
19.10.2021;09:45:00;5051;4.6;38
19.10.2021;09:55:00;7454;5.7;35
19.10.2021;10:05:00;7287;7.0;35
19.10.2021;10:15:00;7500;8.2;38
19.10.2021;10:25:00;8197;9.5;36
19.10.2021;10:35:00;6767;10.7;34
19.10.2021;10:45:00;10027;12.3;37
19.10.2021;10:55:00;9020;13.8;38
19.10.2021;11:05:00;6797;15.0;37
19.10.2021;11:15:00;6621;16.1;34
19.10.2021;11:25:00;7200;17.3;38
19.10.2021;11:35:00;11285;19.0;38
19.10.2021;11:45:00;8772;20.6;36
19.10.2021;11:55:00;7420;21.8;35
19.10.2021;12:05:00;7498;23.1;38
19.10.2021;12:15:00;6528;24.3;37
19.10.2021;12:25:00;6221;25.3;34
19.10.2021;12:35:00;6564;26.3;38
19.10.2021;12:45:00;8276;27.7;36
19.10.2021;12:55:00;8444;29.0;35
19.10.2021;13:05:00;7567;30.4;36
19.10.2021;13:15:00;6187;31.5;38
19.10.2021;13:25:00;5370;32.4;35
19.10.2021;13:35:00;5214;33.3;38
19.10.2021;13:45:00;5658;34.2;35
19.10.2021;13:55:00;8453;35.4;38
19.10.2021;14:05:00;15772;38.0;36
19.10.2021;14:15:00;12144;40.1;36
19.10.2021;14:25:00;9926;42.0;35
19.10.2021;14:35:00;9999;43.6;36
19.10.2021;14:45:00;8680;45.1;38
19.10.2021;14:55:00;9174;46.6;38
19.10.2021;15:05:00;5430;47.7;36
19.10.2021;15:15:00;4066;48.4;38
19.10.2021;15:25:00;6298;49.3;34
19.10.2021;15:35:00;10111;50.8;36
19.10.2021;15:45:00;8777;52.4;38
19.10.2021;15:55:00;8403;53.7;37
19.10.2021;16:05:00;7864;55.0;36
19.10.2021;16:15:00;9385;56.4;35
19.10.2021;16:25:00;15059;58.5;38
19.10.2021;16:35:00;4388;59.5;36
19.10.2021;16:45:00;3438;60.1;38
19.10.2021;16:55:00;4543;60.8;34
19.10.2021;17:05:00;2749;61.4;36
19.10.2021;17:15:00;1566;61.7;38
19.10.2021;17:25:00;1796;62.0;39
19.10.2021;17:35:00;2356;62.3;33
19.10.2021;17:45:00;1771;62.6;35
19.10.2021;17:55:00;842;62.8;37
19.10.2021;18:05:00;761;62.9;38
19.10.2021;18:15:00;880;63.1;38
19.10.2021;18:25:00;373;63.2;39
19.10.2021;18:35:00;140;63.2;36
20.10.2021;07:50:00;0;0;27
20.10.2021;08:00:00;64;0;28
20.10.2021;08:10:00;321;0;29
20.10.2021;08:20:00;527;0.1;30
20.10.2021;08:30:00;765;0.2;30
20.10.2021;08:40:00;1002;0.4;32
20.10.2021;08:50:00;1175;0.5;33
20.10.2021;09:00:00;1380;0.8;34
20.10.2021;09:10:00;1582;1.0;35
20.10.2021;09:20:00;1676;1.3;36
20.10.2021;09:30:00;2120;1.6;37
20.10.2021;09:40:00;2525;2.0;38
20.10.2021;09:50:00;3153;2.5;35
20.10.2021;10:00:00;3852;3.1;35
20.10.2021;10:10:00;4251;3.8;38
20.10.2021;10:20:00;5169;4.6;34
20.10.2021;10:30:00;6939;5.7;38
20.10.2021;10:40:00;7795;6.9;36
20.10.2021;10:50:00;8935;8.3;35
20.10.2021;11:00:00;8797;9.9;35
20.10.2021;11:10:00;8402;11.4;36
20.10.2021;11:20:00;12868;13.5;36
20.10.2021;11:30:00;14220;15.7;35
20.10.2021;11:40:00;16906;18.5;36
20.10.2021;11:50:00;19123;21.6;38
20.10.2021;12:00:00;18825;24.5;37
20.10.2021;12:10:00;18903;27.5;37
20.10.2021;12:20:00;25160;31.6;41
20.10.2021;12:30:00;18052;35.0;39
20.10.2021;12:40:00;15260;37.4;36
20.10.2021;12:50:00;16217;40.5;37
20.10.2021;13:00:00;21225;43.3;38
20.10.2021;13:10:00;12897;46.1;36
20.10.2021;13:20:00;19659;49.0;37
20.10.2021;13:30:00;19440;51.9;38
20.10.2021;13:40:00;21711;55.5;39
20.10.2021;13:50:00;25498;59.5;41
20.10.2021;14:00:00;17356;63.0;39
20.10.2021;14:10:00;17105;65.8;37
20.10.2021;14:20:00;17182;68.6;37
20.10.2021;14:30:00;16289;71.0;36
20.10.2021;14:40:00;28163;75.1;41
20.10.2021;14:50:00;19539;78.3;39
20.10.2021;15:00:00;14803;81.2;38
20.10.2021;15:10:00;17027;84.2;38
20.10.2021;15:20:00;11031;86.6;35
20.10.2021;15:30:00;8459;88.1;38
20.10.2021;15:40:00;6563;89.3;36
20.10.2021;15:50:00;9591;90.6;35
20.10.2021;16:00:00;18392;93.3;37
20.10.2021;16:10:00;10396;95.4;35
20.10.2021;16:20:00;7287;96.6;37
20.10.2021;16:30:00;6410;97.7;37
20.10.2021;16:40:00;6381;98.8;35
20.10.2021;16:50:00;4702;99.7;38
20.10.2021;17:00:00;4341;100.4;35
20.10.2021;17:10:00;5336;101.2;38
20.10.2021;17:20:00;3730;101.9;35
20.10.2021;17:30:00;3677;102.5;38
20.10.2021;17:40:00;1495;102.9;39
20.10.2021;17:50:00;814;103.0;34
20.10.2021;18:00:00;1465;103.2;36
20.10.2021;18:10:00;1190;103.4;37
20.10.2021;18:20:00;778;103.6;38
20.10.2021;18:30:00;307;103.7;39
21.10.2021;08:00:00;5;0;27
21.10.2021;08:10:00;342;0;28
21.10.2021;08:20:00;736;0.1;30
21.10.2021;08:30:00;1435;0.3;30
21.10.2021;08:40:00;1854;0.6;32
21.10.2021;08:50:00;2552;1.0;34
21.10.2021;09:00:00;3048;1.4;35
21.10.2021;09:10:00;3670;2.0;37
21.10.2021;09:20:00;4668;2.7;37
21.10.2021;09:30:00;4362;3.5;36
21.10.2021;09:40:00;3264;4.1;38
21.10.2021;09:50:00;2117;4.5;39
21.10.2021;10:00:00;2593;4.9;34
21.10.2021;10:10:00;3876;5.5;36
21.10.2021;10:20:00;5508;6.3;38
21.10.2021;10:30:00;5638;7.3;36
21.10.2021;10:40:00;6991;8.4;36
21.10.2021;10:50:00;6617;9.6;39
21.10.2021;11:00:00;5178;10.5;35
21.10.2021;11:10:00;11395;12.1;36
21.10.2021;11:20:00;11746;13.9;38
21.10.2021;11:30:00;9674;15.6;37
21.10.2021;11:40:00;23656;19.1;40
21.10.2021;11:50:00;26732;23.6;42
21.10.2021;12:00:00;19689;27.5;40
21.10.2021;12:10:00;7123;28.7;36
21.10.2021;12:20:00;11821;30.5;35
21.10.2021;12:30:00;10030;32.1;38
21.10.2021;12:40:00;9446;33.9;35
21.10.2021;12:50:00;11215;35.6;37
21.10.2021;13:00:00;7687;36.8;37
21.10.2021;13:10:00;17878;39.5;38
21.10.2021;13:20:00;21608;42.7;38
21.10.2021;13:30:00;20571;46.1;39
21.10.2021;13:40:00;19889;48.7;37
21.10.2021;13:50:00;28786;52.0;40
21.10.2021;14:00:00;27162;55.7;40
21.10.2021;14:10:00;26328;60.3;42
21.10.2021;14:20:00;19199;63.9;39
21.10.2021;14:30:00;30132;68.9;44
21.10.2021;14:40:00;31638;74.0;44
21.10.2021;14:50:00;32461;79.2;44
21.10.2021;15:00:00;31763;84.5;44
21.10.2021;15:10:00;32243;89.8;45
21.10.2021;15:20:00;32709;95.3;45
21.10.2021;15:30:00;37085;101.3;46
21.10.2021;15:40:00;26428;106.4;43
21.10.2021;15:50:00;25049;110.1;41
21.10.2021;16:00:00;24935;114.7;42
21.10.2021;16:10:00;29009;119.5;43
21.10.2021;16:20:00;16204;123.2;40
21.10.2021;16:30:00;4296;124.2;37
21.10.2021;16:40:00;5328;125.7;36
21.10.2021;16:50:00;7302;126.9;38
21.10.2021;17:00:00;5462;127.6;37
21.10.2021;17:10:00;6208;129.0;35
21.10.2021;17:20:00;5973;129.8;38
21.10.2021;17:30:00;6418;131.0;36
21.10.2021;17:40:00;3696;131.7;39
21.10.2021;17:50:00;1816;132.0;34
21.10.2021;18:00:00;1131;132.2;36
21.10.2021;18:10:00;624;132.3;38
21.10.2021;18:20:00;369;132.4;38
21.10.2021;18:30:00;144;132.4;39
22.10.2021;08:05:00;2;0;28
22.10.2021;08:15:00;0;0;29
22.10.2021;08:25:00;5;0;29
22.10.2021;08:35:00;9;0;29
22.10.2021;08:45:00;585;0;30
22.10.2021;08:55:00;717;0.1;31
22.10.2021;09:05:00;419;0.2;32
22.10.2021;09:15:00;917;0.4;33
22.10.2021;09:25:00;1913;0.7;34
22.10.2021;09:35:00;1417;0.9;35
22.10.2021;09:45:00;1643;1.1;36
22.10.2021;09:55:00;1914;1.5;37
22.10.2021;10:05:00;1905;1.8;38
22.10.2021;10:15:00;3458;2.4;35
22.10.2021;10:25:00;2785;2.8;35
22.10.2021;10:35:00;4323;3.4;37
22.10.2021;10:45:00;4705;4.2;34
22.10.2021;10:55:00;5286;5.0;37
22.10.2021;11:05:00;6004;6.0;35
22.10.2021;11:15:00;5990;6.9;37
22.10.2021;11:25:00;4374;7.6;37
22.10.2021;11:35:00;5862;8.6;37
22.10.2021;11:45:00;4996;9.4;37
22.10.2021;11:55:00;5395;10.3;36
22.10.2021;12:05:00;3648;11.1;35
22.10.2021;12:15:00;4189;11.7;35
22.10.2021;12:25:00;8182;13.1;35
22.10.2021;12:35:00;9360;14.6;36
22.10.2021;12:45:00;9921;16.3;36
22.10.2021;12:55:00;10497;18.0;38
22.10.2021;13:05:00;7607;19.3;37
22.10.2021;13:15:00;11272;21.0;35
22.10.2021;13:25:00;13987;23.2;36
22.10.2021;13:35:00;11708;25.2;38
22.10.2021;13:45:00;12357;27.3;34
22.10.2021;13:55:00;11100;29.2;36
22.10.2021;14:05:00;10092;30.9;38
22.10.2021;14:15:00;11437;32.8;38
22.10.2021;14:25:00;11134;34.6;37
22.10.2021;14:35:00;10565;36.5;36
22.10.2021;14:45:00;11423;38.6;35
22.10.2021;14:55:00;11460;40.6;36
22.10.2021;15:05:00;9986;42.3;38
22.10.2021;15:15:00;7129;43.7;37
22.10.2021;15:25:00;6855;44.7;36
22.10.2021;15:35:00;6844;46.0;38
22.10.2021;15:45:00;6592;47.1;37
22.10.2021;15:55:00;5528;48.0;36
22.10.2021;16:05:00;8448;49.3;38
22.10.2021;16:15:00;8410;50.7;37
22.10.2021;16:25:00;7852;52.0;35
22.10.2021;16:35:00;7854;53.2;36
22.10.2021;16:45:00;9499;55.1;35
22.10.2021;16:55:00;14560;57.3;35
22.10.2021;17:05:00;10750;58.6;38
22.10.2021;17:15:00;11877;60.6;35
22.10.2021;17:25:00;10538;62.4;35
22.10.2021;17:35:00;6293;63.7;38
22.10.2021;17:45:00;2854;64.3;35
22.10.2021;17:55:00;1891;64.6;37
22.10.2021;18:05:00;673;64.8;38
22.10.2021;18:15:00;432;64.9;38
22.10.2021;18:25:00;224;64.9;39
23.10.2021;07:50:00;3;0;26
23.10.2021;08:00:00;37;0;28
23.10.2021;08:10:00;382;0;28
23.10.2021;08:20:00;608;0.1;29
23.10.2021;08:30:00;799;0.2;30
23.10.2021;08:40:00;1011;0.4;31
23.10.2021;08:50:00;1208;0.6;33
23.10.2021;09:00:00;1527;0.8;34
23.10.2021;09:10:00;1855;1.1;35
23.10.2021;09:20:00;1834;1.4;36
23.10.2021;09:30:00;1774;1.7;37
23.10.2021;09:40:00;1838;2.0;38
23.10.2021;09:50:00;2077;2.4;38
23.10.2021;10:00:00;2661;2.8;37
23.10.2021;10:10:00;3307;3.3;34
23.10.2021;10:20:00;4017;3.9;37
23.10.2021;10:30:00;5268;4.7;37
23.10.2021;10:40:00;6697;5.8;36
23.10.2021;10:50:00;8206;7.1;35
23.10.2021;11:00:00;9593;8.6;37
23.10.2021;11:10:00;10874;10.4;37
23.10.2021;11:20:00;12399;12.4;38
23.10.2021;11:30:00;13906;14.7;35
23.10.2021;11:40:00;15327;17.1;36
23.10.2021;11:50:00;16782;19.9;36
23.10.2021;12:00:00;18186;22.8;37
23.10.2021;12:10:00;19494;26.0;38
23.10.2021;12:20:00;20924;29.5;38
23.10.2021;12:30:00;21383;33.0;39
23.10.2021;12:40:00;23252;36.7;40
23.10.2021;12:50:00;24547;40.8;41
23.10.2021;13:00:00;25654;45.0;41
23.10.2021;13:10:00;26419;49.4;41
23.10.2021;13:20:00;27122;53.9;42
23.10.2021;13:30:00;27725;58.4;42
23.10.2021;13:40:00;28299;63.1;42
23.10.2021;13:50:00;29102;68.0;43
23.10.2021;14:00:00;29470;72.9;43
23.10.2021;14:10:00;29658;77.8;43
23.10.2021;14:20:00;29970;82.8;43
23.10.2021;14:30:00;30190;87.8;43
23.10.2021;14:40:00;30358;92.8;43
23.10.2021;14:50:00;30530;97.9;43
23.10.2021;15:05:00;30819;105.6;43
23.10.2021;15:15:00;30543;110.7;43
23.10.2021;15:25:00;29995;115.8;43
23.10.2021;15:35:00;29258;120.7;43
23.10.2021;15:45:00;28422;125.5;43
23.10.2021;15:55:00;27445;130.1;42
23.10.2021;16:05:00;26354;134.5;42
23.10.2021;16:15:00;25331;138.8;41
23.10.2021;16:25:00;24277;142.9;41
23.10.2021;16:35:00;22962;146.7;41
23.10.2021;16:45:00;21310;150.4;40
23.10.2021;16:55:00;14989;153.2;37
23.10.2021;17:05:00;11475;155.2;34
23.10.2021;17:15:00;11657;157.1;36
23.10.2021;17:25:00;9939;158.9;37
23.10.2021;17:35:00;5391;160.0;35
23.10.2021;17:45:00;2562;160.5;37
23.10.2021;17:55:00;1773;160.8;39
23.10.2021;18:05:00;705;160.9;33
23.10.2021;18:15:00;455;161.0;36
23.10.2021;18:25:00;199;161.1;36
23.10.2021;18:35:00;3;161.1;36
24.10.2021;08:05:00;18;0;28
24.10.2021;08:15:00;303;0;28
24.10.2021;08:25:00;577;0.1;29
24.10.2021;08:35:00;934;0.2;30
24.10.2021;08:45:00;1224;0.4;31
24.10.2021;08:55:00;1600;0.6;33
24.10.2021;09:05:00;2040;1.0;34
24.10.2021;09:15:00;2501;1.4;35
24.10.2021;09:25:00;3115;1.8;37
24.10.2021;09:35:00;3676;2.4;38
24.10.2021;09:45:00;4295;3.1;33
24.10.2021;09:55:00;4717;3.9;36
24.10.2021;10:05:00;5287;4.7;38
24.10.2021;10:15:00;5575;5.6;35
24.10.2021;10:25:00;6040;6.6;38
24.10.2021;10:35:00;7141;7.8;36
24.10.2021;10:45:00;7649;9.1;35
24.10.2021;10:55:00;8447;10.4;38
24.10.2021;11:05:00;8871;11.8;37
24.10.2021;11:15:00;8883;13.4;35
24.10.2021;11:25:00;9733;14.9;35
24.10.2021;11:35:00;10751;16.7;35
24.10.2021;11:45:00;12128;18.6;35
24.10.2021;11:55:00;11337;20.5;37
24.10.2021;12:05:00;13825;22.7;38
24.10.2021;12:15:00;13351;25.0;36
24.10.2021;12:25:00;13646;27.2;34
24.10.2021;12:35:00;24474;30.4;40
24.10.2021;12:45:00;26626;34.7;41
24.10.2021;12:55:00;25141;39.0;41
24.10.2021;13:05:00;25357;43.1;41
24.10.2021;13:15:00;25926;47.3;41
24.10.2021;13:25:00;26839;51.8;41
24.10.2021;13:35:00;27435;56.3;42
24.10.2021;13:45:00;27946;60.9;42
24.10.2021;13:55:00;28358;65.6;42
24.10.2021;14:05:00;28623;70.4;42
24.10.2021;14:15:00;28892;75.2;42
24.10.2021;14:25:00;29123;80.1;42
24.10.2021;14:35:00;29316;84.9;42
24.10.2021;14:45:00;29568;89.8;43
24.10.2021;14:55:00;29789;94.8;43
24.10.2021;15:05:00;29706;99.8;43
24.10.2021;15:15:00;29388;104.7;43
24.10.2021;15:25:00;28955;109.5;42
24.10.2021;15:35:00;28198;114.2;42
24.10.2021;15:45:00;27344;118.8;42
24.10.2021;15:55:00;26342;123.3;41
24.10.2021;16:05:00;25337;127.5;41
24.10.2021;16:15:00;24388;131.6;41
24.10.2021;16:25:00;23312;135.6;40
24.10.2021;16:35:00;22136;139.3;40
24.10.2021;16:45:00;20089;142.8;39
24.10.2021;16:55:00;13673;145.4;36
24.10.2021;17:05:00;11074;147.3;35
24.10.2021;17:15:00;11193;149.2;35
24.10.2021;17:25:00;9076;150.8;37
24.10.2021;17:35:00;4623;151.8;37
24.10.2021;17:45:00;2305;152.2;39
24.10.2021;17:55:00;1349;152.5;33
24.10.2021;18:05:00;607;152.6;35
24.10.2021;18:15:00;363;152.7;36
24.10.2021;18:25:00;151;152.7;37
25.10.2021;07:55:00;0;0;26
25.10.2021;08:05:00;12;0;27
25.10.2021;08:15:00;262;0;28
25.10.2021;08:25:00;451;0;29
25.10.2021;08:35:00;704;0.2;30
25.10.2021;08:45:00;1112;0.3;31
25.10.2021;08:55:00;1321;0.5;32
25.10.2021;09:05:00;1696;0.8;34
25.10.2021;09:15:00;1941;1.1;35
25.10.2021;09:25:00;2421;1.5;36
25.10.2021;09:35:00;3090;2.0;38
25.10.2021;09:45:00;3707;2.6;38
25.10.2021;09:55:00;5098;3.3;35
25.10.2021;10:05:00;6463;4.4;38
25.10.2021;10:15:00;8578;5.7;36
25.10.2021;10:25:00;8784;7.2;35
25.10.2021;10:35:00;9301;8.7;36
25.10.2021;10:45:00;11843;10.6;36
25.10.2021;10:55:00;13650;12.8;37
25.10.2021;11:05:00;13632;15.1;34
25.10.2021;11:15:00;13936;17.5;35
25.10.2021;11:25:00;18410;20.0;38
25.10.2021;11:35:00;16899;23.0;37
25.10.2021;11:45:00;18912;25.9;36
25.10.2021;11:55:00;6578;27.8;35
25.10.2021;12:05:00;9716;30.0;35
25.10.2021;12:15:00;14740;32.9;37
25.10.2021;12:25:00;22814;35.7;39
25.10.2021;12:35:00;10224;37.6;35
25.10.2021;12:45:00;27598;40.9;40
25.10.2021;12:55:00;22007;45.3;40
25.10.2021;13:05:00;27050;49.0;40
25.10.2021;13:15:00;23440;53.5;40
25.10.2021;13:25:00;29260;58.4;42
25.10.2021;13:35:00;24364;62.6;41
25.10.2021;13:45:00;28972;67.1;42
25.10.2021;13:55:00;27405;71.5;41
25.10.2021;14:05:00;29192;76.3;43
25.10.2021;14:15:00;18987;79.8;39
25.10.2021;14:25:00;29610;84.5;43
25.10.2021;14:35:00;21088;88.8;40
25.10.2021;14:45:00;13130;91.2;36
25.10.2021;14:55:00;15649;93.8;36
25.10.2021;15:05:00;16001;96.5;36
25.10.2021;15:15:00;18214;100.0;38
25.10.2021;15:25:00;22871;103.3;38
25.10.2021;15:35:00;26379;108.3;42
25.10.2021;15:45:00;19845;112.0;39
25.10.2021;15:55:00;10581;114.0;35
25.10.2021;16:05:00;7961;115.4;38
25.10.2021;16:15:00;6910;116.6;37
25.10.2021;16:25:00;7346;117.8;35
25.10.2021;16:35:00;7428;119.3;35
25.10.2021;16:45:00;17987;121.5;38
25.10.2021;16:55:00;6779;122.7;36
25.10.2021;17:05:00;5109;123.5;36
25.10.2021;17:15:00;3789;124.2;36
25.10.2021;17:25:00;2509;124.7;38
25.10.2021;17:35:00;2653;125.1;38
25.10.2021;17:45:00;2149;125.5;35
25.10.2021;17:55:00;1320;125.7;37
25.10.2021;18:05:00;853;125.9;38
25.10.2021;18:15:00;416;126.0;38
25.10.2021;18:25:00;4;126.0;38
26.10.2021;08:05:00;31;0;27
26.10.2021;08:15:00;317;0;28
26.10.2021;08:25:00;464;0.1;29
26.10.2021;08:35:00;779;0.2;30
26.10.2021;08:45:00;888;0.3;31
26.10.2021;08:55:00;1853;0.6;33
26.10.2021;09:05:00;1875;0.9;34
26.10.2021;09:15:00;2165;1.2;36
26.10.2021;09:25:00;1856;1.6;37
26.10.2021;09:35:00;3038;2.0;38
26.10.2021;09:45:00;4045;2.7;33
26.10.2021;09:55:00;4815;3.5;36
26.10.2021;10:05:00;6594;4.5;36
26.10.2021;10:15:00;6772;5.6;37
26.10.2021;10:25:00;6670;6.7;34
26.10.2021;10:35:00;8475;7.9;38
26.10.2021;10:45:00;7626;9.3;37
26.10.2021;10:55:00;7436;10.5;35
26.10.2021;11:05:00;7935;11.8;36
26.10.2021;11:15:00;10435;13.3;38
26.10.2021;11:25:00;9629;14.9;38
26.10.2021;11:35:00;11822;16.9;35
26.10.2021;11:45:00;10199;18.8;35
26.10.2021;11:55:00;11563;20.7;35
