Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.10.2021;12:05:00;9844;22.6;37
26.10.2021;12:15:00;11667;24.4;38
26.10.2021;12:25:00;12849;26.3;38
26.10.2021;12:35:00;12292;28.5;34
26.10.2021;12:45:00;7599;29.9;38
26.10.2021;12:55:00;7296;31.1;37
26.10.2021;13:05:00;8055;32.5;35
26.10.2021;13:15:00;8992;33.9;36
26.10.2021;13:25:00;13421;35.9;37
26.10.2021;13:35:00;14766;38.1;37
26.10.2021;13:45:00;12418;40.5;35
26.10.2021;13:55:00;11952;42.6;37
26.10.2021;14:05:00;10729;44.4;38
26.10.2021;14:15:00;10765;46.2;35
26.10.2021;14:25:00;15777;48.5;37
26.10.2021;14:35:00;12276;50.8;35
26.10.2021;14:45:00;12106;52.8;37
26.10.2021;14:55:00;7653;54.3;37
26.10.2021;15:05:00;8896;55.7;35
26.10.2021;15:15:00;7540;57.0;37
26.10.2021;15:25:00;8134;58.3;38
26.10.2021;15:35:00;11828;60.0;37
26.10.2021;15:45:00;10265;61.8;36
26.10.2021;15:55:00;7882;63.2;35
26.10.2021;16:05:00;7966;64.5;35
26.10.2021;16:15:00;5902;65.6;38
26.10.2021;16:25:00;5784;66.6;35
26.10.2021;16:35:00;5688;67.5;38
26.10.2021;16:45:00;4609;68.5;36
26.10.2021;16:55:00;4507;69.2;38
26.10.2021;17:05:00;4057;70.0;35
26.10.2021;17:15:00;3087;70.5;37
26.10.2021;17:25:00;3057;71.0;39
26.10.2021;17:35:00;1869;71.4;34
26.10.2021;17:45:00;1184;71.6;36
26.10.2021;17:55:00;816;71.8;37
26.10.2021;18:05:00;295;71.8;38
26.10.2021;18:15:00;112;71.9;38
27.10.2021;08:05:00;0;0;27
27.10.2021;08:15:00;83;0;28
27.10.2021;08:25:00;299;0;29
27.10.2021;08:35:00;556;0.1;30
27.10.2021;08:45:00;761;0.2;31
27.10.2021;08:55:00;1049;0.4;32
27.10.2021;09:05:00;1481;0.6;33
27.10.2021;09:15:00;1860;0.9;34
27.10.2021;09:25:00;2342;1.2;36
27.10.2021;09:35:00;2677;1.7;37
27.10.2021;09:45:00;2399;2.1;38
27.10.2021;09:55:00;3835;2.7;35
27.10.2021;10:05:00;4621;3.4;36
27.10.2021;10:15:00;5166;4.3;39
27.10.2021;10:25:00;5183;5.2;35
27.10.2021;10:35:00;5964;6.1;38
27.10.2021;10:45:00;5223;6.9;35
27.10.2021;10:55:00;5092;7.8;38
27.10.2021;11:05:00;5995;8.8;35
27.10.2021;11:15:00;5948;9.8;38
27.10.2021;11:25:00;6693;10.8;36
27.10.2021;11:35:00;8406;12.2;35
27.10.2021;11:45:00;7623;13.5;37
27.10.2021;11:55:00;7344;14.7;38
27.10.2021;12:05:00;6227;15.8;35
27.10.2021;12:15:00;7596;16.9;38
27.10.2021;12:25:00;7439;18.2;38
27.10.2021;12:35:00;7262;19.5;36
27.10.2021;12:45:00;7311;20.7;35
27.10.2021;12:55:00;6664;21.8;38
27.10.2021;13:05:00;8801;23.1;36
27.10.2021;13:15:00;16740;25.4;36
27.10.2021;13:25:00;21156;28.8;38
27.10.2021;13:35:00;19675;32.0;38
27.10.2021;13:45:00;23386;36.0;39
27.10.2021;13:55:00;15813;38.7;37
27.10.2021;14:05:00;17794;41.9;37
27.10.2021;14:15:00;21334;45.1;39
27.10.2021;14:25:00;21731;48.2;38
27.10.2021;14:35:00;29483;52.2;41
27.10.2021;14:45:00;18494;56.1;39
27.10.2021;14:55:00;26672;60.4;41
27.10.2021;15:05:00;28222;65.0;42
27.10.2021;15:15:00;27329;69.6;42
27.10.2021;15:25:00;26968;74.2;42
27.10.2021;15:35:00;26822;78.7;42
27.10.2021;15:45:00;25711;83.0;41
27.10.2021;15:55:00;24810;87.2;41
27.10.2021;16:05:00;23663;91.2;41
27.10.2021;16:15:00;22709;95.0;41
27.10.2021;16:25:00;21436;98.6;40
27.10.2021;16:35:00;20243;102.0;40
27.10.2021;16:45:00;15775;104.9;37
27.10.2021;16:55:00;11290;107.0;34
27.10.2021;17:05:00;10357;108.7;36
27.10.2021;17:15:00;9589;110.4;38
27.10.2021;17:25:00;6120;111.6;36
27.10.2021;17:35:00;2921;112.2;39
27.10.2021;17:45:00;1783;112.5;34
27.10.2021;17:55:00;986;112.7;36
27.10.2021;18:05:00;669;112.8;37
27.10.2021;18:15:00;304;112.9;38
27.10.2021;18:25:00;121;112.9;38
28.10.2021;08:05:00;2;0;27
28.10.2021;08:15:00;17;0;28
28.10.2021;08:25:00;248;0;29
28.10.2021;08:35:00;554;0.1;30
28.10.2021;08:45:00;827;0.2;30
28.10.2021;08:55:00;911;0.3;31
28.10.2021;09:05:00;1175;0.5;33
28.10.2021;09:15:00;1927;0.8;34
28.10.2021;09:25:00;2203;1.2;35
28.10.2021;09:35:00;2625;1.6;37
28.10.2021;09:45:00;3211;2.1;38
28.10.2021;09:55:00;3494;2.7;34
28.10.2021;10:05:00;4131;3.3;35
28.10.2021;10:15:00;4807;4.0;38
28.10.2021;10:25:00;5386;5.0;34
28.10.2021;10:35:00;5460;5.9;38
28.10.2021;10:45:00;5678;6.8;34
28.10.2021;10:55:00;7050;7.9;38
28.10.2021;11:05:00;7363;9.1;36
28.10.2021;11:15:00;8751;10.5;35
28.10.2021;11:25:00;11271;12.2;36
28.10.2021;11:35:00;14728;14.6;35
28.10.2021;11:45:00;16581;17.3;35
28.10.2021;11:55:00;12650;19.8;34
28.10.2021;12:05:00;11203;21.6;37
28.10.2021;12:15:00;13527;23.7;38
28.10.2021;12:25:00;17806;26.7;37
28.10.2021;12:35:00;21929;30.6;39
28.10.2021;12:45:00;22562;33.6;38
28.10.2021;12:55:00;23342;37.4;40
28.10.2021;13:05:00;23824;41.3;40
28.10.2021;13:15:00;24487;45.4;41
28.10.2021;13:25:00;25151;49.5;41
28.10.2021;13:35:00;25694;53.9;41
28.10.2021;13:45:00;26114;58.1;41
28.10.2021;13:55:00;26489;62.6;42
28.10.2021;14:05:00;26928;67.0;42
28.10.2021;14:15:00;27244;71.5;42
28.10.2021;14:25:00;27410;76.1;42
28.10.2021;14:35:00;27616;80.6;42
28.10.2021;14:45:00;27857;85.3;42
28.10.2021;14:55:00;28079;90.0;42
28.10.2021;15:05:00;27863;94.6;42
28.10.2021;15:15:00;27355;99.2;42
28.10.2021;15:25:00;26765;103.7;42
28.10.2021;15:35:00;26051;108.1;42
28.10.2021;15:45:00;25157;112.3;41
28.10.2021;15:55:00;24229;116.4;41
28.10.2021;16:05:00;23144;120.3;41
28.10.2021;16:15:00;22142;124.0;40
28.10.2021;16:25:00;21109;127.6;40
28.10.2021;16:35:00;19704;130.9;39
28.10.2021;16:45:00;14605;133.7;37
28.10.2021;16:55:00;11206;135.6;35
28.10.2021;17:05:00;10638;137.4;35
28.10.2021;17:15:00;9091;139.0;38
28.10.2021;17:25:00;5293;140.1;37
28.10.2021;17:35:00;2514;140.6;39
28.10.2021;17:45:00;1393;140.9;34
28.10.2021;17:55:00;579;141.0;36
28.10.2021;18:05:00;311;141.0;37
28.10.2021;18:15:00;156;141.1;38
28.10.2021;18:25:00;4;141.1;37
31.10.2021;07:05:00;7;0;27
31.10.2021;07:15:00;565;0;28
31.10.2021;07:25:00;1134;0.2;29
31.10.2021;07:35:00;2055;0.5;30
31.10.2021;07:45:00;2557;0.9;32
31.10.2021;07:55:00;2998;1.4;34
31.10.2021;08:05:00;3098;1.9;36
31.10.2021;08:15:00;2864;2.4;37
31.10.2021;08:25:00;2650;2.8;38
31.10.2021;08:35:00;2844;3.3;37
31.10.2021;08:45:00;3217;3.8;34
31.10.2021;08:55:00;4032;4.4;37
31.10.2021;09:05:00;5134;5.2;37
31.10.2021;09:15:00;5869;6.2;36
31.10.2021;09:25:00;6241;7.2;36
31.10.2021;09:35:00;6689;8.3;37
31.10.2021;09:45:00;7899;9.5;35
31.10.2021;09:55:00;8116;11.0;35
31.10.2021;10:05:00;7875;12.3;38
31.10.2021;10:15:00;8625;13.7;38
31.10.2021;10:25:00;9260;15.1;35
31.10.2021;10:35:00;12268;17.1;35
31.10.2021;10:45:00;12220;19.2;38
31.10.2021;10:55:00;13094;21.3;35
31.10.2021;11:05:00;15277;23.7;36
31.10.2021;11:15:00;16811;26.4;36
31.10.2021;11:25:00;18066;29.4;37
31.10.2021;11:35:00;19389;32.5;38
31.10.2021;11:45:00;19144;35.7;38
31.10.2021;11:55:00;20699;39.1;39
31.10.2021;12:05:00;21698;42.6;40
31.10.2021;12:15:00;22894;46.4;40
31.10.2021;12:25:00;23671;50.3;41
31.10.2021;12:35:00;23719;54.3;40
31.10.2021;12:45:00;24248;58.3;41
31.10.2021;12:55:00;24854;62.5;41
31.10.2021;13:05:00;24926;66.6;41
31.10.2021;13:15:00;25668;70.8;41
31.10.2021;13:25:00;25642;75.1;41
31.10.2021;13:35:00;26194;79.5;42
31.10.2021;13:45:00;26508;83.9;42
31.10.2021;13:55:00;25929;88.2;42
31.10.2021;14:05:00;25392;92.4;41
31.10.2021;14:15:00;22821;96.3;41
31.10.2021;14:25:00;22030;100.1;40
31.10.2021;14:35:00;20951;103.5;40
31.10.2021;14:45:00;18973;106.8;39
31.10.2021;14:55:00;23443;110.2;40
31.10.2021;15:05:00;22389;113.9;40
31.10.2021;15:15:00;22064;117.8;40
31.10.2021;15:25:00;20351;121.2;40
31.10.2021;15:35:00;16723;124.2;38
31.10.2021;15:45:00;11279;126.4;35
31.10.2021;15:55:00;6819;127.6;38
31.10.2021;16:05:00;2646;128.2;34
31.10.2021;16:15:00;2469;128.5;36
31.10.2021;16:25:00;3411;129.1;39
31.10.2021;16:35:00;2051;129.5;34
31.10.2021;16:45:00;1176;129.7;36
31.10.2021;16:55:00;644;129.9;37
31.10.2021;17:05:00;278;129.9;38
01.11.2021;07:35:00;8;0;28
01.11.2021;07:45:00;143;0;29
01.11.2021;07:55:00;299;0;30
01.11.2021;08:05:00;649;0.1;31
01.11.2021;08:15:00;571;0.2;31
01.11.2021;08:25:00;532;0.3;32
01.11.2021;08:35:00;1135;0.4;34
01.11.2021;08:45:00;669;0.6;35
01.11.2021;08:55:00;1386;0.7;35
01.11.2021;09:05:00;1080;1.0;36
01.11.2021;09:15:00;1091;1.1;37
01.11.2021;09:25:00;2188;1.5;38
01.11.2021;09:35:00;1399;1.7;39
01.11.2021;09:45:00;1969;2.0;35
01.11.2021;09:55:00;2060;2.4;34
01.11.2021;10:05:00;3850;2.9;36
01.11.2021;10:15:00;4515;3.6;38
01.11.2021;10:25:00;4223;4.4;36
01.11.2021;10:35:00;2600;4.8;37
01.11.2021;10:45:00;1835;5.2;39
01.11.2021;10:55:00;2211;5.5;35
01.11.2021;11:05:00;2576;5.9;35
01.11.2021;11:15:00;3574;6.5;37
01.11.2021;11:25:00;5190;7.3;35
01.11.2021;11:35:00;6087;8.2;37
01.11.2021;11:45:00;4472;9.1;34
01.11.2021;11:55:00;3103;9.6;36
01.11.2021;12:05:00;2504;10.0;38
01.11.2021;12:15:00;2420;10.4;39
01.11.2021;12:25:00;3498;11.0;35
01.11.2021;12:35:00;4920;11.7;38
01.11.2021;12:45:00;4300;12.4;34
01.11.2021;12:55:00;2367;13.0;37
01.11.2021;13:05:00;2621;13.4;38
01.11.2021;13:15:00;1750;13.7;39
01.11.2021;13:25:00;1703;14.0;33
01.11.2021;13:35:00;1903;14.3;35
01.11.2021;13:45:00;2147;14.7;37
01.11.2021;13:55:00;3108;15.1;38
01.11.2021;14:05:00;2644;15.5;34
01.11.2021;14:15:00;2243;15.9;36
01.11.2021;14:25:00;2829;16.4;38
01.11.2021;14:35:00;1976;16.7;38
01.11.2021;14:45:00;2090;17.1;35
01.11.2021;14:55:00;2085;17.5;37
01.11.2021;15:05:00;2069;17.8;38
01.11.2021;15:15:00;2390;18.2;37
01.11.2021;15:25:00;3775;18.8;35
01.11.2021;15:35:00;1978;19.2;37
01.11.2021;15:45:00;1705;19.5;38
01.11.2021;15:55:00;2211;19.8;36
01.11.2021;16:05:00;3628;20.4;36
01.11.2021;16:15:00;6596;21.3;37
01.11.2021;16:25:00;5514;22.2;37
01.11.2021;16:35:00;4257;23.1;35
01.11.2021;16:45:00;2481;23.5;36
01.11.2021;16:55:00;1463;23.8;37
01.11.2021;17:05:00;1187;24.0;38
01.11.2021;17:15:00;359;24.1;39
02.11.2021;07:05:00;0;0;26
02.11.2021;07:15:00;9;0;28
02.11.2021;07:25:00;15;0;29
02.11.2021;07:35:00;185;0;29
02.11.2021;07:45:00;422;0;30
02.11.2021;07:55:00;654;0.1;31
02.11.2021;08:05:00;536;0.2;32
02.11.2021;08:15:00;1423;0.4;33
02.11.2021;08:25:00;1506;0.7;34
02.11.2021;08:35:00;2394;1.0;35
02.11.2021;08:45:00;1433;1.3;36
02.11.2021;08:55:00;1464;1.6;37
02.11.2021;09:05:00;1322;1.8;38
02.11.2021;09:15:00;2861;2.2;39
02.11.2021;09:25:00;2013;2.5;33
02.11.2021;09:35:00;5245;3.2;36
02.11.2021;09:45:00;5076;4.2;34
02.11.2021;09:55:00;3189;4.7;36
02.11.2021;10:05:00;6233;5.6;38
02.11.2021;10:15:00;5133;6.6;36
02.11.2021;10:25:00;4290;7.4;39
02.11.2021;10:35:00;3300;8.0;34
02.11.2021;10:45:00;6294;8.9;38
02.11.2021;10:55:00;9868;10.4;37
02.11.2021;11:05:00;17022;12.4;35
02.11.2021;11:15:00;17669;16.1;39
02.11.2021;11:25:00;11910;18.7;35
02.11.2021;11:35:00;23110;21.5;39
02.11.2021;11:45:00;9007;23.4;35
02.11.2021;11:55:00;10400;24.8;38
02.11.2021;12:05:00;4878;26.0;35
02.11.2021;12:15:00;27229;29.2;40
02.11.2021;12:25:00;18211;33.0;39
02.11.2021;12:35:00;41377;38.4;46
02.11.2021;12:45:00;21872;43.4;42
02.11.2021;12:55:00;10730;45.0;36
02.11.2021;13:05:00;11089;46.5;37
02.11.2021;13:15:00;25735;49.9;40
02.11.2021;13:25:00;8772;51.6;35
02.11.2021;13:35:00;5871;52.8;35
02.11.2021;13:45:00;3327;53.4;36
02.11.2021;13:55:00;9586;54.7;36
02.11.2021;14:05:00;2889;55.3;36
02.11.2021;14:15:00;2695;55.7;37
02.11.2021;14:25:00;28085;58.8;40
02.11.2021;14:35:00;28582;63.4;42
02.11.2021;14:45:00;23945;67.6;41
02.11.2021;14:55:00;24638;71.8;41
02.11.2021;15:05:00;9775;74.4;35
02.11.2021;15:15:00;12465;75.8;36
02.11.2021;15:25:00;17602;78.2;38
02.11.2021;15:35:00;15622;81.0;37
02.11.2021;15:45:00;12404;83.0;38
02.11.2021;15:55:00;11447;84.6;37
02.11.2021;16:05:00;6654;86.1;35
02.11.2021;16:15:00;6472;87.3;35
02.11.2021;16:25:00;3136;88.0;37
02.11.2021;16:35:00;1126;88.3;39
02.11.2021;16:45:00;623;88.4;39
02.11.2021;16:55:00;424;88.5;33
02.11.2021;17:05:00;248;88.5;35
02.11.2021;17:15:00;15;88.5;36
03.11.2021;07:25:00;14;0;28
03.11.2021;07:35:00;627;0;29
03.11.2021;07:45:00;1069;0.2;30
03.11.2021;07:55:00;1453;0.4;31
03.11.2021;08:05:00;2852;0.8;32
03.11.2021;08:15:00;1959;1.2;34
03.11.2021;08:25:00;2226;1.6;36
03.11.2021;08:35:00;4372;2.2;37
03.11.2021;08:45:00;3019;2.7;39
03.11.2021;08:55:00;1458;3.1;33
03.11.2021;09:05:00;3921;3.6;35
03.11.2021;09:15:00;3986;4.3;38
03.11.2021;09:25:00;5609;5.2;34
03.11.2021;09:35:00;6783;6.2;38
03.11.2021;09:45:00;5117;7.1;34
03.11.2021;09:55:00;6735;8.2;38
03.11.2021;10:05:00;5859;9.1;35
03.11.2021;10:15:00;7111;10.3;36
03.11.2021;10:25:00;12189;12.1;37
03.11.2021;10:35:00;14470;14.4;37
03.11.2021;10:45:00;15257;17.0;36
03.11.2021;10:55:00;9679;18.4;38
03.11.2021;11:05:00;14802;21.0;36
03.11.2021;11:15:00;16159;23.3;37
03.11.2021;11:25:00;12851;25.4;36
03.11.2021;11:35:00;13240;27.5;35
03.11.2021;11:45:00;13134;29.6;37
03.11.2021;11:55:00;11205;31.4;38
03.11.2021;12:05:00;11262;33.4;35
03.11.2021;12:15:00;9077;35.1;35
03.11.2021;12:25:00;6929;36.4;36
03.11.2021;12:35:00;4803;37.3;37
03.11.2021;12:45:00;5511;38.2;35
03.11.2021;12:55:00;4457;39.0;37
03.11.2021;13:05:00;4196;39.7;37
03.11.2021;13:15:00;3839;40.3;35
03.11.2021;13:25:00;3647;40.9;37
03.11.2021;13:35:00;3151;41.4;37
03.11.2021;13:45:00;3077;41.9;35
03.11.2021;13:55:00;2403;42.4;37
03.11.2021;14:05:00;1933;42.7;38
03.11.2021;14:15:00;3138;43.2;35
03.11.2021;14:25:00;2674;43.6;35
03.11.2021;14:35:00;2616;44.1;37
03.11.2021;14:45:00;3420;44.6;39
03.11.2021;14:55:00;2806;45.1;34
03.11.2021;15:05:00;2148;45.4;36
03.11.2021;15:15:00;2045;45.8;38
03.11.2021;15:25:00;1652;46.1;39
03.11.2021;15:35:00;1550;46.4;35
03.11.2021;15:45:00;1710;46.6;34
03.11.2021;15:55:00;1415;46.9;36
03.11.2021;16:05:00;1293;47.1;37
03.11.2021;16:15:00;1476;47.4;38
03.11.2021;16:25:00;575;47.5;39
03.11.2021;16:35:00;262;47.5;39
03.11.2021;16:45:00;4;47.5;35
04.11.2021;07:25:00;4;0;27
04.11.2021;07:35:00;233;0;28
04.11.2021;07:45:00;357;0;29
04.11.2021;07:55:00;552;0.1;30
04.11.2021;08:05:00;629;0.2;31
04.11.2021;08:15:00;909;0.4;32
04.11.2021;08:25:00;1000;0.5;33
04.11.2021;08:35:00;1231;0.7;34
04.11.2021;08:45:00;2128;1.0;35
04.11.2021;08:55:00;3521;1.5;37
04.11.2021;09:05:00;5109;2.3;37
04.11.2021;09:15:00;6868;3.4;37
04.11.2021;09:25:00;6591;4.5;34
04.11.2021;09:35:00;6407;5.6;38
04.11.2021;09:45:00;5550;6.5;34
04.11.2021;09:55:00;6333;7.6;38
04.11.2021;10:05:00;6478;8.6;36
04.11.2021;10:15:00;5705;9.6;37
04.11.2021;10:25:00;5175;10.5;36
04.11.2021;10:35:00;5642;11.4;38
04.11.2021;10:45:00;6089;12.4;36
04.11.2021;10:55:00;6611;13.5;36
04.11.2021;11:05:00;6434;14.5;37
04.11.2021;11:15:00;7568;15.8;35
04.11.2021;11:25:00;6914;17.0;35
04.11.2021;11:35:00;5620;17.9;37
04.11.2021;11:45:00;4590;18.7;35
04.11.2021;11:55:00;5840;19.6;36
04.11.2021;12:05:00;6228;20.5;36
04.11.2021;12:15:00;6233;21.6;37
04.11.2021;12:25:00;10289;23.2;35
04.11.2021;12:35:00;14453;25.3;35
04.11.2021;12:45:00;8362;27.0;37
04.11.2021;12:55:00;16180;29.3;35
04.11.2021;13:05:00;16221;32.1;36
04.11.2021;13:15:00;11198;34.2;35
04.11.2021;13:25:00;5526;35.1;38
04.11.2021;13:35:00;35302;39.5;43
04.11.2021;13:45:00;8701;42.8;36
04.11.2021;13:55:00;2719;43.2;35
04.11.2021;14:05:00;3177;44.0;38
04.11.2021;14:15:00;5384;44.7;34
04.11.2021;14:25:00;15296;46.4;39
04.11.2021;14:35:00;8793;48.4;35
04.11.2021;14:45:00;3102;48.9;36
04.11.2021;14:55:00;2692;49.5;38
04.11.2021;15:05:00;4147;50.1;35
04.11.2021;15:15:00;1483;50.4;35
04.11.2021;15:25:00;1141;50.6;36
04.11.2021;15:35:00;9686;52.0;35
04.11.2021;15:45:00;2068;52.5;36
04.11.2021;15:55:00;262;52.6;37
04.11.2021;16:05:00;921;52.7;37
04.11.2021;16:15:00;803;52.8;38
04.11.2021;16:25:00;1436;53.1;39
04.11.2021;16:35:00;1124;53.3;35
04.11.2021;16:45:00;1011;53.4;34
04.11.2021;16:55:00;261;53.5;35
04.11.2021;17:05:00;53;53.5;36
05.11.2021;07:25:00;16;0;28
05.11.2021;07:35:00;191;0;28
05.11.2021;07:45:00;390;0;29
05.11.2021;07:55:00;636;0.1;30
05.11.2021;08:05:00;1278;0.3;31
05.11.2021;08:15:00;2721;0.7;33
05.11.2021;08:25:00;2468;1.2;35
05.11.2021;08:35:00;2758;1.6;36
05.11.2021;08:45:00;3172;2.1;37
05.11.2021;08:55:00;3794;2.7;38
05.11.2021;09:05:00;4617;3.5;34
05.11.2021;09:15:00;4469;4.2;37
05.11.2021;09:25:00;4826;5.0;35
05.11.2021;09:35:00;4943;5.8;36
05.11.2021;09:45:00;5629;6.7;38
05.11.2021;09:55:00;5678;7.7;36
05.11.2021;10:05:00;7426;8.8;36
05.11.2021;10:15:00;6710;10.0;37
05.11.2021;10:25:00;6598;11.1;34
05.11.2021;10:35:00;6938;12.3;38
05.11.2021;10:45:00;8589;13.5;37
05.11.2021;10:55:00;7727;15.0;35
05.11.2021;11:05:00;8808;16.4;35
05.11.2021;11:15:00;11114;18.1;36
05.11.2021;11:25:00;13168;20.3;36
05.11.2021;11:35:00;15788;22.8;35
05.11.2021;11:45:00;14343;26.0;37
05.11.2021;11:55:00;8457;27.8;36
05.11.2021;12:05:00;11862;29.6;35
05.11.2021;12:15:00;11756;31.6;35
05.11.2021;12:25:00;15232;33.9;36
05.11.2021;12:35:00;25123;38.1;41
05.11.2021;12:45:00;21398;42.2;40
05.11.2021;12:55:00;10982;44.1;35
05.11.2021;13:05:00;7216;45.5;34
05.11.2021;13:15:00;4892;46.4;37
05.11.2021;13:25:00;6023;47.3;34
05.11.2021;13:35:00;6614;48.4;38
05.11.2021;13:45:00;6634;49.5;36
05.11.2021;13:55:00;8319;50.8;35
05.11.2021;14:05:00;7211;52.1;37
05.11.2021;14:15:00;8074;53.4;38
05.11.2021;14:25:00;8348;54.8;36
05.11.2021;14:35:00;9722;56.4;35
05.11.2021;14:45:00;8298;57.8;35
05.11.2021;14:55:00;7730;59.1;37
05.11.2021;15:05:00;10206;60.6;38
05.11.2021;15:15:00;25401;64.5;40
05.11.2021;15:25:00;16771;67.8;38
05.11.2021;15:35:00;14069;69.7;36
05.11.2021;15:45:00;10854;71.6;38
05.11.2021;15:55:00;10061;73.3;36
05.11.2021;16:05:00;7641;74.7;35
05.11.2021;16:15:00;3318;75.3;38
05.11.2021;16:25:00;2123;75.7;38
05.11.2021;16:35:00;1143;76.0;34
05.11.2021;16:45:00;558;76.1;35
05.11.2021;16:55:00;350;76.2;36
05.11.2021;17:05:00;155;76.2;37
05.11.2021;17:15:00;2;76.2;36
06.11.2021;07:35:00;187;0;28
06.11.2021;07:45:00;462;0;29
06.11.2021;07:55:00;584;0.1;30
06.11.2021;08:05:00;873;0.3;31
06.11.2021;08:15:00;1559;0.5;32
06.11.2021;08:25:00;1817;0.8;33
06.11.2021;08:35:00;1898;1.1;35
06.11.2021;08:45:00;3014;1.6;36
06.11.2021;08:55:00;3569;2.1;38
06.11.2021;09:05:00;4329;2.8;35
06.11.2021;09:15:00;5618;3.6;35
06.11.2021;09:25:00;5618;4.5;38
06.11.2021;09:35:00;8307;5.9;37
06.11.2021;09:45:00;5013;6.8;38
06.11.2021;09:55:00;5991;7.8;36
06.11.2021;10:05:00;7110;8.9;37
06.11.2021;10:15:00;8272;10.0;36
06.11.2021;10:25:00;8873;11.4;35
06.11.2021;10:35:00;10487;13.0;35
06.11.2021;10:45:00;13773;15.1;37
06.11.2021;10:55:00;12226;17.2;38
06.11.2021;11:05:00;11692;19.6;35
06.11.2021;11:15:00;12633;22.0;35
06.11.2021;11:25:00;11363;24.3;35
06.11.2021;11:35:00;16211;27.3;37
06.11.2021;11:45:00;20825;30.5;37
06.11.2021;11:55:00;21587;33.9;38
06.11.2021;12:05:00;21743;37.5;39
06.11.2021;12:15:00;20474;41.1;38
06.11.2021;12:25:00;22915;44.9;40
06.11.2021;12:35:00;23668;48.8;40
06.11.2021;12:45:00;24756;52.8;40
06.11.2021;12:55:00;25616;57.0;41
06.11.2021;13:05:00;25326;61.2;41
06.11.2021;13:15:00;25510;65.5;41
06.11.2021;13:25:00;26066;69.8;41
06.11.2021;13:35:00;26523;74.2;41
06.11.2021;13:45:00;26595;78.6;41
06.11.2021;13:55:00;26767;83.1;42
06.11.2021;14:05:00;26257;87.5;41
06.11.2021;14:15:00;25884;91.8;41
06.11.2021;14:25:00;24965;96.0;41
06.11.2021;14:35:00;24236;100.1;41
06.11.2021;14:45:00;23012;104.0;40
06.11.2021;14:55:00;21961;107.7;40
06.11.2021;15:05:00;21243;111.2;40
06.11.2021;15:15:00;21871;114.8;40
06.11.2021;15:25:00;17346;117.9;37
06.11.2021;15:35:00;2644;119.0;35
06.11.2021;15:45:00;10065;120.1;38
06.11.2021;15:55:00;9825;121.8;37
06.11.2021;16:05:00;6989;123.1;36
06.11.2021;16:15:00;3578;123.8;39
06.11.2021;16:25:00;2115;124.2;33
06.11.2021;16:35:00;886;124.4;35
06.11.2021;16:45:00;599;124.5;37
06.11.2021;16:55:00;341;124.6;37
06.11.2021;17:05:00;136;124.6;38
06.11.2021;17:15:00;2;124.6;37
07.11.2021;07:20:00;18;0;27
07.11.2021;07:30:00;336;0;28
07.11.2021;07:40:00;923;0.1;29
07.11.2021;07:50:00;924;0.3;30
07.11.2021;08:00:00;1701;0.6;31
07.11.2021;08:10:00;1641;0.8;32
07.11.2021;08:20:00;1962;1.2;34
07.11.2021;08:30:00;2191;1.5;35
07.11.2021;08:40:00;1991;1.8;36
07.11.2021;08:50:00;2342;2.2;37
07.11.2021;09:00:00;3179;2.7;38
07.11.2021;09:10:00;3877;3.3;34
07.11.2021;09:20:00;3653;3.9;34
07.11.2021;09:30:00;5472;4.8;37
07.11.2021;09:40:00;6928;5.9;34
07.11.2021;09:50:00;8008;7.1;38
07.11.2021;10:00:00;9534;8.7;37
07.11.2021;10:10:00;12713;10.6;37
07.11.2021;10:20:00;14705;13.0;34
07.11.2021;10:30:00;11644;15.2;36
07.11.2021;10:40:00;10741;17.0;36
07.11.2021;10:50:00;9608;18.6;36
07.11.2021;11:00:00;9868;20.2;38
07.11.2021;11:10:00;7000;21.5;37
07.11.2021;11:20:00;12577;23.5;35
07.11.2021;11:30:00;18415;26.0;37
07.11.2021;11:40:00;17260;29.0;36
07.11.2021;11:50:00;20859;32.3;37
07.11.2021;12:00:00;20814;35.8;38
07.11.2021;12:10:00;23961;39.7;40
07.11.2021;12:20:00;27182;44.1;41
07.11.2021;12:30:00;19111;47.8;38
07.11.2021;12:40:00;15153;50.5;36
07.11.2021;12:50:00;17919;53.3;36
07.11.2021;13:00:00;20721;56.8;38
07.11.2021;13:10:00;21030;60.0;37
07.11.2021;13:20:00;26235;64.2;41
07.11.2021;13:30:00;26246;68.6;41
07.11.2021;13:40:00;27257;73.1;42
07.11.2021;13:50:00;27999;77.7;42
07.11.2021;14:00:00;26196;82.2;41
07.11.2021;14:10:00;22279;86.1;40
07.11.2021;14:20:00;21164;89.6;40
07.11.2021;14:30:00;20413;93.1;39
07.11.2021;14:40:00;18908;96.5;39
07.11.2021;14:50:00;21063;99.9;39
07.11.2021;15:00:00;25144;104.0;41
07.11.2021;15:10:00;13174;107.4;37
07.11.2021;15:20:00;10098;109.2;36
07.11.2021;15:30:00;9300;111.0;35
07.11.2021;15:40:00;5271;112.0;39
07.11.2021;15:50:00;4300;112.8;35
07.11.2021;16:00:00;4202;113.5;38
07.11.2021;16:10:00;2657;114.0;34
07.11.2021;16:20:00;2074;114.3;35
07.11.2021;16:30:00;744;114.5;36
07.11.2021;16:40:00;278;114.6;37
07.11.2021;17:00:00;2;114.6;36
08.11.2021;07:25:00;13;0;27
08.11.2021;07:35:00;298;0;28
08.11.2021;07:45:00;596;0.1;29
08.11.2021;07:55:00;744;0.2;30
08.11.2021;08:05:00;884;0.3;31
08.11.2021;08:15:00;1028;0.5;32
08.11.2021;08:25:00;2189;0.8;33
08.11.2021;08:35:00;1547;1.1;35
08.11.2021;08:45:00;1021;1.3;36
08.11.2021;08:55:00;1408;1.5;36
08.11.2021;09:05:00;2082;1.9;37
08.11.2021;09:15:00;3769;2.4;39
08.11.2021;09:25:00;5178;3.2;34
08.11.2021;09:35:00;5442;4.1;38
08.11.2021;09:45:00;6332;5.1;34
08.11.2021;09:55:00;6334;6.2;38
08.11.2021;10:05:00;7328;7.3;35
08.11.2021;10:15:00;7897;8.8;35
08.11.2021;10:25:00;5089;9.6;37
08.11.2021;10:35:00;7443;10.8;35
08.11.2021;10:45:00;10922;12.4;37
08.11.2021;10:55:00;7270;13.9;36
08.11.2021;11:05:00;6899;15.3;34
08.11.2021;11:15:00;6887;16.4;38
08.11.2021;11:25:00;5324;17.5;36
08.11.2021;11:35:00;5477;18.4;38
08.11.2021;11:45:00;5098;19.2;36
08.11.2021;11:55:00;6920;20.3;38
08.11.2021;12:05:00;7596;21.6;38
08.11.2021;12:15:00;7240;22.8;35
08.11.2021;12:25:00;7950;24.0;36
08.11.2021;12:35:00;8880;25.5;38
08.11.2021;12:45:00;11908;27.4;38
08.11.2021;13:05:00;11168;31.3;36
08.11.2021;13:15:00;10648;33.1;36
08.11.2021;13:25:00;11760;34.9;35
08.11.2021;13:35:00;20983;38.2;38
08.11.2021;13:45:00;20396;41.1;37
08.11.2021;13:55:00;34312;47.0;44
08.11.2021;14:05:00;27237;51.2;40
08.11.2021;14:15:00;27074;55.6;41
08.11.2021;14:25:00;26424;60.1;41
08.11.2021;14:35:00;24812;64.2;40
08.11.2021;14:45:00;23157;67.8;40
08.11.2021;14:55:00;18777;71.3;38
08.11.2021;15:05:00;20183;74.7;39
08.11.2021;15:15:00;19063;77.9;38
08.11.2021;15:25:00;16527;80.8;37
08.11.2021;15:35:00;13163;83.0;38
08.11.2021;15:45:00;6018;84.1;35
08.11.2021;15:55:00;9605;85.6;35
08.11.2021;16:05:00;6210;86.9;38
08.11.2021;16:15:00;2743;87.4;35
08.11.2021;16:25:00;1113;87.7;36
08.11.2021;16:35:00;879;87.8;37
08.11.2021;16:45:00;711;88.0;38
08.11.2021;16:55:00;353;88.0;39
08.11.2021;17:05:00;40;88.1;38
09.11.2021;07:35:00;283;0;28
09.11.2021;07:45:00;422;0;29
09.11.2021;07:55:00;469;0.1;29
09.11.2021;08:05:00;735;0.2;30
09.11.2021;08:15:00;1067;0.4;32
09.11.2021;08:25:00;1343;0.6;33
09.11.2021;08:35:00;1606;0.9;34
09.11.2021;08:45:00;2344;1.2;35
09.11.2021;08:55:00;2345;1.6;37
09.11.2021;09:05:00;2493;2.0;37
09.11.2021;09:15:00;3058;2.5;39
09.11.2021;09:25:00;3201;3.0;33
09.11.2021;09:35:00;3525;3.6;35
09.11.2021;09:45:00;3514;4.2;37
09.11.2021;09:55:00;3316;4.7;39
09.11.2021;10:05:00;5267;5.5;34
09.11.2021;10:15:00;6036;6.5;38
09.11.2021;10:25:00;5081;7.4;34
09.11.2021;10:35:00;5258;8.2;37
09.11.2021;10:45:00;5281;9.1;34
09.11.2021;10:55:00;3845;9.9;36
09.11.2021;11:05:00;4708;10.7;38
09.11.2021;11:15:00;4016;11.4;35
09.11.2021;11:25:00;5435;12.2;37
09.11.2021;11:35:00;5779;13.2;34
09.11.2021;11:45:00;5851;14.2;38
09.11.2021;11:55:00;6371;15.2;34
09.11.2021;12:05:00;4812;16.0;37
09.11.2021;12:15:00;5915;16.9;34
09.11.2021;12:25:00;7907;18.1;38
09.11.2021;12:35:00;7593;19.5;36
09.11.2021;12:45:00;8682;20.9;35
09.11.2021;12:55:00;11912;22.7;35
09.11.2021;13:05:00;9931;24.3;37
09.11.2021;13:15:00;9050;25.8;38
09.11.2021;13:25:00;8357;27.3;37
09.11.2021;13:35:00;7187;28.6;35
09.11.2021;13:45:00;6837;29.8;38
09.11.2021;13:55:00;26531;33.0;40
09.11.2021;14:05:00;30363;37.8;42
09.11.2021;14:15:00;26714;42.5;41
09.11.2021;14:25:00;23095;46.5;40
09.11.2021;14:35:00;23342;50.4;40
09.11.2021;14:45:00;21914;54.1;40
09.11.2021;14:55:00;20900;57.7;39
09.11.2021;15:05:00;19263;61.0;38
09.11.2021;15:15:00;18243;64.1;37
09.11.2021;15:25:00;14437;66.7;35
09.11.2021;15:35:00;10549;68.7;38
09.11.2021;15:45:00;10031;70.3;37
09.11.2021;15:55:00;8568;71.8;37
09.11.2021;16:05:00;5315;72.9;34
09.11.2021;16:15:00;2618;73.4;36
09.11.2021;16:25:00;1686;73.7;38
09.11.2021;16:35:00;971;73.9;39
09.11.2021;16:45:00;651;74.0;39
09.11.2021;16:55:00;343;74.1;32
09.11.2021;17:05:00;318;74.1;34
09.11.2021;17:15:00;32;74.2;35
10.11.2021;07:25:00;3;0;26
10.11.2021;07:35:00;88;0;27
10.11.2021;07:45:00;514;0;28
10.11.2021;07:55:00;881;0.2;29
10.11.2021;08:05:00;1403;0.4;30
10.11.2021;08:15:00;1988;0.7;31
10.11.2021;08:25:00;2467;1.1;33
10.11.2021;08:35:00;2864;1.5;35
10.11.2021;08:45:00;3354;2.1;36
10.11.2021;08:55:00;4188;2.7;38
10.11.2021;09:05:00;5001;3.5;33
10.11.2021;09:15:00;5676;4.4;36
10.11.2021;09:25:00;6538;5.5;36
10.11.2021;09:35:00;7352;6.7;37
10.11.2021;09:45:00;7673;7.9;34
10.11.2021;09:55:00;7414;9.2;38
10.11.2021;10:05:00;6408;10.3;36
10.11.2021;10:15:00;6872;11.4;37
10.11.2021;10:25:00;9200;12.8;37
10.11.2021;10:35:00;13419;14.9;36
10.11.2021;10:45:00;14024;17.3;35
10.11.2021;10:55:00;10794;19.2;35
10.11.2021;11:05:00;8200;20.6;37
10.11.2021;11:15:00;8729;22.0;38
10.11.2021;11:25:00;10653;23.7;37
10.11.2021;11:35:00;14074;26.0;34
10.11.2021;11:45:00;12296;28.1;36
10.11.2021;11:55:00;10488;29.8;38
10.11.2021;12:05:00;12150;31.8;38
10.11.2021;12:15:00;14547;34.1;34
10.11.2021;12:25:00;11284;36.1;36
10.11.2021;12:35:00;8883;37.7;38
10.11.2021;12:45:00;8222;39.1;37
10.11.2021;12:55:00;8563;40.5;36
10.11.2021;13:05:00;9293;42.0;35
10.11.2021;13:15:00;9687;43.7;35
10.11.2021;13:25:00;7198;45.0;38
10.11.2021;13:35:00;5946;46.0;36
10.11.2021;13:45:00;5426;46.9;38
10.11.2021;13:55:00;5505;47.8;36
10.11.2021;14:05:00;5343;48.7;38
10.11.2021;14:15:00;5390;49.6;35
10.11.2021;14:25:00;5601;50.6;38
10.11.2021;14:35:00;5499;51.5;35
10.11.2021;14:45:00;4952;52.3;38
10.11.2021;14:55:00;4303;53.1;34
10.11.2021;15:05:00;3758;53.7;36
10.11.2021;15:15:00;3052;54.3;38
10.11.2021;15:25:00;2676;54.7;34
10.11.2021;15:35:00;2581;55.2;35
10.11.2021;15:45:00;2260;55.6;37
10.11.2021;15:55:00;1708;55.9;38
10.11.2021;16:05:00;1089;56.1;38
10.11.2021;16:15:00;718;56.2;39
10.11.2021;16:25:00;435;56.3;39
10.11.2021;16:35:00;226;56.3;39
10.11.2021;16:45:00;3;56.3;32
11.11.2021;07:30:00;20;0;27
11.11.2021;07:40:00;305;0;27
11.11.2021;07:50:00;631;0.1;28
11.11.2021;08:00:00;983;0.2;29
11.11.2021;08:10:00;1020;0.4;30
11.11.2021;08:20:00;1813;0.6;32
11.11.2021;08:30:00;2077;1.0;33
11.11.2021;08:40:00;2593;1.4;35
11.11.2021;08:50:00;3068;1.9;36
11.11.2021;09:00:00;3615;2.4;38
11.11.2021;09:10:00;4731;3.2;35
11.11.2021;09:20:00;5458;4.1;36
11.11.2021;09:30:00;5235;5.0;38
11.11.2021;09:40:00;6227;6.0;34
11.11.2021;09:50:00;6756;7.1;38
11.11.2021;10:00:00;6502;8.3;35
11.11.2021;10:10:00;5696;9.3;39
11.11.2021;10:20:00;7687;10.4;35
11.11.2021;10:30:00;7860;11.7;35
11.11.2021;10:40:00;8772;13.2;38
11.11.2021;10:50:00;8264;14.6;37
11.11.2021;11:00:00;9286;16.1;35
11.11.2021;11:10:00;10028;17.8;35
11.11.2021;11:20:00;9367;19.4;36
11.11.2021;11:30:00;14683;21.5;36
11.11.2021;11:40:00;10240;23.5;37
11.11.2021;11:50:00;14418;25.6;34
11.11.2021;12:00:00;12816;27.8;36
11.11.2021;12:10:00;18604;30.8;37
11.11.2021;12:20:00;19861;34.0;37
11.11.2021;12:30:00;20685;37.5;38
11.11.2021;12:40:00;21436;41.0;39
11.11.2021;12:50:00;21860;44.6;39
11.11.2021;13:00:00;22290;48.3;39
11.11.2021;13:10:00;22237;52.1;40
11.11.2021;13:20:00;22425;55.8;40
11.11.2021;13:30:00;22986;59.6;40
11.11.2021;13:40:00;19930;63.0;38
11.11.2021;13:50:00;22730;66.8;40
11.11.2021;14:00:00;22586;70.6;40
11.11.2021;14:10:00;20010;74.0;39
11.11.2021;14:20:00;21233;77.6;39
11.11.2021;14:30:00;20764;81.1;39
11.11.2021;14:40:00;19969;84.4;38
11.11.2021;14:50:00;18697;87.6;38
11.11.2021;15:00:00;17617;90.6;37
11.11.2021;15:10:00;16549;93.4;36
11.11.2021;15:20:00;14034;95.9;35
11.11.2021;15:30:00;10074;97.7;38
11.11.2021;15:40:00;8827;99.2;38
11.11.2021;15:50:00;7580;100.6;37
11.11.2021;16:00:00;5309;101.5;34
11.11.2021;16:10:00;2457;102.0;36
11.11.2021;16:20:00;1155;102.3;37
11.11.2021;16:30:00;801;102.4;38
11.11.2021;16:40:00;439;102.5;39
11.11.2021;16:50:00;206;102.5;39
11.11.2021;17:00:00;0;102.5;38
12.11.2021;07:25:00;12;0;27
12.11.2021;07:35:00;21;0;28
12.11.2021;07:45:00;414;0;28
12.11.2021;07:55:00;685;0.1;29
12.11.2021;08:05:00;855;0.3;30
12.11.2021;08:15:00;1180;0.4;31
12.11.2021;08:25:00;1479;0.7;32
12.11.2021;08:35:00;1977;1.0;33
12.11.2021;08:45:00;2182;1.3;35
12.11.2021;08:55:00;2345;1.7;36
12.11.2021;09:05:00;2918;2.2;37
12.11.2021;09:15:00;3219;2.7;38
12.11.2021;09:25:00;4225;3.4;33
12.11.2021;09:35:00;4482;4.1;36
12.11.2021;09:45:00;4685;4.9;38
12.11.2021;09:55:00;4580;5.6;33
12.11.2021;10:05:00;5272;6.5;37
12.11.2021;10:15:00;5523;7.5;34
12.11.2021;10:25:00;5254;8.4;36
12.11.2021;10:35:00;5801;9.3;37
12.11.2021;10:45:00;5365;10.2;35
12.11.2021;10:55:00;5817;11.2;38
12.11.2021;11:05:00;5453;12.1;35
12.11.2021;11:15:00;5042;13.0;38
12.11.2021;11:25:00;6739;14.0;34
12.11.2021;11:35:00;8215;15.3;37
12.11.2021;11:45:00;6742;16.5;37
12.11.2021;11:55:00;6934;17.7;34
12.11.2021;12:05:00;6468;18.7;37
12.11.2021;12:15:00;6252;19.8;33
12.11.2021;12:25:00;6171;20.8;37
12.11.2021;12:35:00;6740;21.9;34
12.11.2021;12:45:00;5841;22.9;38
12.11.2021;12:55:00;7587;24.0;35
12.11.2021;13:05:00;7335;25.2;37
12.11.2021;13:15:00;7362;26.5;37
12.11.2021;13:25:00;6276;27.5;34
12.11.2021;13:35:00;5912;28.5;37
12.11.2021;13:45:00;5923;29.5;33
12.11.2021;13:55:00;5688;30.5;37
12.11.2021;14:05:00;6417;31.6;34
12.11.2021;14:15:00;5847;32.5;37
12.11.2021;14:25:00;6641;33.6;34
12.11.2021;14:35:00;5063;34.6;38
12.11.2021;14:45:00;5537;35.4;33
12.11.2021;14:55:00;4944;36.3;37
12.11.2021;15:05:00;4124;37.0;38
12.11.2021;15:15:00;3705;37.7;34
12.11.2021;15:25:00;3240;38.2;37
12.11.2021;15:35:00;2704;38.7;38
12.11.2021;15:45:00;2007;39.0;39
12.11.2021;15:55:00;1333;39.3;32
12.11.2021;16:05:00;1229;39.5;34
12.11.2021;16:15:00;865;39.7;35
12.11.2021;16:25:00;561;39.8;36
12.11.2021;16:35:00;278;39.8;37
12.11.2021;16:45:00;74;39.8;37
13.11.2021;07:40:00;36;0;27
13.11.2021;07:50:00;225;0;28
13.11.2021;08:00:00;378;0;29
13.11.2021;08:10:00;701;0.1;29
13.11.2021;08:20:00;823;0.3;30
13.11.2021;08:30:00;988;0.4;32
13.11.2021;08:40:00;1197;0.6;33
13.11.2021;08:50:00;1152;0.8;34
13.11.2021;09:00:00;1397;1.0;35
13.11.2021;09:10:00;1909;1.3;36
13.11.2021;09:20:00;2381;1.7;37
13.11.2021;09:30:00;2856;2.2;38
13.11.2021;09:40:00;3458;2.7;37
13.11.2021;09:50:00;3192;3.2;34
13.11.2021;10:00:00;3703;3.8;36
13.11.2021;10:10:00;4495;4.6;38
13.11.2021;10:20:00;3455;5.2;33
13.11.2021;10:30:00;3141;5.7;36
13.11.2021;10:40:00;2970;6.2;37
13.11.2021;10:50:00;3843;6.8;38
13.11.2021;11:00:00;3961;7.5;34
13.11.2021;11:10:00;4020;8.1;36
13.11.2021;11:20:00;5057;8.9;38
13.11.2021;11:30:00;5038;9.7;35
13.11.2021;11:40:00;5455;10.6;38
13.11.2021;11:50:00;6386;11.6;34
13.11.2021;12:00:00;8966;13.0;37
13.11.2021;12:10:00;7509;14.4;38
13.11.2021;12:20:00;6558;15.5;34
13.11.2021;12:30:00;4804;16.4;38
13.11.2021;12:40:00;2843;17.0;37
13.11.2021;12:50:00;2843;17.4;34
13.11.2021;13:00:00;3470;18.0;36
13.11.2021;13:10:00;2692;18.5;38
13.11.2021;13:20:00;2913;18.9;38
13.11.2021;13:30:00;2568;19.4;34
13.11.2021;13:40:00;1804;19.8;36
13.11.2021;13:50:00;1413;20.0;37
13.11.2021;14:00:00;914;20.2;38
13.11.2021;14:10:00;606;20.3;38
13.11.2021;14:20:00;736;20.4;38
13.11.2021;14:30:00;763;20.5;39
13.11.2021;14:40:00;565;20.7;39
13.11.2021;14:50:00;413;20.7;39
13.11.2021;15:00:00;587;20.8;32
13.11.2021;15:10:00;437;20.9;34
13.11.2021;15:20:00;427;21.0;35
13.11.2021;15:30:00;340;21.0;36
13.11.2021;15:40:00;295;21.1;37
13.11.2021;15:50:00;219;21.1;37
13.11.2021;16:00:00;170;21.1;38
13.11.2021;16:10:00;159;21.2;38
13.11.2021;16:20:00;79;21.2;38
13.11.2021;16:30:00;3;21.2;37
14.11.2021;07:45:00;5;0;27
14.11.2021;07:55:00;222;0;28
14.11.2021;08:05:00;430;0;29
14.11.2021;08:15:00;560;0.1;29
14.11.2021;08:25:00;778;0.3;30
14.11.2021;08:35:00;684;0.4;31
14.11.2021;08:45:00;565;0.5;32
14.11.2021;08:55:00;645;0.6;33
14.11.2021;09:05:00;583;0.7;34
14.11.2021;09:15:00;764;0.8;35
14.11.2021;09:25:00;2493;1.1;36
14.11.2021;09:35:00;2629;1.6;38
14.11.2021;09:45:00;1553;1.9;38
14.11.2021;09:55:00;2507;2.3;39
14.11.2021;10:05:00;3042;2.8;33
14.11.2021;10:15:00;3129;3.3;35
14.11.2021;10:25:00;3951;3.9;38
14.11.2021;10:35:00;5065;4.6;35
14.11.2021;10:45:00;5676;5.6;37
14.11.2021;10:55:00;2578;6.2;39
14.11.2021;11:05:00;3652;6.7;33
14.11.2021;11:15:00;6713;7.8;37
14.11.2021;11:25:00;4880;8.7;33
14.11.2021;11:35:00;4718;9.5;37
14.11.2021;11:45:00;3246;10.1;39
14.11.2021;11:55:00;5049;10.8;34
14.11.2021;12:05:00;4518;11.7;38
14.11.2021;12:15:00;3999;12.5;33
14.11.2021;12:25:00;6263;13.4;37
14.11.2021;12:35:00;10046;14.9;35
14.11.2021;12:45:00;7434;16.2;35
14.11.2021;12:55:00;6592;17.4;38
14.11.2021;13:05:00;7000;18.6;36
14.11.2021;13:15:00;3491;19.4;39
14.11.2021;13:25:00;3862;20.0;34
14.11.2021;13:35:00;3068;20.6;37
14.11.2021;13:45:00;1632;20.9;38
14.11.2021;13:55:00;1254;21.1;38
14.11.2021;14:05:00;1545;21.4;39
14.11.2021;14:15:00;1778;21.6;33
14.11.2021;14:25:00;1646;21.9;35
14.11.2021;14:35:00;1489;22.2;36
14.11.2021;14:45:00;910;22.4;37
14.11.2021;14:55:00;814;22.5;38
14.11.2021;15:05:00;669;22.6;39
14.11.2021;15:15:00;582;22.7;39
14.11.2021;15:25:00;350;22.8;39
14.11.2021;15:35:00;169;22.8;33
14.11.2021;15:45:00;216;22.9;34
14.11.2021;15:55:00;97;22.9;35
14.11.2021;16:05:00;58;22.9;35
14.11.2021;16:15:00;124;22.9;36
14.11.2021;16:25:00;217;23.0;37
14.11.2021;16:35:00;17;23.0;36
14.11.2021;16:45:00;2;23.0;35
15.11.2021;07:55:00;8;0;28
15.11.2021;08:05:00;222;0;28
15.11.2021;08:15:00;346;0;29
15.11.2021;08:25:00;458;0.1;30
15.11.2021;08:35:00;501;0.2;31
15.11.2021;08:45:00;617;0.3;32
15.11.2021;08:55:00;560;0.4;33
15.11.2021;09:05:00;592;0.5;33
15.11.2021;09:15:00;907;0.6;34
15.11.2021;09:25:00;872;0.8;35
15.11.2021;09:35:00;1129;0.9;36
15.11.2021;09:45:00;1302;1.1;37
15.11.2021;09:55:00;1630;1.4;37
15.11.2021;10:05:00;2178;1.8;38
15.11.2021;10:15:00;2347;2.1;39
15.11.2021;10:25:00;2417;2.5;33
15.11.2021;10:35:00;2904;3.0;35
15.11.2021;10:45:00;2557;3.5;37
15.11.2021;10:55:00;914;3.7;38
15.11.2021;11:05:00;1707;3.9;38
15.11.2021;11:15:00;1307;4.1;39
15.11.2021;11:25:00;1776;4.4;33
15.11.2021;11:35:00;2026;4.7;35
15.11.2021;11:45:00;2510;5.1;37
15.11.2021;11:55:00;2800;5.6;38
15.11.2021;12:05:00;4569;6.2;34
15.11.2021;12:15:00;3673;6.9;36
15.11.2021;12:25:00;3315;7.5;38
15.11.2021;12:35:00;3167;8.0;36
15.11.2021;12:45:00;2987;8.5;35
15.11.2021;12:55:00;2678;9.0;37
15.11.2021;13:05:00;2574;9.4;38
15.11.2021;13:15:00;2604;9.8;37
15.11.2021;13:25:00;1922;10.2;34
15.11.2021;13:35:00;2396;10.6;36
15.11.2021;13:45:00;2352;11.0;37
15.11.2021;13:55:00;1691;11.2;38
15.11.2021;14:05:00;1878;11.5;39
15.11.2021;14:15:00;1192;11.7;32
15.11.2021;14:25:00;1160;11.9;34
15.11.2021;14:35:00;397;12.1;36
15.11.2021;14:45:00;487;12.1;36
15.11.2021;14:55:00;871;12.3;37
15.11.2021;15:05:00;1155;12.4;38
15.11.2021;15:15:00;1058;12.6;39
15.11.2021;15:25:00;877;12.8;39
15.11.2021;15:35:00;616;12.9;33
15.11.2021;15:45:00;513;13.0;34
15.11.2021;15:55:00;269;13.0;35
15.11.2021;16:05:00;22;13.1;35
15.11.2021;16:15:00;7;13.1;35
15.11.2021;16:25:00;6;13.1;34
16.11.2021;07:55:00;1;0;27
16.11.2021;08:05:00;55;0;28
16.11.2021;08:15:00;174;0;28
16.11.2021;08:25:00;340;0;29
16.11.2021;08:35:00;544;0.1;30
16.11.2021;08:45:00;589;0.2;31
16.11.2021;08:55:00;632;0.3;32
16.11.2021;09:05:00;807;0.4;33
16.11.2021;09:15:00;949;0.6;34
16.11.2021;09:25:00;843;0.7;35
16.11.2021;09:35:00;1378;0.9;35
16.11.2021;09:45:00;1999;1.3;36
16.11.2021;09:55:00;2112;1.6;37
16.11.2021;10:05:00;2081;1.9;38
16.11.2021;10:15:00;1771;2.3;39
16.11.2021;10:25:00;2042;2.6;36
16.11.2021;10:35:00;2108;2.9;34
16.11.2021;10:45:00;2263;3.3;36
16.11.2021;10:55:00;1998;3.6;37
16.11.2021;11:05:00;1781;4.0;38
16.11.2021;11:15:00;2054;4.3;39
16.11.2021;11:25:00;2282;4.7;33
16.11.2021;11:35:00;2086;5.0;35
16.11.2021;11:45:00;2416;5.4;36
16.11.2021;11:55:00;2168;5.8;38
16.11.2021;12:05:00;2014;6.1;39
16.11.2021;12:15:00;2246;6.5;34
16.11.2021;12:25:00;2045;6.9;34
16.11.2021;12:35:00;1800;7.2;36
16.11.2021;12:45:00;1638;7.5;37
16.11.2021;12:55:00;1445;7.7;38
16.11.2021;13:05:00;1155;7.9;38
16.11.2021;13:15:00;1818;8.2;35
16.11.2021;13:25:00;1552;8.5;34
16.11.2021;13:35:00;1433;8.7;35
16.11.2021;13:45:00;1607;9.0;37
16.11.2021;13:55:00;1634;9.2;38
16.11.2021;14:05:00;1446;9.5;38
16.11.2021;14:15:00;1477;9.7;39
16.11.2021;14:25:00;1726;10.0;33
16.11.2021;14:35:00;1247;10.2;35
16.11.2021;14:45:00;904;10.4;36
16.11.2021;14:55:00;957;10.5;37
16.11.2021;15:05:00;954;10.7;38
16.11.2021;15:15:00;687;10.8;38
16.11.2021;15:25:00;472;10.9;39
16.11.2021;15:35:00;435;11.0;39
16.11.2021;15:45:00;402;11.1;39
16.11.2021;15:55:00;363;11.1;33
16.11.2021;16:05:00;234;11.2;34
16.11.2021;16:15:00;187;11.2;35
16.11.2021;16:25:00;71;11.2;35
16.11.2021;16:35:00;2;11.2;35
17.11.2021;07:50:00;8;0;27
17.11.2021;08:00:00;20;0;28
17.11.2021;08:10:00;155;0;28
17.11.2021;08:20:00;211;0;29
17.11.2021;08:30:00;359;0.1;30
17.11.2021;08:40:00;1026;0.2;31
17.11.2021;08:50:00;1109;0.4;32
17.11.2021;09:00:00;1128;0.6;33
17.11.2021;09:10:00;1682;0.8;34
17.11.2021;09:20:00;2309;1.1;35
17.11.2021;09:30:00;3461;1.7;37
17.11.2021;09:40:00;3833;2.3;38
17.11.2021;09:50:00;2242;2.7;33
17.11.2021;10:00:00;1324;3.0;34
17.11.2021;10:10:00;2184;3.3;35
17.11.2021;10:20:00;2186;3.7;37
17.11.2021;10:30:00;2286;4.1;38
17.11.2021;10:40:00;2420;4.5;39
17.11.2021;10:50:00;2192;4.8;34
17.11.2021;11:00:00;2621;5.2;35
17.11.2021;11:10:00;2377;5.6;36
17.11.2021;11:20:00;3231;6.1;38
17.11.2021;11:30:00;3802;6.8;34
17.11.2021;11:40:00;3561;7.4;36
17.11.2021;11:50:00;3254;7.9;38
17.11.2021;12:00:00;4022;8.5;35
17.11.2021;12:10:00;3884;9.2;36
17.11.2021;12:20:00;4122;9.9;38
17.11.2021;12:30:00;4133;10.6;34
17.11.2021;12:40:00;3533;11.2;37
17.11.2021;12:50:00;3861;11.8;39
17.11.2021;13:00:00;4352;12.5;35
17.11.2021;13:10:00;6077;13.5;38
17.11.2021;13:20:00;5379;14.4;35
17.11.2021;13:30:00;5045;15.3;39
17.11.2021;13:40:00;3291;15.9;34
17.11.2021;13:50:00;2385;16.3;36
17.11.2021;14:00:00;2320;16.7;38
17.11.2021;14:10:00;1715;17.0;39
17.11.2021;14:20:00;1906;17.3;35
17.11.2021;14:30:00;2782;17.8;35
17.11.2021;14:40:00;3528;18.3;37
17.11.2021;14:50:00;3330;18.9;38
17.11.2021;15:00:00;2532;19.3;34
17.11.2021;15:10:00;2401;19.7;36
17.11.2021;15:20:00;1977;20.1;38
17.11.2021;15:30:00;1213;20.3;39
17.11.2021;15:45:00;809;20.5;37
17.11.2021;15:55:00;863;20.7;34
17.11.2021;16:05:00;896;20.8;35
17.11.2021;16:15:00;716;20.9;36
17.11.2021;16:25:00;362;21.0;37
17.11.2021;16:35:00;90;21.0;37
18.11.2021;07:30:00;66;0;26
18.11.2021;07:40:00;179;0;28
18.11.2021;07:50:00;455;0;29
18.11.2021;08:00:00;720;0.2;30
18.11.2021;08:10:00;1159;0.3;31
18.11.2021;08:20:00;1944;0.6;32
18.11.2021;08:30:00;2311;1.0;34
18.11.2021;08:40:00;2257;1.4;35
18.11.2021;08:50:00;2179;1.7;36
18.11.2021;09:00:00;2723;2.2;38
18.11.2021;09:10:00;3633;2.7;38
18.11.2021;09:20:00;5219;3.5;35
18.11.2021;09:30:00;6281;4.5;38
18.11.2021;09:40:00;6452;5.6;36
18.11.2021;09:50:00;6396;6.7;36
18.11.2021;10:00:00;7345;7.8;37
18.11.2021;10:10:00;8623;9.2;36
18.11.2021;10:20:00;9328;10.8;35
18.11.2021;10:30:00;10623;12.5;35
18.11.2021;10:40:00;10890;14.3;35
18.11.2021;10:50:00;11652;16.3;36
18.11.2021;11:00:00;12934;18.4;37
18.11.2021;11:10:00;12323;20.4;36
18.11.2021;11:20:00;13766;22.7;35
18.11.2021;11:30:00;15213;25.1;35
18.11.2021;11:40:00;13722;27.5;35
18.11.2021;11:50:00;15783;30.0;35
18.11.2021;12:00:00;15345;32.6;35
18.11.2021;12:10:00;16029;35.2;36
18.11.2021;12:20:00;16373;38.0;36
18.11.2021;12:30:00;16994;40.7;36
18.11.2021;12:40:00;19843;43.9;38
18.11.2021;12:50:00;17339;47.0;37
18.11.2021;13:00:00;17106;49.8;36
18.11.2021;13:10:00;19233;53.1;38
18.11.2021;13:20:00;16396;55.9;36
18.11.2021;13:30:00;17701;58.7;36
18.11.2021;13:40:00;17331;61.8;37
18.11.2021;13:50:00;21010;65.2;38
18.11.2021;14:00:00;18049;68.4;38
18.11.2021;14:10:00;17613;71.1;37
18.11.2021;14:20:00;13060;73.6;35
18.11.2021;14:30:00;15784;76.2;35
18.11.2021;14:40:00;13699;78.6;35
18.11.2021;14:50:00;11252;80.7;38
18.11.2021;15:00:00;13024;82.6;37
18.11.2021;15:10:00;9238;84.3;38
18.11.2021;15:20:00;8395;85.8;36
18.11.2021;15:30:00;6772;87.0;34
18.11.2021;15:40:00;6486;88.0;38
18.11.2021;15:50:00;5932;89.0;35
18.11.2021;16:00:00;2902;89.6;38
18.11.2021;16:10:00;2191;90.0;39
18.11.2021;16:20:00;1426;90.3;33
18.11.2021;16:30:00;755;90.5;34
18.11.2021;16:40:00;311;90.5;36
18.11.2021;16:50:00;5;90.5;35
19.11.2021;07:35:00;4;0;27
19.11.2021;07:45:00;9;0;27
19.11.2021;07:55:00;452;0;28
19.11.2021;08:05:00;773;0.1;29
19.11.2021;08:15:00;1139;0.3;30
19.11.2021;08:25:00;1696;0.6;31
19.11.2021;08:35:00;1906;0.9;33
19.11.2021;08:45:00;2668;1.3;35
19.11.2021;08:55:00;3032;1.8;36
19.11.2021;09:05:00;3011;2.2;38
19.11.2021;09:15:00;3350;2.8;39
19.11.2021;09:25:00;3406;3.4;34
19.11.2021;09:35:00;3157;3.9;36
19.11.2021;09:45:00;4226;4.5;38
19.11.2021;09:55:00;5865;5.4;34
19.11.2021;10:05:00;5365;6.3;38
19.11.2021;10:15:00;5806;7.2;34
19.11.2021;10:25:00;7531;8.4;38
19.11.2021;10:35:00;8580;9.8;37
19.11.2021;10:45:00;8716;11.3;36
19.11.2021;10:55:00;10204;13.0;35
19.11.2021;11:05:00;11044;14.9;35
19.11.2021;11:15:00;11740;16.9;35
19.11.2021;11:25:00;7074;18.1;38
19.11.2021;11:35:00;7336;19.4;36
19.11.2021;11:45:00;5922;20.4;38
19.11.2021;11:55:00;8576;21.7;37
19.11.2021;12:05:00;9611;23.3;37
19.11.2021;12:15:00;8609;24.8;35
19.11.2021;12:25:00;11144;26.6;35
19.11.2021;12:35:00;8902;28.2;35
19.11.2021;12:45:00;6444;29.5;36
19.11.2021;12:55:00;7937;30.5;36
19.11.2021;13:05:00;10707;32.2;35
19.11.2021;13:15:00;8524;33.7;35
19.11.2021;13:25:00;12312;35.6;35
19.11.2021;13:35:00;8693;37.1;38
19.11.2021;13:45:00;7749;38.7;36
19.11.2021;13:55:00;9709;40.2;35
19.11.2021;14:05:00;11921;42.2;35
19.11.2021;14:15:00;8107;43.7;34
19.11.2021;14:25:00;7203;44.9;38
19.11.2021;14:35:00;4985;45.8;35
19.11.2021;14:45:00;7037;46.9;38
19.11.2021;14:55:00;5833;47.8;35
19.11.2021;15:05:00;6069;49.1;34
19.11.2021;15:15:00;3680;49.8;36
19.11.2021;15:25:00;3490;50.4;38
19.11.2021;15:35:00;1954;50.8;37
19.11.2021;15:45:00;1384;51.0;34
19.11.2021;15:55:00;1093;51.2;35
19.11.2021;16:05:00;970;51.4;36
19.11.2021;16:15:00;487;51.5;37
19.11.2021;16:25:00;196;51.5;38
19.11.2021;16:35:00;0;51.5;37
20.11.2021;07:55:00;17;0;28
20.11.2021;08:05:00;153;0;28
20.11.2021;08:15:00;345;0;29
20.11.2021;08:25:00;622;0.1;30
20.11.2021;08:35:00;622;0.2;31
20.11.2021;08:45:00;850;0.3;32
20.11.2021;08:55:00;1023;0.5;33
20.11.2021;09:05:00;1259;0.7;34
20.11.2021;09:15:00;1399;0.9;35
20.11.2021;09:25:00;1547;1.2;36
20.11.2021;09:35:00;1736;1.5;37
20.11.2021;09:45:00;1627;1.7;38
20.11.2021;09:55:00;2004;2.1;39
20.11.2021;10:05:00;2283;2.4;36
20.11.2021;10:15:00;2288;2.8;34
20.11.2021;10:25:00;2377;3.2;36
20.11.2021;10:35:00;2768;3.6;38
20.11.2021;10:45:00;2932;4.1;37
20.11.2021;10:55:00;3585;4.7;35
20.11.2021;11:05:00;3770;5.3;37
20.11.2021;11:15:00;3653;5.9;36
20.11.2021;11:25:00;3346;6.5;35
20.11.2021;11:35:00;3259;7.0;37
20.11.2021;11:45:00;3836;7.6;37
20.11.2021;11:55:00;3743;8.3;35
20.11.2021;12:05:00;3863;8.9;38
20.11.2021;12:15:00;3921;9.6;34
20.11.2021;12:25:00;3542;10.2;36
20.11.2021;12:35:00;3504;10.8;38
20.11.2021;12:45:00;3721;11.4;34
20.11.2021;12:55:00;3693;12.0;36
20.11.2021;13:05:00;3793;12.6;39
20.11.2021;13:15:00;3965;13.2;34
20.11.2021;13:25:00;3983;13.9;37
20.11.2021;13:35:00;3909;14.6;38
20.11.2021;13:45:00;3801;15.2;35
20.11.2021;13:55:00;2958;15.7;37
20.11.2021;14:05:00;2704;16.2;38
20.11.2021;14:15:00;2713;16.6;33
20.11.2021;14:25:00;2731;17.1;35
20.11.2021;14:35:00;2330;17.5;37
20.11.2021;14:45:00;2172;17.9;38
20.11.2021;14:55:00;2000;18.2;38
20.11.2021;15:05:00;1948;18.6;34
20.11.2021;15:15:00;1789;18.9;35
20.11.2021;15:25:00;1585;19.1;37
20.11.2021;15:35:00;1176;19.4;38
20.11.2021;15:45:00;958;19.5;39
20.11.2021;15:55:00;694;19.7;39
20.11.2021;16:05:00;443;19.7;39
20.11.2021;16:15:00;309;19.8;32
20.11.2021;16:25:00;140;19.8;34
20.11.2021;16:35:00;7;19.8;34
21.11.2021;07:35:00;3;0;26
21.11.2021;07:45:00;17;0;27
21.11.2021;07:55:00;556;0;28
21.11.2021;08:05:00;681;0.1;29
21.11.2021;08:15:00;931;0.3;30
21.11.2021;08:25:00;1249;0.5;31
21.11.2021;08:35:00;1666;0.7;32
21.11.2021;08:45:00;2440;1.1;34
21.11.2021;08:55:00;3487;1.7;36
21.11.2021;09:05:00;4289;2.3;38
21.11.2021;09:15:00;4791;3.1;34
21.11.2021;09:25:00;4397;3.8;36
21.11.2021;09:35:00;3509;4.4;38
21.11.2021;09:45:00;6832;5.4;34
21.11.2021;09:55:00;8570;6.6;38
21.11.2021;10:05:00;5109;7.7;35
21.11.2021;10:15:00;6332;8.8;37
21.11.2021;10:25:00;7831;10.1;38
21.11.2021;10:35:00;8224;11.5;36
21.11.2021;10:45:00;9163;12.9;35
21.11.2021;10:55:00;9654;14.5;36
21.11.2021;11:05:00;9882;16.3;36
21.11.2021;11:15:00;10682;18.0;37
21.11.2021;11:25:00;12932;20.1;38
21.11.2021;11:35:00;14512;22.4;35
21.11.2021;11:45:00;15491;25.0;35
21.11.2021;11:55:00;16412;27.7;36
21.11.2021;12:05:00;17223;30.5;36
21.11.2021;12:15:00;18038;33.5;37
21.11.2021;12:25:00;18670;36.6;37
21.11.2021;12:35:00;19270;39.8;38
21.11.2021;12:45:00;19800;43.0;38
21.11.2021;12:55:00;20253;46.4;39
21.11.2021;13:05:00;20659;49.8;39
21.11.2021;13:15:00;21074;53.3;40
21.11.2021;13:25:00;21523;56.9;40
21.11.2021;13:35:00;21907;60.5;40
21.11.2021;13:45:00;21947;64.2;40
21.11.2021;13:55:00;21783;67.8;40
21.11.2021;14:05:00;21301;71.4;40
21.11.2021;14:15:00;20773;74.9;39
21.11.2021;14:25:00;19954;78.2;39
21.11.2021;14:35:00;19211;81.5;38
21.11.2021;14:45:00;18242;84.5;38
21.11.2021;14:55:00;17096;87.4;37
21.11.2021;15:05:00;15428;90.1;36
21.11.2021;15:15:00;11091;92.2;35
21.11.2021;15:25:00;8290;93.6;37
21.11.2021;15:35:00;6000;94.6;37
21.11.2021;15:45:00;3286;95.2;37
21.11.2021;15:55:00;1212;95.4;34
21.11.2021;16:05:00;986;95.6;36
21.11.2021;16:15:00;821;95.7;37
21.11.2021;16:25:00;630;95.8;38
21.11.2021;16:35:00;270;95.9;38
21.11.2021;16:45:00;0;95.9;37
22.11.2021;08:00:00;0;0;27
22.11.2021;08:10:00;6;0;28
22.11.2021;08:20:00;2;0;28
22.11.2021;08:30:00;131;0;28
22.11.2021;08:40:00;529;0;29
22.11.2021;08:50:00;863;0.2;30
22.11.2021;09:00:00;887;0.3;31
22.11.2021;09:10:00;635;0.4;32
22.11.2021;09:20:00;705;0.6;33
22.11.2021;09:30:00;732;0.7;34
22.11.2021;09:40:00;852;0.8;35
22.11.2021;09:50:00;796;0.9;35
22.11.2021;10:00:00;1036;1.1;36
