Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.11.2021;10:10:00;1251;1.3;37
22.11.2021;10:20:00;1641;1.6;38
22.11.2021;10:35:00;2047;2.0;39
22.11.2021;10:45:00;2438;2.4;33
22.11.2021;10:55:00;3300;3.0;36
22.11.2021;11:05:00;3060;3.5;38
22.11.2021;11:15:00;2672;4.0;37
22.11.2021;11:25:00;2582;4.4;35
22.11.2021;11:35:00;2562;4.8;37
22.11.2021;11:45:00;2117;5.2;38
22.11.2021;11:55:00;3629;5.7;35
22.11.2021;12:05:00;3940;6.4;36
22.11.2021;12:15:00;3316;7.0;38
22.11.2021;12:25:00;2543;7.4;36
22.11.2021;12:35:00;3043;7.9;35
22.11.2021;12:45:00;2771;8.4;37
22.11.2021;12:55:00;3040;8.8;38
22.11.2021;13:05:00;3284;9.4;33
22.11.2021;13:15:00;2829;9.9;35
22.11.2021;13:25:00;2002;10.2;37
22.11.2021;13:35:00;2035;10.6;38
22.11.2021;13:45:00;2069;10.9;39
22.11.2021;13:55:00;3447;11.4;34
22.11.2021;14:05:00;2685;11.8;36
22.11.2021;14:15:00;3619;12.4;38
22.11.2021;14:25:00;3240;13.0;33
22.11.2021;14:35:00;3042;13.5;36
22.11.2021;14:45:00;3480;14.1;38
22.11.2021;14:55:00;1931;14.4;39
22.11.2021;15:05:00;1771;14.7;33
22.11.2021;15:15:00;1238;15.0;34
22.11.2021;15:25:00;925;15.1;36
22.11.2021;15:35:00;714;15.3;37
22.11.2021;15:45:00;245;15.3;37
22.11.2021;15:55:00;58;15.3;37
22.11.2021;16:05:00;91;15.4;37
23.11.2021;07:45:00;2;0;27
23.11.2021;07:55:00;19;0;28
23.11.2021;08:05:00;209;0;28
23.11.2021;08:15:00;290;0;29
23.11.2021;08:25:00;459;0.1;30
23.11.2021;08:35:00;795;0.2;30
23.11.2021;08:45:00;840;0.3;32
23.11.2021;08:55:00;948;0.5;33
23.11.2021;09:05:00;1116;0.7;34
23.11.2021;09:15:00;1096;0.9;35
23.11.2021;09:25:00;1165;1.1;36
23.11.2021;09:35:00;1361;1.3;36
23.11.2021;09:45:00;1827;1.6;37
23.11.2021;09:55:00;1745;1.9;38
23.11.2021;10:05:00;1716;2.2;39
23.11.2021;10:15:00;1692;2.4;37
23.11.2021;10:25:00;1914;2.7;34
23.11.2021;10:35:00;1980;3.1;36
23.11.2021;10:45:00;1810;3.4;37
23.11.2021;10:55:00;1866;3.7;38
23.11.2021;11:05:00;1813;4.0;39
23.11.2021;11:15:00;1960;4.3;33
23.11.2021;11:25:00;2168;4.7;35
23.11.2021;11:35:00;2324;5.0;37
23.11.2021;11:45:00;2882;5.5;38
23.11.2021;11:55:00;2489;5.9;34
23.11.2021;12:05:00;2710;6.4;35
23.11.2021;12:15:00;2412;6.8;37
23.11.2021;12:25:00;2552;7.2;38
23.11.2021;12:35:00;2341;7.6;34
23.11.2021;12:45:00;2400;8.0;35
23.11.2021;12:55:00;2823;8.4;37
23.11.2021;13:05:00;2724;8.9;38
23.11.2021;13:15:00;3056;9.4;33
23.11.2021;13:25:00;2970;9.9;35
23.11.2021;13:35:00;2764;10.4;37
23.11.2021;13:45:00;2727;10.8;39
23.11.2021;13:55:00;2491;11.2;33
23.11.2021;14:05:00;2665;11.7;36
23.11.2021;14:15:00;2642;12.1;37
23.11.2021;14:25:00;2263;12.5;39
23.11.2021;14:35:00;2054;12.9;33
23.11.2021;14:45:00;1854;13.2;35
23.11.2021;14:55:00;1486;13.4;36
23.11.2021;15:05:00;1314;13.7;37
23.11.2021;15:15:00;1121;13.9;38
23.11.2021;15:25:00;853;14.0;39
23.11.2021;15:35:00;660;14.1;39
23.11.2021;15:45:00;493;14.2;39
23.11.2021;15:55:00;395;14.3;33
23.11.2021;16:05:00;300;14.4;34
23.11.2021;16:15:00;152;14.4;36
24.11.2021;07:55:00;1;0;27
24.11.2021;08:05:00;64;0;28
24.11.2021;08:15:00;240;0;28
24.11.2021;08:25:00;350;0;29
24.11.2021;08:35:00;496;0.1;30
24.11.2021;08:45:00;678;0.2;31
24.11.2021;08:55:00;854;0.4;32
24.11.2021;09:05:00;999;0.5;33
24.11.2021;09:15:00;1170;0.7;34
24.11.2021;09:25:00;1403;0.9;35
24.11.2021;09:35:00;1641;1.2;36
24.11.2021;09:45:00;1821;1.5;37
24.11.2021;09:55:00;2005;1.8;38
24.11.2021;10:05:00;2111;2.2;39
24.11.2021;10:15:00;2329;2.5;33
24.11.2021;10:25:00;2658;3.0;35
24.11.2021;10:35:00;2821;3.4;37
24.11.2021;10:45:00;2735;3.9;38
24.11.2021;10:55:00;2717;4.4;34
24.11.2021;11:05:00;3117;4.9;35
24.11.2021;11:15:00;3156;5.4;37
24.11.2021;11:25:00;3680;6.0;37
24.11.2021;11:35:00;3902;6.6;35
24.11.2021;11:45:00;3781;7.3;38
24.11.2021;11:55:00;3741;7.9;34
24.11.2021;12:05:00;3845;8.5;36
24.11.2021;12:15:00;3860;9.2;38
24.11.2021;12:25:00;3786;9.8;34
24.11.2021;12:35:00;3627;10.4;37
24.11.2021;12:45:00;3810;11.0;39
24.11.2021;12:55:00;3827;11.7;34
24.11.2021;13:05:00;4016;12.3;37
24.11.2021;13:15:00;4146;13.0;36
24.11.2021;13:25:00;4047;13.7;35
24.11.2021;13:35:00;4256;14.4;38
24.11.2021;13:45:00;4328;15.1;33
24.11.2021;13:55:00;4060;15.8;36
24.11.2021;14:05:00;3842;16.5;39
24.11.2021;14:15:00;3726;17.1;34
24.11.2021;14:25:00;3812;17.7;37
24.11.2021;14:35:00;3386;18.3;39
24.11.2021;14:45:00;2799;18.8;33
24.11.2021;14:55:00;2361;19.2;35
24.11.2021;15:05:00;1875;19.5;37
24.11.2021;15:15:00;1580;19.8;38
24.11.2021;15:25:00;1287;20.0;39
24.11.2021;15:35:00;1120;20.2;39
24.11.2021;15:45:00;881;20.4;32
24.11.2021;15:55:00;770;20.5;34
24.11.2021;16:05:00;537;20.6;36
24.11.2021;16:15:00;334;20.7;36
24.11.2021;16:25:00;155;20.7;37
24.11.2021;16:35:00;5;20.7;36
25.11.2021;08:00:00;3;0;27
25.11.2021;08:10:00;133;0;27
25.11.2021;08:20:00;246;0;28
25.11.2021;08:30:00;403;0.1;29
25.11.2021;08:40:00;452;0.1;30
25.11.2021;08:50:00;450;0.2;31
25.11.2021;09:00:00;680;0.3;32
25.11.2021;09:10:00;805;0.4;33
25.11.2021;09:20:00;1144;0.6;34
25.11.2021;09:30:00;1946;1.0;35
25.11.2021;09:40:00;1583;1.2;36
25.11.2021;09:50:00;2136;1.6;37
25.11.2021;10:00:00;2191;1.9;38
25.11.2021;10:10:00;2211;2.3;39
25.11.2021;10:20:00;2944;2.7;34
25.11.2021;10:30:00;3844;3.3;35
25.11.2021;10:40:00;3371;3.8;37
25.11.2021;10:50:00;2946;4.3;39
25.11.2021;11:00:00;2228;4.8;34
25.11.2021;11:10:00;2269;5.2;36
25.11.2021;11:20:00;1927;5.5;37
25.11.2021;11:30:00;2528;5.9;38
25.11.2021;11:40:00;2763;6.3;34
25.11.2021;11:55:00;3090;7.1;37
25.11.2021;12:05:00;3799;7.7;39
25.11.2021;12:15:00;3919;8.3;34
25.11.2021;12:25:00;4154;9.0;37
25.11.2021;12:35:00;4296;9.7;36
25.11.2021;12:45:00;3907;10.4;36
25.11.2021;12:55:00;4269;11.1;38
25.11.2021;13:05:00;3336;11.7;34
25.11.2021;13:15:00;2967;12.2;36
25.11.2021;13:25:00;3219;12.7;38
25.11.2021;13:35:00;2973;13.2;34
25.11.2021;13:45:00;3064;13.7;35
25.11.2021;13:55:00;3224;14.3;38
25.11.2021;14:05:00;2327;14.7;39
25.11.2021;14:15:00;2130;15.1;33
25.11.2021;14:25:00;1648;15.4;35
25.11.2021;14:35:00;1331;15.6;37
25.11.2021;14:45:00;1170;15.8;38
25.11.2021;14:55:00;1034;16.0;38
25.11.2021;15:05:00;805;16.1;39
25.11.2021;15:15:00;865;16.3;36
25.11.2021;15:25:00;1021;16.5;34
25.11.2021;15:35:00;979;16.6;35
25.11.2021;15:45:00;942;16.8;36
25.11.2021;15:55:00;764;16.9;37
25.11.2021;16:05:00;361;17.0;38
25.11.2021;16:15:00;181;17.0;38
25.11.2021;16:25:00;3;17.0;37
26.11.2021;08:50:00;2;0;28
26.11.2021;09:00:00;4;0;28
26.11.2021;09:10:00;0;0;29
26.11.2021;09:20:00;7;0;29
26.11.2021;09:30:00;4;0;29
26.11.2021;09:45:00;7;0;29
26.11.2021;09:55:00;376;0;30
26.11.2021;10:05:00;369;0.1;30
26.11.2021;10:15:00;287;0.1;31
26.11.2021;10:25:00;311;0.2;32
26.11.2021;10:35:00;294;0.2;33
26.11.2021;10:45:00;267;0.3;34
26.11.2021;10:55:00;244;0.3;35
26.11.2021;11:05:00;227;0.4;35
26.11.2021;11:15:00;304;0.4;36
26.11.2021;11:25:00;309;0.5;36
26.11.2021;11:35:00;286;0.5;37
26.11.2021;11:45:00;288;0.6;37
26.11.2021;11:55:00;363;0.6;37
26.11.2021;12:05:00;390;0.7;38
26.11.2021;12:15:00;375;0.7;38
26.11.2021;12:25:00;283;0.8;38
26.11.2021;12:35:00;383;0.9;39
26.11.2021;12:45:00;330;0.9;39
26.11.2021;12:55:00;298;1.0;39
26.11.2021;13:05:00;249;1.0;39
26.11.2021;13:15:00;258;1.0;38
26.11.2021;13:25:00;452;1.1;33
26.11.2021;13:35:00;519;1.2;34
26.11.2021;13:45:00;513;1.3;35
26.11.2021;13:55:00;414;1.4;36
26.11.2021;14:05:00;358;1.4;37
26.11.2021;14:15:00;266;1.5;37
26.11.2021;14:25:00;256;1.5;38
26.11.2021;14:35:00;214;1.5;38
26.11.2021;14:45:00;245;1.6;39
26.11.2021;14:55:00;192;1.6;39
26.11.2021;15:05:00;541;1.7;39
26.11.2021;15:15:00;569;1.8;39
26.11.2021;15:25:00;328;1.8;34
26.11.2021;15:35:00;230;1.9;34
26.11.2021;15:45:00;197;1.9;35
26.11.2021;15:55:00;100;1.9;35
26.11.2021;16:05:00;0;1.9;35
26.11.2021;16:15:00;2;1.9;34
27.11.2021;08:30:00;0;0;28
27.11.2021;08:40:00;13;0;28
27.11.2021;08:50:00;0;0;29
27.11.2021;09:00:00;12;0;29
27.11.2021;09:10:00;23;0;29
27.11.2021;09:20:00;188;0;30
27.11.2021;09:30:00;398;0;30
27.11.2021;09:40:00;427;0.1;31
27.11.2021;09:50:00;309;0.2;32
27.11.2021;10:00:00;388;0.2;33
27.11.2021;10:10:00;494;0.3;34
27.11.2021;10:20:00;532;0.4;34
27.11.2021;10:30:00;655;0.5;35
27.11.2021;10:40:00;1121;0.7;36
27.11.2021;10:50:00;724;0.8;37
27.11.2021;11:00:00;907;0.9;37
27.11.2021;11:10:00;526;1.0;38
27.11.2021;11:20:00;473;1.1;38
27.11.2021;11:30:00;2902;1.5;38
27.11.2021;11:40:00;1688;1.9;34
27.11.2021;11:50:00;1070;2.1;35
27.11.2021;12:00:00;3619;2.4;37
27.11.2021;12:10:00;1791;2.8;38
27.11.2021;12:20:00;1620;3.1;39
27.11.2021;12:30:00;476;3.2;39
27.11.2021;12:40:00;556;3.3;39
27.11.2021;12:50:00;589;3.4;32
27.11.2021;13:00:00;1396;3.5;34
27.11.2021;13:10:00;1822;3.8;36
27.11.2021;13:20:00;1812;4.2;37
27.11.2021;13:30:00;4182;4.7;38
27.11.2021;13:40:00;3973;5.5;35
27.11.2021;13:50:00;2988;6.0;37
27.11.2021;14:00:00;2169;6.4;39
27.11.2021;14:10:00;2768;6.8;36
27.11.2021;14:20:00;3299;7.4;35
27.11.2021;14:30:00;1659;7.8;37
27.11.2021;14:40:00;1436;8.0;38
27.11.2021;14:50:00;1348;8.3;38
27.11.2021;15:05:00;1228;8.5;39
27.11.2021;15:15:00;815;8.7;33
27.11.2021;15:25:00;681;8.8;35
27.11.2021;15:35:00;767;8.9;36
27.11.2021;15:45:00;790;9.1;37
27.11.2021;15:55:00;771;9.2;38
27.11.2021;16:05:00;537;9.3;38
27.11.2021;16:15:00;646;9.4;39
27.11.2021;16:25:00;364;9.5;39
27.11.2021;16:35:00;55;9.5;38
28.11.2021;07:55:00;3;0;27
28.11.2021;08:05:00;137;0;28
28.11.2021;08:15:00;192;0;29
28.11.2021;08:25:00;247;0;30
28.11.2021;08:35:00;455;0.1;30
28.11.2021;08:45:00;877;0.2;31
28.11.2021;08:55:00;951;0.4;32
28.11.2021;09:05:00;1534;0.6;34
28.11.2021;09:15:00;1740;0.9;35
28.11.2021;09:25:00;2355;1.3;36
28.11.2021;09:35:00;2872;1.7;37
28.11.2021;09:45:00;3856;2.3;38
28.11.2021;09:55:00;3933;3.0;35
28.11.2021;10:05:00;3945;3.7;37
28.11.2021;10:15:00;3740;4.3;36
28.11.2021;10:25:00;4148;5.0;35
28.11.2021;10:35:00;5886;5.9;38
28.11.2021;10:45:00;6598;7.1;36
28.11.2021;10:55:00;3632;7.7;39
28.11.2021;11:05:00;5676;8.6;35
28.11.2021;11:15:00;6279;9.6;38
28.11.2021;11:25:00;5939;10.6;36
28.11.2021;11:35:00;6143;11.6;36
28.11.2021;11:45:00;5073;12.5;36
28.11.2021;11:55:00;7630;13.6;35
28.11.2021;12:05:00;7009;14.9;37
28.11.2021;12:15:00;7543;16.0;37
28.11.2021;12:25:00;9243;17.4;35
28.11.2021;12:35:00;10988;19.2;35
28.11.2021;12:45:00;12414;21.0;37
28.11.2021;12:55:00;10616;23.0;35
28.11.2021;13:05:00;8286;24.6;35
28.11.2021;13:15:00;3424;25.4;37
28.11.2021;13:25:00;1684;25.7;38
28.11.2021;13:35:00;2176;26.0;39
28.11.2021;13:45:00;5916;26.8;34
28.11.2021;13:55:00;7913;28.1;37
28.11.2021;14:05:00;7180;29.3;38
28.11.2021;14:15:00;5991;30.4;35
28.11.2021;14:25:00;6705;31.5;38
28.11.2021;14:35:00;7531;32.7;37
28.11.2021;14:45:00;6848;33.9;35
28.11.2021;14:55:00;6580;35.1;37
28.11.2021;15:05:00;2751;35.6;35
28.11.2021;15:15:00;2779;36.1;37
28.11.2021;15:25:00;2388;36.5;38
28.11.2021;15:35:00;655;36.7;39
28.11.2021;15:45:00;159;36.7;38
28.11.2021;15:55:00;235;36.7;38
28.11.2021;16:05:00;236;36.8;39
28.11.2021;16:15:00;234;36.8;39
28.11.2021;16:25:00;52;36.9;38
29.11.2021;08:40:00;1;0;28
29.11.2021;08:50:00;9;0;28
29.11.2021;09:00:00;0;0;29
29.11.2021;09:10:00;3;0;29
29.11.2021;09:20:00;0;0;29
29.11.2021;09:30:00;0;0;29
29.11.2021;09:50:00;4;0;29
29.11.2021;10:00:00;8;0;29
29.11.2021;10:10:00;113;0;30
29.11.2021;10:25:00;173;0;31
29.11.2021;10:35:00;40;0;31
29.11.2021;10:45:00;21;0;31
29.11.2021;10:55:00;198;0;31
29.11.2021;11:05:00;144;0.1;33
29.11.2021;11:15:00;185;0.1;33
29.11.2021;11:25:00;209;0.1;34
29.11.2021;11:35:00;193;0.2;35
29.11.2021;11:45:00;178;0.2;36
29.11.2021;11:55:00;265;0.2;36
29.11.2021;12:05:00;310;0.3;37
29.11.2021;12:15:00;440;0.4;37
29.11.2021;12:25:00;192;0.4;37
29.11.2021;12:35:00;490;0.5;38
29.11.2021;12:45:00;369;0.5;38
29.11.2021;12:55:00;601;0.6;38
29.11.2021;13:05:00;576;0.7;38
29.11.2021;13:15:00;359;0.8;39
29.11.2021;13:25:00;387;0.8;39
29.11.2021;13:35:00;536;0.9;39
29.11.2021;13:45:00;500;1.0;39
29.11.2021;13:55:00;373;1.1;33
29.11.2021;14:05:00;196;1.1;34
29.11.2021;14:15:00;209;1.1;35
29.11.2021;14:25:00;349;1.2;36
29.11.2021;14:35:00;301;1.2;36
29.11.2021;14:45:00;153;1.3;37
29.11.2021;14:55:00;16;1.3;37
29.11.2021;15:05:00;21;1.3;36
29.11.2021;15:15:00;134;1.3;37
29.11.2021;15:25:00;7;1.3;36
29.11.2021;15:35:00;1;1.3;35
30.11.2021;09:10:00;1;0;28
30.11.2021;09:30:00;2;0;29
30.11.2021;09:40:00;2;0;29
30.11.2021;09:50:00;10;0;29
30.11.2021;10:00:00;10;0;29
30.11.2021;10:10:00;15;0;29
30.11.2021;10:20:00;17;0;29
30.11.2021;10:30:00;16;0;30
30.11.2021;10:40:00;36;0;30
30.11.2021;10:50:00;69;0;30
30.11.2021;11:00:00;13;0;30
30.11.2021;11:10:00;132;0;31
30.11.2021;11:20:00;144;0;32
30.11.2021;11:30:00;168;0.1;33
30.11.2021;11:40:00;166;0.1;34
30.11.2021;11:50:00;137;0.1;34
30.11.2021;12:00:00;18;0.1;34
30.11.2021;12:10:00;137;0.1;34
30.11.2021;12:20:00;144;0.2;35
30.11.2021;12:30:00;11;0.2;35
30.11.2021;12:40:00;31;0.2;34
30.11.2021;12:50:00;13;0.2;34
30.11.2021;13:00:00;0;0.2;33
30.11.2021;13:10:00;12;0.2;33
30.11.2021;13:20:00;14;0.2;33
30.11.2021;13:30:00;3;0.2;33
30.11.2021;13:40:00;15;0.2;33
30.11.2021;13:50:00;7;0.2;32
30.11.2021;14:10:00;4;0.2;32
30.11.2021;14:20:00;5;0.2;32
30.11.2021;14:30:00;2;0.2;32
30.11.2021;14:40:00;0;0.2;32
30.11.2021;14:50:00;0;0.2;32
30.11.2021;15:05:00;1;0.2;32
01.12.2021;07:45:00;0;0;25
01.12.2021;07:55:00;48;0;27
01.12.2021;08:05:00;255;0;28
01.12.2021;08:15:00;404;0.1;29
01.12.2021;08:25:00;565;0.1;30
01.12.2021;08:35:00;704;0.2;31
01.12.2021;08:45:00;896;0.4;32
01.12.2021;08:55:00;1084;0.6;33
01.12.2021;09:05:00;1610;0.8;34
01.12.2021;09:15:00;3503;1.3;36
01.12.2021;09:25:00;3887;1.9;38
01.12.2021;09:35:00;3988;2.6;35
01.12.2021;09:45:00;4390;3.3;36
01.12.2021;09:55:00;3728;3.9;38
01.12.2021;10:05:00;2237;4.4;39
01.12.2021;10:15:00;5791;5.1;34
01.12.2021;10:25:00;7690;6.4;36
01.12.2021;10:35:00;9551;7.8;38
01.12.2021;10:45:00;7758;9.4;35
01.12.2021;10:55:00;6548;10.5;38
01.12.2021;11:05:00;8356;11.7;37
01.12.2021;11:15:00;6741;13.0;35
01.12.2021;11:25:00;5828;14.1;37
01.12.2021;11:35:00;7156;15.2;37
01.12.2021;11:45:00;6064;16.2;34
01.12.2021;11:55:00;7261;17.4;37
01.12.2021;12:05:00;6967;18.5;37
01.12.2021;12:15:00;13053;20.4;37
01.12.2021;12:25:00;17772;23.7;38
01.12.2021;12:35:00;18906;27.0;38
01.12.2021;12:45:00;19734;30.2;38
01.12.2021;12:55:00;12779;32.7;35
01.12.2021;13:05:00;8921;34.2;38
01.12.2021;13:15:00;7607;35.5;37
01.12.2021;13:25:00;6180;36.6;34
01.12.2021;13:35:00;5808;37.6;38
01.12.2021;13:45:00;3647;38.3;34
01.12.2021;13:55:00;3417;38.9;36
01.12.2021;14:05:00;4368;39.6;39
01.12.2021;14:15:00;3254;40.2;34
01.12.2021;14:25:00;3520;40.8;37
01.12.2021;14:35:00;2820;41.3;38
01.12.2021;14:45:00;3342;41.8;33
01.12.2021;14:55:00;2391;42.3;36
01.12.2021;15:05:00;1881;42.6;37
01.12.2021;15:15:00;1703;42.9;38
01.12.2021;15:25:00;934;43.1;39
01.12.2021;15:35:00;949;43.3;37
01.12.2021;15:45:00;614;43.4;34
01.12.2021;15:55:00;621;43.5;35
01.12.2021;16:05:00;234;43.5;36
01.12.2021;16:15:00;338;43.6;37
01.12.2021;16:25:00;5;43.6;36
02.12.2021;08:05:00;27;0;28
02.12.2021;08:15:00;279;0;28
02.12.2021;08:25:00;596;0.1;29
02.12.2021;08:35:00;667;0.2;30
02.12.2021;08:45:00;758;0.3;31
02.12.2021;08:55:00;812;0.4;32
02.12.2021;09:05:00;1634;0.7;33
02.12.2021;09:15:00;2166;1.0;35
02.12.2021;09:25:00;2452;1.4;36
02.12.2021;09:35:00;3329;2.0;38
02.12.2021;09:45:00;3364;2.5;37
02.12.2021;09:55:00;5708;3.3;35
02.12.2021;10:05:00;7837;4.4;37
02.12.2021;10:15:00;9337;6.0;38
02.12.2021;10:25:00;10331;7.5;38
02.12.2021;10:35:00;10628;9.3;38
02.12.2021;10:45:00;13532;11.2;37
02.12.2021;10:55:00;18907;13.9;37
02.12.2021;11:05:00;14835;16.5;36
02.12.2021;11:15:00;17429;19.6;37
02.12.2021;11:25:00;15678;21.8;38
02.12.2021;11:35:00;15002;24.4;36
02.12.2021;11:45:00;9714;26.0;37
02.12.2021;11:55:00;4371;27.0;35
02.12.2021;12:05:00;5328;27.9;39
02.12.2021;12:15:00;8735;29.2;37
02.12.2021;12:25:00;10217;30.6;34
02.12.2021;12:35:00;10476;32.3;37
02.12.2021;12:45:00;7174;33.6;37
02.12.2021;12:55:00;9571;34.9;35
02.12.2021;13:05:00;11145;36.8;34
02.12.2021;13:15:00;8278;38.2;37
02.12.2021;13:25:00;4732;39.2;36
02.12.2021;13:35:00;5950;40.1;36
02.12.2021;13:45:00;5778;41.1;37
02.12.2021;13:55:00;5863;42.0;35
02.12.2021;14:05:00;9227;43.6;37
02.12.2021;14:15:00;6573;44.8;38
02.12.2021;14:25:00;3416;45.6;34
02.12.2021;14:35:00;245;45.7;35
02.12.2021;14:45:00;3687;46.2;37
02.12.2021;14:55:00;1275;46.5;38
02.12.2021;15:05:00;70;46.6;38
02.12.2021;15:15:00;5;46.6;37
02.12.2021;15:25:00;182;46.6;37
02.12.2021;15:35:00;399;46.7;38
02.12.2021;15:45:00;535;46.7;38
02.12.2021;15:55:00;664;46.9;39
02.12.2021;16:05:00;763;47.0;39
02.12.2021;16:15:00;361;47.1;38
02.12.2021;16:25:00;168;47.1;33
02.12.2021;16:35:00;3;47.1;34
03.12.2021;08:15:00;1;0;27
03.12.2021;08:25:00;3;0;28
03.12.2021;08:35:00;69;0;28
03.12.2021;08:45:00;314;0;29
03.12.2021;08:55:00;45;0;30
03.12.2021;09:05:00;180;0;30
03.12.2021;09:15:00;191;0.1;31
03.12.2021;09:25:00;211;0.1;32
03.12.2021;09:35:00;237;0.1;33
03.12.2021;09:45:00;285;0.2;34
03.12.2021;09:55:00;366;0.2;34
03.12.2021;10:05:00;481;0.3;35
03.12.2021;10:15:00;593;0.4;36
03.12.2021;10:25:00;727;0.5;36
03.12.2021;10:35:00;863;0.7;37
03.12.2021;10:45:00;965;0.8;37
03.12.2021;10:55:00;1023;1.0;38
03.12.2021;11:05:00;1168;1.2;39
03.12.2021;11:15:00;1442;1.4;39
03.12.2021;11:25:00;1631;1.7;33
03.12.2021;11:35:00;1805;2.0;35
03.12.2021;11:45:00;1848;2.3;36
03.12.2021;11:55:00;1950;2.6;38
03.12.2021;12:05:00;2125;3.0;39
03.12.2021;12:15:00;1675;3.3;33
03.12.2021;12:25:00;1237;3.5;34
03.12.2021;12:35:00;1208;3.7;35
03.12.2021;12:45:00;2477;4.0;37
03.12.2021;12:55:00;1160;4.3;38
03.12.2021;13:05:00;2419;4.5;38
03.12.2021;13:15:00;1861;4.9;33
03.12.2021;13:25:00;2018;5.2;35
03.12.2021;13:35:00;3405;5.7;37
03.12.2021;13:45:00;2083;6.1;38
03.12.2021;13:55:00;3091;6.6;35
03.12.2021;14:05:00;2734;7.1;35
03.12.2021;14:15:00;2442;7.6;37
03.12.2021;14:25:00;1789;7.9;38
03.12.2021;14:35:00;1535;8.2;39
03.12.2021;14:45:00;1367;8.4;39
03.12.2021;14:55:00;1148;8.6;33
03.12.2021;15:05:00;945;8.8;35
03.12.2021;15:15:00;830;8.9;36
03.12.2021;15:25:00;690;9.0;37
03.12.2021;15:35:00;613;9.2;37
03.12.2021;15:45:00;548;9.2;38
03.12.2021;15:55:00;421;9.3;38
03.12.2021;16:05:00;167;9.4;39
03.12.2021;16:15:00;5;9.4;37
03.12.2021;16:25:00;0;9.4;37
04.12.2021;08:05:00;0;0;26
04.12.2021;08:15:00;3;0;27
04.12.2021;08:25:00;144;0;28
04.12.2021;08:35:00;290;0;29
04.12.2021;08:45:00;290;0.1;30
04.12.2021;08:55:00;552;0.1;30
04.12.2021;09:05:00;820;0.3;31
04.12.2021;09:15:00;1298;0.5;33
04.12.2021;09:25:00;1035;0.6;34
04.12.2021;09:35:00;2316;1.0;35
04.12.2021;09:45:00;3238;1.5;37
04.12.2021;09:55:00;3650;2.1;38
04.12.2021;10:05:00;3802;2.7;33
04.12.2021;10:15:00;5189;3.4;36
04.12.2021;10:25:00;4700;4.3;38
04.12.2021;10:35:00;5110;5.2;36
04.12.2021;10:45:00;5067;6.0;38
04.12.2021;10:55:00;6494;7.0;36
04.12.2021;11:05:00;5929;8.0;37
04.12.2021;11:15:00;5918;9.0;36
04.12.2021;11:25:00;3200;9.7;39
04.12.2021;11:35:00;2363;10.1;33
04.12.2021;11:45:00;3118;10.5;35
04.12.2021;11:55:00;3685;11.2;38
04.12.2021;12:05:00;2470;11.6;39
04.12.2021;12:15:00;2535;12.1;34
04.12.2021;12:25:00;2952;12.5;36
04.12.2021;12:35:00;3535;13.1;38
04.12.2021;12:45:00;3547;13.7;34
04.12.2021;12:55:00;3683;14.3;36
04.12.2021;13:05:00;3155;14.9;38
04.12.2021;13:15:00;1629;15.2;38
04.12.2021;13:25:00;1945;15.5;34
04.12.2021;13:35:00;1868;15.8;36
04.12.2021;13:45:00;1594;16.1;37
04.12.2021;13:55:00;1617;16.4;38
04.12.2021;14:05:00;1452;16.6;39
04.12.2021;14:15:00;944;16.8;39
04.12.2021;14:25:00;666;16.9;33
04.12.2021;14:35:00;1137;17.1;35
04.12.2021;14:45:00;830;17.2;36
04.12.2021;14:55:00;656;17.3;37
04.12.2021;15:05:00;579;17.4;38
04.12.2021;15:15:00;709;17.5;38
04.12.2021;15:25:00;718;17.7;39
04.12.2021;15:35:00;601;17.8;39
04.12.2021;15:45:00;496;17.9;39
04.12.2021;15:55:00;620;17.9;33
04.12.2021;16:05:00;340;18.0;35
04.12.2021;16:15:00;116;18.0;36
04.12.2021;16:25:00;5;18.0;35
05.12.2021;08:00:00;9;0;27
05.12.2021;08:10:00;68;0;28
05.12.2021;08:20:00;213;0;28
05.12.2021;08:30:00;507;0.1;29
05.12.2021;08:40:00;915;0.2;30
05.12.2021;08:50:00;1165;0.4;31
05.12.2021;09:00:00;1009;0.6;32
05.12.2021;09:10:00;1764;0.8;33
05.12.2021;09:20:00;2460;1.2;35
05.12.2021;09:30:00;3136;1.7;37
05.12.2021;09:40:00;2641;2.1;38
05.12.2021;09:50:00;3465;2.6;38
05.12.2021;10:00:00;3932;3.3;35
05.12.2021;10:10:00;4908;4.1;37
05.12.2021;10:20:00;6201;5.1;34
05.12.2021;10:30:00;6854;6.2;38
05.12.2021;10:40:00;7638;7.5;37
05.12.2021;10:50:00;10455;9.0;35
05.12.2021;11:00:00;13109;11.2;35
05.12.2021;11:10:00;13779;13.5;35
05.12.2021;11:20:00;10874;15.5;34
05.12.2021;11:30:00;7298;16.5;36
05.12.2021;11:40:00;12777;18.6;34
05.12.2021;11:50:00;15181;20.9;36
05.12.2021;12:00:00;17010;23.8;36
05.12.2021;12:10:00;17530;26.7;37
05.12.2021;12:20:00;18339;29.7;37
05.12.2021;12:30:00;14427;31.9;36
05.12.2021;12:40:00;6454;33.9;34
05.12.2021;12:50:00;4082;34.7;37
05.12.2021;13:00:00;5835;35.6;36
05.12.2021;13:10:00;5174;36.5;37
05.12.2021;13:20:00;5192;37.3;37
05.12.2021;13:30:00;6067;38.4;37
05.12.2021;13:40:00;6642;39.5;34
05.12.2021;13:50:00;20096;42.0;38
05.12.2021;14:00:00;20925;45.1;38
05.12.2021;14:10:00;5202;46.6;35
05.12.2021;14:20:00;3764;47.2;37
05.12.2021;14:30:00;6098;48.3;34
05.12.2021;14:40:00;2161;48.7;36
05.12.2021;14:50:00;1982;49.1;37
05.12.2021;15:00:00;2272;49.4;38
05.12.2021;15:10:00;5053;50.1;34
05.12.2021;15:20:00;3972;50.8;37
05.12.2021;15:30:00;4380;51.6;35
05.12.2021;15:40:00;3688;52.2;36
05.12.2021;15:50:00;1924;52.6;37
05.12.2021;16:00:00;1203;52.8;38
05.12.2021;16:10:00;702;53.0;39
05.12.2021;16:20:00;379;53.1;39
05.12.2021;16:30:00;193;53.1;39
05.12.2021;16:40:00;5;53.1;34
06.12.2021;08:05:00;6;0;27
06.12.2021;08:15:00;26;0;28
06.12.2021;08:25:00;314;0;28
06.12.2021;08:35:00;645;0.1;29
06.12.2021;08:45:00;1147;0.3;30
06.12.2021;08:55:00;1191;0.5;31
06.12.2021;09:05:00;1698;0.7;33
06.12.2021;09:15:00;2157;1.1;34
06.12.2021;09:25:00;2712;1.5;36
06.12.2021;09:35:00;3145;2.0;37
06.12.2021;09:45:00;3729;2.6;39
06.12.2021;09:55:00;4014;3.2;34
06.12.2021;10:05:00;4783;4.0;37
06.12.2021;10:15:00;3902;4.7;37
06.12.2021;10:25:00;3915;5.4;35
06.12.2021;10:35:00;3589;6.0;37
06.12.2021;10:45:00;3690;6.6;38
06.12.2021;10:55:00;3820;7.2;35
06.12.2021;11:05:00;3535;7.8;37
06.12.2021;11:15:00;4245;8.5;36
06.12.2021;11:25:00;4605;9.3;36
06.12.2021;11:35:00;5218;10.1;38
06.12.2021;11:45:00;6424;11.1;36
06.12.2021;11:55:00;6104;12.2;35
06.12.2021;12:05:00;5787;13.2;37
06.12.2021;12:15:00;4826;14.0;34
06.12.2021;12:25:00;5196;14.9;37
06.12.2021;12:35:00;5852;15.8;34
06.12.2021;12:45:00;6963;16.9;38
06.12.2021;12:55:00;7941;18.2;36
06.12.2021;13:05:00;8589;19.6;35
06.12.2021;13:15:00;9592;21.2;35
06.12.2021;13:25:00;10108;23.0;35
06.12.2021;13:35:00;8560;24.4;38
06.12.2021;13:45:00;7893;25.6;37
06.12.2021;13:55:00;10395;27.1;36
06.12.2021;14:05:00;10905;28.9;36
06.12.2021;14:15:00;9579;30.9;35
06.12.2021;14:25:00;12481;32.6;37
06.12.2021;14:35:00;14541;35.0;37
06.12.2021;14:45:00;14451;37.3;37
06.12.2021;14:55:00;5087;38.2;36
06.12.2021;15:05:00;6286;39.3;35
06.12.2021;15:15:00;5485;40.2;37
06.12.2021;15:25:00;1995;40.7;39
06.12.2021;15:35:00;4101;41.3;34
06.12.2021;15:45:00;3329;41.9;36
06.12.2021;15:55:00;1201;42.2;37
06.12.2021;16:05:00;853;42.3;38
06.12.2021;16:15:00;481;42.4;38
06.12.2021;16:25:00;305;42.5;39
06.12.2021;16:35:00;173;42.5;39
07.12.2021;08:30:00;5;0;27
07.12.2021;08:40:00;3;0;28
07.12.2021;08:50:00;6;0;28
07.12.2021;09:00:00;14;0;28
07.12.2021;09:10:00;211;0;29
07.12.2021;09:20:00;324;0;30
07.12.2021;09:30:00;355;0.1;30
07.12.2021;09:40:00;285;0.1;31
07.12.2021;09:50:00;368;0.2;32
07.12.2021;10:00:00;280;0.2;33
07.12.2021;10:10:00;299;0.3;34
07.12.2021;10:20:00;618;0.4;35
07.12.2021;10:30:00;678;0.5;35
07.12.2021;10:40:00;1622;0.7;36
07.12.2021;10:50:00;1013;0.9;37
07.12.2021;11:00:00;1511;1.2;38
07.12.2021;11:10:00;2061;1.5;38
07.12.2021;11:20:00;1504;1.8;37
07.12.2021;11:30:00;2277;2.0;34
07.12.2021;11:40:00;2803;2.5;36
07.12.2021;11:50:00;3238;3.0;38
07.12.2021;12:00:00;3646;3.6;36
07.12.2021;12:10:00;4380;4.3;36
07.12.2021;12:20:00;5055;5.1;39
07.12.2021;12:30:00;7008;6.1;36
07.12.2021;12:40:00;10426;7.8;35
07.12.2021;12:50:00;10223;9.5;35
07.12.2021;13:00:00;10464;11.3;36
07.12.2021;13:10:00;16313;13.9;36
07.12.2021;13:20:00;18904;16.9;37
07.12.2021;13:30:00;20257;20.2;38
07.12.2021;13:40:00;20055;23.5;38
07.12.2021;13:50:00;19804;26.9;38
07.12.2021;14:00:00;19489;30.1;38
07.12.2021;14:10:00;18928;33.3;38
07.12.2021;14:20:00;18400;36.4;37
07.12.2021;14:30:00;17652;39.4;37
07.12.2021;14:40:00;17092;42.2;36
07.12.2021;14:50:00;16242;45.0;36
07.12.2021;15:00:00;13868;47.4;35
07.12.2021;15:10:00;10786;49.4;37
07.12.2021;15:20:00;8786;50.9;38
07.12.2021;15:30:00;7186;52.2;37
07.12.2021;15:40:00;5219;53.1;34
07.12.2021;15:50:00;1831;53.6;36
07.12.2021;16:00:00;876;53.8;37
07.12.2021;16:10:00;738;53.9;38
07.12.2021;16:20:00;571;54.0;38
07.12.2021;16:30:00;252;54.1;39
07.12.2021;16:40:00;1;54.1;38
08.12.2021;08:30:00;12;0;28
08.12.2021;08:40:00;51;0;28
08.12.2021;08:50:00;19;0;29
08.12.2021;09:00:00;217;0;29
08.12.2021;09:10:00;325;0;30
08.12.2021;09:20:00;408;0.1;30
08.12.2021;09:30:00;427;0.2;31
08.12.2021;09:40:00;598;0.3;32
08.12.2021;09:50:00;503;0.4;33
08.12.2021;10:00:00;599;0.4;34
08.12.2021;10:10:00;677;0.6;35
08.12.2021;10:20:00;491;0.6;35
08.12.2021;10:30:00;460;0.7;36
08.12.2021;10:40:00;490;0.8;37
08.12.2021;10:50:00;792;0.9;37
08.12.2021;11:00:00;774;1.1;37
08.12.2021;11:10:00;888;1.2;38
08.12.2021;11:20:00;869;1.3;38
08.12.2021;11:30:00;1518;1.6;39
08.12.2021;11:40:00;1485;1.8;33
08.12.2021;11:50:00;1069;2.0;34
08.12.2021;12:00:00;970;2.2;36
08.12.2021;12:10:00;1079;2.3;37
08.12.2021;12:20:00;1211;2.5;38
08.12.2021;12:30:00;1590;2.8;38
08.12.2021;12:40:00;1585;3.1;38
08.12.2021;12:50:00;1040;3.2;34
08.12.2021;13:00:00;1621;3.5;35
08.12.2021;13:10:00;2631;3.9;37
08.12.2021;13:20:00;1961;4.2;38
08.12.2021;13:30:00;1777;4.5;39
08.12.2021;13:40:00;1846;4.8;33
08.12.2021;13:50:00;1530;5.1;35
08.12.2021;14:00:00;1349;5.3;36
08.12.2021;14:10:00;1316;5.6;37
08.12.2021;14:20:00;926;5.7;38
08.12.2021;14:30:00;1054;5.9;39
08.12.2021;14:40:00;1053;6.0;39
08.12.2021;14:50:00;1165;6.2;33
08.12.2021;15:00:00;1512;6.5;35
08.12.2021;15:10:00;960;6.7;36
08.12.2021;15:20:00;933;6.8;37
08.12.2021;15:30:00;657;6.9;38
08.12.2021;15:40:00;463;7.0;38
08.12.2021;15:50:00;175;7.1;39
08.12.2021;16:00:00;5;7.1;38
09.12.2021;08:45:00;13;0;28
09.12.2021;08:55:00;13;0;28
09.12.2021;09:05:00;90;0;28
09.12.2021;09:15:00;155;0;29
09.12.2021;09:25:00;229;0;30
09.12.2021;09:35:00;283;0.1;31
09.12.2021;09:45:00;353;0.1;32
09.12.2021;09:55:00;388;0.2;32
09.12.2021;10:05:00;462;0.3;33
09.12.2021;10:15:00;562;0.3;34
09.12.2021;10:25:00;621;0.4;35
09.12.2021;10:35:00;643;0.6;35
09.12.2021;10:45:00;620;0.7;36
09.12.2021;10:55:00;696;0.8;36
09.12.2021;11:05:00;677;0.9;37
09.12.2021;11:15:00;698;1.0;37
09.12.2021;11:25:00;601;1.1;38
09.12.2021;11:35:00;678;1.2;38
09.12.2021;11:45:00;593;1.3;39
09.12.2021;11:55:00;643;1.4;39
09.12.2021;12:05:00;560;1.5;39
09.12.2021;12:15:00;661;1.6;39
09.12.2021;12:25:00;710;1.7;33
09.12.2021;12:35:00;895;1.9;35
09.12.2021;12:45:00;862;2.0;36
09.12.2021;12:55:00;783;2.2;37
09.12.2021;13:05:00;692;2.3;38
09.12.2021;13:15:00;660;2.4;38
09.12.2021;13:25:00;782;2.5;39
09.12.2021;13:35:00;802;2.6;39
09.12.2021;13:45:00;640;2.8;32
09.12.2021;13:55:00;493;2.8;34
09.12.2021;14:05:00;723;3.0;35
09.12.2021;14:15:00;809;3.1;36
09.12.2021;14:25:00;630;3.2;37
09.12.2021;14:35:00;778;3.3;38
09.12.2021;14:45:00;529;3.4;38
09.12.2021;14:55:00;581;3.5;39
09.12.2021;15:05:00;789;3.6;39
09.12.2021;15:15:00;416;3.7;38
09.12.2021;15:25:00;307;3.8;33
09.12.2021;15:35:00;225;3.8;35
09.12.2021;15:45:00;174;3.9;36
09.12.2021;15:55:00;78;3.9;36
09.12.2021;16:05:00;15;3.9;35
09.12.2021;16:15:00;3;3.9;35
10.12.2021;08:45:00;9;0;28
10.12.2021;08:55:00;18;0;28
10.12.2021;09:05:00;132;0;28
10.12.2021;09:15:00;180;0;29
10.12.2021;09:25:00;286;0;30
10.12.2021;09:35:00;252;0.1;31
10.12.2021;09:45:00;212;0.1;32
10.12.2021;09:55:00;264;0.2;33
10.12.2021;10:05:00;272;0.2;33
10.12.2021;10:15:00;276;0.3;34
10.12.2021;10:25:00;247;0.3;35
10.12.2021;10:35:00;284;0.3;35
10.12.2021;10:45:00;351;0.4;36
10.12.2021;10:55:00;378;0.5;36
10.12.2021;11:05:00;457;0.5;37
10.12.2021;11:15:00;423;0.6;37
10.12.2021;11:25:00;537;0.7;37
10.12.2021;11:35:00;522;0.8;38
10.12.2021;11:45:00;578;0.9;38
10.12.2021;11:55:00;514;1.0;38
10.12.2021;12:05:00;437;1.0;39
10.12.2021;12:15:00;320;1.1;39
10.12.2021;12:25:00;309;1.1;39
10.12.2021;12:35:00;272;1.2;39
10.12.2021;12:45:00;208;1.2;37
10.12.2021;12:55:00;187;1.3;34
10.12.2021;13:05:00;55;1.3;34
10.12.2021;13:15:00;155;1.3;35
10.12.2021;13:25:00;140;1.3;36
10.12.2021;13:35:00;15;1.3;35
10.12.2021;13:45:00;0;1.3;35
10.12.2021;13:55:00;7;1.3;35
10.12.2021;14:05:00;3;1.3;34
10.12.2021;14:15:00;13;1.3;34
10.12.2021;14:25:00;5;1.3;34
10.12.2021;14:35:00;90;1.4;34
10.12.2021;14:45:00;3;1.4;34
10.12.2021;14:55:00;14;1.4;33
10.12.2021;15:05:00;19;1.4;33
10.12.2021;15:15:00;12;1.4;33
10.12.2021;15:25:00;0;1.4;33
11.12.2021;08:40:00;8;0;28
11.12.2021;08:50:00;1;0;28
11.12.2021;09:00:00;13;0;28
11.12.2021;09:10:00;228;0;29
11.12.2021;09:20:00;159;0;29
11.12.2021;09:30:00;134;0;30
11.12.2021;09:40:00;164;0.1;31
11.12.2021;09:50:00;195;0.1;32
11.12.2021;10:00:00;228;0.1;33
11.12.2021;10:10:00;298;0.2;33
11.12.2021;10:20:00;457;0.2;34
11.12.2021;10:30:00;501;0.3;35
11.12.2021;10:40:00;501;0.4;35
11.12.2021;10:50:00;640;0.5;36
11.12.2021;11:00:00;433;0.6;36
11.12.2021;11:10:00;542;0.7;37
11.12.2021;11:20:00;698;0.8;37
11.12.2021;11:30:00;659;0.9;37
11.12.2021;11:40:00;725;1.0;38
11.12.2021;11:50:00;1004;1.2;38
11.12.2021;12:00:00;1286;1.4;39
11.12.2021;12:10:00;1173;1.6;38
11.12.2021;12:20:00;829;1.8;33
11.12.2021;12:30:00;1358;2.0;35
11.12.2021;12:40:00;1555;2.2;36
11.12.2021;12:50:00;1170;2.4;37
11.12.2021;13:00:00;775;2.6;38
11.12.2021;13:10:00;665;2.7;39
11.12.2021;13:20:00;835;2.8;39
11.12.2021;13:30:00;1705;3.1;34
11.12.2021;13:40:00;2077;3.4;34
11.12.2021;13:50:00;2086;3.7;37
11.12.2021;14:00:00;1345;4.0;37
11.12.2021;14:10:00;1152;4.2;38
11.12.2021;14:20:00;1237;4.4;39
11.12.2021;14:30:00;1095;4.6;33
11.12.2021;14:40:00;885;4.7;34
11.12.2021;14:50:00;637;4.9;35
11.12.2021;15:00:00;697;5.0;36
11.12.2021;15:10:00;590;5.1;37
11.12.2021;15:20:00;578;5.2;38
11.12.2021;15:30:00;285;5.2;38
11.12.2021;15:40:00;240;5.3;39
11.12.2021;15:50:00;296;5.3;39
11.12.2021;16:00:00;163;5.4;39
11.12.2021;16:10:00;12;5.4;38
11.12.2021;16:20:00;0;5.4;37
12.12.2021;08:15:00;12;0;27
12.12.2021;08:25:00;159;0;28
12.12.2021;08:35:00;241;0;29
12.12.2021;08:45:00;314;0.1;30
12.12.2021;08:55:00;407;0.1;30
12.12.2021;09:05:00;474;0.2;31
12.12.2021;09:15:00;522;0.3;32
12.12.2021;09:25:00;591;0.4;33
12.12.2021;09:35:00;665;0.5;34
12.12.2021;09:45:00;808;0.6;35
12.12.2021;09:55:00;1100;0.8;35
12.12.2021;10:05:00;1482;1.0;36
12.12.2021;10:15:00;2129;1.3;37
12.12.2021;10:25:00;2565;1.7;38
12.12.2021;10:35:00;3186;2.3;33
12.12.2021;10:45:00;3403;2.8;35
12.12.2021;10:55:00;6521;3.8;38
12.12.2021;11:05:00;5304;4.7;36
12.12.2021;11:15:00;4586;5.5;38
12.12.2021;11:25:00;4282;6.2;35
12.12.2021;11:35:00;4739;7.0;38
12.12.2021;11:45:00;4961;7.8;34
12.12.2021;11:55:00;5258;8.6;37
12.12.2021;12:05:00;5105;9.5;34
12.12.2021;12:15:00;5675;10.4;38
12.12.2021;12:25:00;5732;11.4;34
12.12.2021;12:35:00;6074;12.4;38
12.12.2021;12:45:00;5303;13.3;35
12.12.2021;12:55:00;6149;14.3;38
12.12.2021;13:05:00;6162;15.4;36
12.12.2021;13:15:00;6836;16.5;36
12.12.2021;13:25:00;5761;17.5;37
12.12.2021;13:35:00;5083;18.4;33
12.12.2021;13:45:00;5316;19.4;37
12.12.2021;13:55:00;4816;20.2;34
12.12.2021;14:05:00;5239;21.0;37
12.12.2021;14:15:00;5012;21.9;36
12.12.2021;14:25:00;4238;22.6;36
12.12.2021;14:35:00;4891;23.4;38
12.12.2021;14:45:00;4110;24.1;34
12.12.2021;14:55:00;3388;24.7;37
12.12.2021;15:05:00;2405;25.1;38
12.12.2021;15:15:00;1735;25.5;39
12.12.2021;15:25:00;1612;25.7;33
12.12.2021;15:35:00;1427;26.0;35
12.12.2021;15:45:00;1198;26.2;36
12.12.2021;15:55:00;952;26.3;37
12.12.2021;16:05:00;799;26.5;38
12.12.2021;16:15:00;449;26.6;39
12.12.2021;16:25:00;148;26.6;39
12.12.2021;16:35:00;7;26.6;37
13.12.2021;08:05:00;7;0;26
13.12.2021;08:15:00;6;0;27
13.12.2021;08:25:00;303;0;28
13.12.2021;08:35:00;646;0.1;29
13.12.2021;08:45:00;904;0.2;30
13.12.2021;08:55:00;1286;0.4;31
13.12.2021;09:05:00;1588;0.7;32
13.12.2021;09:15:00;2202;1.0;34
13.12.2021;09:25:00;2801;1.5;35
13.12.2021;09:35:00;3309;2.0;37
13.12.2021;09:45:00;3691;2.6;39
13.12.2021;09:55:00;3625;3.2;33
13.12.2021;10:05:00;2829;3.7;36
13.12.2021;10:15:00;3070;4.2;37
13.12.2021;10:25:00;3566;4.8;38
13.12.2021;10:35:00;4305;5.5;35
13.12.2021;10:45:00;3290;6.1;37
13.12.2021;10:55:00;5748;7.0;35
13.12.2021;11:05:00;8246;8.2;38
13.12.2021;11:15:00;9750;9.7;38
13.12.2021;11:25:00;6551;11.1;35
13.12.2021;11:35:00;8557;12.5;35
13.12.2021;11:45:00;9705;13.9;38
13.12.2021;11:55:00;12334;15.9;37
13.12.2021;12:05:00;13259;18.1;35
13.12.2021;12:15:00;14012;20.4;37
13.12.2021;12:25:00;14751;22.8;35
13.12.2021;12:35:00;15327;25.3;35
13.12.2021;12:45:00;15783;27.9;35
13.12.2021;12:55:00;16307;30.6;35
13.12.2021;13:05:00;16818;33.4;36
13.12.2021;13:15:00;17313;36.3;36
13.12.2021;13:25:00;17792;39.2;36
13.12.2021;13:35:00;18188;42.2;37
13.12.2021;13:45:00;18023;45.3;37
13.12.2021;13:55:00;17675;48.2;37
13.12.2021;14:05:00;17088;51.1;36
13.12.2021;14:15:00;16754;53.9;36
13.12.2021;14:25:00;16157;56.6;36
13.12.2021;14:35:00;15455;59.2;35
13.12.2021;14:45:00;14561;61.7;35
13.12.2021;14:55:00;13433;64.0;38
13.12.2021;15:05:00;10418;65.8;37
13.12.2021;15:15:00;7897;67.3;35
13.12.2021;15:25:00;7060;68.5;35
13.12.2021;15:35:00;5278;69.4;37
13.12.2021;15:45:00;3191;70.1;37
13.12.2021;15:55:00;1244;70.4;34
13.12.2021;16:05:00;963;70.5;35
13.12.2021;16:15:00;674;70.7;36
13.12.2021;16:25:00;406;70.7;37
13.12.2021;16:35:00;182;70.8;38
13.12.2021;16:45:00;4;70.8;37
14.12.2021;08:00:00;7;0;26
14.12.2021;08:10:00;0;0;27
14.12.2021;08:20:00;162;0;28
14.12.2021;08:30:00;444;0;29
14.12.2021;08:40:00;551;0.1;29
14.12.2021;08:50:00;705;0.2;30
14.12.2021;09:00:00;1124;0.4;31
14.12.2021;09:10:00;1650;0.6;33
14.12.2021;09:20:00;1107;0.9;34
14.12.2021;09:30:00;1036;1.0;35
14.12.2021;09:40:00;2206;1.3;36
14.12.2021;09:50:00;2646;1.8;37
14.12.2021;10:00:00;1494;2.1;38
14.12.2021;10:10:00;2661;2.4;39
14.12.2021;10:20:00;4542;3.1;33
14.12.2021;10:30:00;6809;4.2;38
14.12.2021;10:40:00;7937;5.4;36
14.12.2021;10:50:00;3756;6.3;38
14.12.2021;11:00:00;8957;7.6;37
14.12.2021;11:10:00;8964;9.4;35
14.12.2021;11:20:00;5557;10.3;38
14.12.2021;11:30:00;8250;11.5;36
14.12.2021;11:40:00;5463;12.6;35
14.12.2021;11:50:00;3672;13.3;36
14.12.2021;12:00:00;1675;13.6;37
14.12.2021;12:10:00;10465;14.9;36
14.12.2021;12:20:00;10806;16.7;37
14.12.2021;12:30:00;11892;18.9;36
14.12.2021;12:40:00;6792;20.4;35
14.12.2021;12:50:00;6023;21.4;38
14.12.2021;13:00:00;4778;22.3;35
14.12.2021;13:10:00;5222;23.1;38
14.12.2021;13:20:00;5447;24.1;36
14.12.2021;13:30:00;5266;24.9;38
14.12.2021;13:40:00;3486;25.6;35
14.12.2021;13:50:00;5225;26.4;38
14.12.2021;14:00:00;6500;27.5;35
14.12.2021;14:10:00;4609;28.3;38
14.12.2021;14:20:00;4476;29.1;35
14.12.2021;14:30:00;3302;29.7;37
14.12.2021;14:40:00;3110;30.2;39
14.12.2021;14:50:00;2935;30.8;34
14.12.2021;15:00:00;2469;31.1;36
14.12.2021;15:10:00;3332;31.6;38
14.12.2021;15:20:00;2955;32.2;34
14.12.2021;15:30:00;2109;32.6;35
14.12.2021;15:40:00;1939;32.9;36
14.12.2021;15:50:00;1319;33.1;38
14.12.2021;16:00:00;1112;33.3;38
14.12.2021;16:10:00;884;33.5;39
14.12.2021;16:20:00;424;33.6;39
14.12.2021;16:30:00;35;33.6;33
14.12.2021;16:40:00;12;33.6;34
15.12.2021;08:15:00;3;0;27
15.12.2021;08:25:00;150;0;27
15.12.2021;08:35:00;367;0;28
15.12.2021;08:45:00;613;0.1;29
15.12.2021;08:55:00;864;0.2;30
15.12.2021;09:05:00;1070;0.4;31
15.12.2021;09:15:00;1349;0.6;32
15.12.2021;09:25:00;1734;0.9;34
15.12.2021;09:35:00;2235;1.2;35
15.12.2021;09:45:00;2474;1.6;36
15.12.2021;09:55:00;2453;2.0;37
15.12.2021;10:05:00;2294;2.4;38
15.12.2021;10:15:00;2383;2.8;38
15.12.2021;10:25:00;2338;3.2;34
15.12.2021;10:35:00;2216;3.6;36
15.12.2021;10:45:00;2285;4.0;37
15.12.2021;10:55:00;2529;4.4;38
15.12.2021;11:05:00;2661;4.8;37
15.12.2021;11:15:00;2766;5.3;34
15.12.2021;11:25:00;2552;5.7;36
15.12.2021;11:35:00;2229;6.1;38
15.12.2021;11:45:00;2110;6.5;39
15.12.2021;11:55:00;2092;6.8;33
15.12.2021;12:05:00;2469;7.2;35
15.12.2021;12:15:00;2350;7.6;37
15.12.2021;12:25:00;2814;8.1;38
15.12.2021;12:35:00;2569;8.5;33
15.12.2021;12:45:00;2504;8.9;35
15.12.2021;12:55:00;2103;9.3;37
15.12.2021;13:05:00;2183;9.6;38
15.12.2021;13:15:00;2257;10.0;38
15.12.2021;13:25:00;2133;10.4;34
15.12.2021;13:35:00;1770;10.7;36
15.12.2021;13:45:00;1632;11.0;37
15.12.2021;13:55:00;1495;11.2;38
15.12.2021;14:05:00;2017;11.5;39
15.12.2021;14:15:00;1871;11.9;33
15.12.2021;14:25:00;1724;12.1;34
15.12.2021;14:35:00;1676;12.4;36
15.12.2021;14:45:00;1470;12.7;37
15.12.2021;14:55:00;1233;12.9;38
15.12.2021;15:05:00;1089;13.1;39
15.12.2021;15:15:00;964;13.3;39
15.12.2021;15:25:00;678;13.4;38
15.12.2021;15:35:00;557;13.5;33
15.12.2021;15:45:00;457;13.6;34
15.12.2021;15:55:00;281;13.6;35
15.12.2021;16:05:00;139;13.7;36
15.12.2021;16:15:00;7;13.7;35
16.12.2021;09:00:00;291;0;29
16.12.2021;09:10:00;431;0.1;30
16.12.2021;09:20:00;681;0.2;31
16.12.2021;09:30:00;982;0.3;32
16.12.2021;09:40:00;1030;0.5;33
16.12.2021;09:50:00;1173;0.7;34
16.12.2021;10:00:00;1473;0.9;35
16.12.2021;10:10:00;1627;1.2;36
16.12.2021;10:20:00;1634;1.5;37
16.12.2021;10:30:00;1804;1.8;38
16.12.2021;10:40:00;2081;2.1;38
16.12.2021;10:50:00;2726;2.5;36
16.12.2021;11:00:00;3228;3.0;35
16.12.2021;11:10:00;2675;3.5;37
16.12.2021;11:20:00;2360;3.9;38
16.12.2021;11:30:00;4079;4.4;37
16.12.2021;11:40:00;2611;5.0;35
16.12.2021;11:50:00;4229;5.6;37
16.12.2021;12:00:00;4499;6.3;35
16.12.2021;12:10:00;6913;7.4;37
16.12.2021;12:20:00;7034;8.5;35
16.12.2021;12:30:00;5244;9.4;38
16.12.2021;12:40:00;3761;10.1;34
16.12.2021;12:50:00;2853;10.6;37
16.12.2021;13:00:00;4275;11.3;39
16.12.2021;13:10:00;5615;12.1;35
16.12.2021;13:20:00;5534;13.1;37
16.12.2021;13:30:00;2944;13.7;35
16.12.2021;13:40:00;3452;14.2;37
16.12.2021;13:50:00;4717;15.0;35
16.12.2021;14:00:00;2910;15.5;36
16.12.2021;14:10:00;4383;16.1;38
16.12.2021;14:20:00;3994;16.8;34
16.12.2021;14:30:00;4414;17.5;37
16.12.2021;14:40:00;2996;18.0;39
16.12.2021;14:50:00;2206;18.5;33
16.12.2021;15:00:00;2621;18.9;35
16.12.2021;15:10:00;2119;19.3;37
16.12.2021;15:20:00;2402;19.7;38
16.12.2021;15:30:00;1521;20.0;38
16.12.2021;15:40:00;903;20.2;33
16.12.2021;15:50:00;508;20.3;35
16.12.2021;16:00:00;735;20.4;36
16.12.2021;16:10:00;465;20.5;37
16.12.2021;16:20:00;297;20.6;37
16.12.2021;16:30:00;52;20.6;37
17.12.2021;08:15:00;1;0;27
17.12.2021;08:25:00;6;0;27
17.12.2021;08:35:00;176;0;28
17.12.2021;08:45:00;326;0;29
17.12.2021;08:55:00;482;0.1;29
17.12.2021;09:05:00;694;0.2;30
17.12.2021;09:15:00;696;0.3;31
17.12.2021;09:25:00;911;0.5;32
17.12.2021;09:35:00;1114;0.6;33
17.12.2021;09:45:00;1223;0.8;34
17.12.2021;09:55:00;1486;1.1;35
17.12.2021;10:05:00;1631;1.3;36
17.12.2021;10:15:00;1606;1.6;37
17.12.2021;10:25:00;1916;1.9;38
17.12.2021;10:35:00;1830;2.2;39
17.12.2021;10:45:00;2008;2.5;38
17.12.2021;10:55:00;2146;2.9;34
17.12.2021;11:05:00;2189;3.3;36
17.12.2021;11:15:00;2201;3.6;37
17.12.2021;11:25:00;2392;4.0;38
17.12.2021;11:35:00;2446;4.4;35
17.12.2021;11:45:00;2576;4.8;35
17.12.2021;11:55:00;2959;5.3;37
17.12.2021;12:05:00;2546;5.8;38
17.12.2021;12:15:00;2537;6.2;35
17.12.2021;12:25:00;2587;6.6;35
17.12.2021;12:35:00;2946;7.1;37
17.12.2021;12:45:00;2902;7.6;38
17.12.2021;12:55:00;2857;8.1;33
17.12.2021;13:05:00;2641;8.5;35
17.12.2021;13:15:00;2554;8.9;37
17.12.2021;13:25:00;2412;9.3;38
17.12.2021;13:35:00;2825;9.8;35
17.12.2021;13:45:00;2595;10.2;35
17.12.2021;13:55:00;2379;10.6;37
17.12.2021;14:05:00;2304;11.0;38
17.12.2021;14:15:00;2189;11.4;39
17.12.2021;14:25:00;1920;11.7;33
17.12.2021;14:35:00;2015;12.0;35
17.12.2021;14:45:00;1773;12.3;37
17.12.2021;14:55:00;1668;12.6;38
17.12.2021;15:05:00;1653;12.9;39
17.12.2021;15:15:00;1469;13.1;36
17.12.2021;15:25:00;1221;13.3;34
17.12.2021;15:35:00;1055;13.5;35
17.12.2021;15:45:00;737;13.7;37
17.12.2021;15:55:00;549;13.8;37
17.12.2021;16:05:00;366;13.8;38
17.12.2021;16:15:00;210;13.9;38
17.12.2021;16:25:00;95;13.9;38
17.12.2021;16:35:00;2;13.9;37
18.12.2021;08:15:00;1;0;27
18.12.2021;08:25:00;15;0;28
18.12.2021;08:35:00;189;0;28
18.12.2021;08:45:00;351;0;29
18.12.2021;08:55:00;557;0.1;30
18.12.2021;09:05:00;621;0.2;31
18.12.2021;09:15:00;848;0.3;32
18.12.2021;09:25:00;1104;0.5;33
18.12.2021;09:35:00;1281;0.7;34
18.12.2021;09:45:00;1695;1.0;35
18.12.2021;09:55:00;2214;1.3;36
18.12.2021;10:05:00;2013;1.7;37
18.12.2021;10:15:00;2485;2.1;38
18.12.2021;10:25:00;2705;2.5;38
18.12.2021;10:35:00;2874;3.0;34
18.12.2021;10:45:00;3231;3.5;36
18.12.2021;10:55:00;3542;4.1;38
18.12.2021;11:05:00;4301;4.8;34
18.12.2021;11:15:00;4706;5.6;37
18.12.2021;11:25:00;3881;6.3;37
18.12.2021;11:35:00;4201;7.0;35
18.12.2021;11:45:00;4796;7.8;38
18.12.2021;11:55:00;5146;8.6;34
18.12.2021;12:05:00;5908;9.5;38
18.12.2021;12:15:00;4791;10.4;34
18.12.2021;12:25:00;4321;11.2;37
18.12.2021;12:35:00;4186;11.9;37
18.12.2021;12:45:00;4293;12.6;36
18.12.2021;12:55:00;3820;13.2;38
18.12.2021;13:05:00;4228;13.9;34
18.12.2021;13:15:00;4407;14.6;37
18.12.2021;13:25:00;5002;15.4;37
18.12.2021;13:35:00;4394;16.2;36
18.12.2021;13:45:00;4352;16.9;38
18.12.2021;13:55:00;4482;17.7;34
18.12.2021;14:05:00;3944;18.3;37
18.12.2021;14:15:00;4089;19.0;36
18.12.2021;14:25:00;3865;19.7;36
18.12.2021;14:35:00;3666;20.3;38
18.12.2021;14:45:00;4175;20.9;35
18.12.2021;14:55:00;3813;21.6;36
18.12.2021;15:05:00;2655;22.1;38
18.12.2021;15:15:00;1757;22.4;39
18.12.2021;15:25:00;2618;22.7;37
18.12.2021;15:35:00;2340;23.1;34
18.12.2021;15:45:00;1906;23.4;36
18.12.2021;15:55:00;1187;23.7;37
18.12.2021;16:05:00;619;23.8;38
18.12.2021;16:15:00;312;23.9;38
18.12.2021;16:25:00;134;23.9;38
18.12.2021;16:35:00;8;23.9;37
19.12.2021;08:30:00;123;0;28
19.12.2021;08:40:00;281;0;29
19.12.2021;08:50:00;461;0.1;29
19.12.2021;09:00:00;570;0.2;30
19.12.2021;09:10:00;851;0.3;31
19.12.2021;09:20:00;998;0.4;32
19.12.2021;09:30:00;1102;0.6;33
19.12.2021;09:40:00;1243;0.8;34
19.12.2021;09:50:00;1558;1.1;35
19.12.2021;10:00:00;1948;1.4;36
19.12.2021;10:10:00;2636;1.8;37
19.12.2021;10:20:00;2899;2.3;39
19.12.2021;10:30:00;2650;2.7;33
19.12.2021;10:40:00;2631;3.1;35
19.12.2021;10:50:00;2839;3.6;37
19.12.2021;11:00:00;3563;4.2;38
19.12.2021;11:10:00;4105;4.8;34
19.12.2021;11:20:00;4557;5.6;37
19.12.2021;11:30:00;4330;6.3;37
19.12.2021;11:40:00;4004;7.0;35
19.12.2021;11:50:00;4203;7.7;38
19.12.2021;12:00:00;4723;8.5;34
19.12.2021;12:10:00;4792;9.3;37
19.12.2021;12:20:00;4990;10.1;36
19.12.2021;12:30:00;5207;11.0;36
19.12.2021;12:40:00;5259;11.9;36
19.12.2021;12:50:00;4943;12.7;36
19.12.2021;13:00:00;4679;13.5;38
19.12.2021;13:10:00;5174;14.3;35
19.12.2021;13:20:00;5425;15.2;38
19.12.2021;13:30:00;4766;16.1;35
19.12.2021;13:40:00;4402;16.8;38
19.12.2021;13:50:00;4239;17.5;34
19.12.2021;14:00:00;4055;18.2;37
19.12.2021;14:10:00;4507;19.0;37
19.12.2021;14:20:00;4009;19.6;35
19.12.2021;14:30:00;3921;20.3;38
19.12.2021;14:40:00;3364;20.9;35
19.12.2021;14:50:00;2817;21.4;35
19.12.2021;15:00:00;2893;21.9;37
19.12.2021;15:10:00;2341;22.3;39
19.12.2021;15:20:00;1837;22.6;35
19.12.2021;15:30:00;1588;22.9;34
19.12.2021;15:40:00;1235;23.1;36
19.12.2021;15:50:00;884;23.2;37
19.12.2021;16:00:00;648;23.4;38
19.12.2021;16:10:00;415;23.4;38
19.12.2021;16:20:00;215;23.5;39
20.12.2021;08:25:00;273;0;28
20.12.2021;08:35:00;654;0.1;29
20.12.2021;08:45:00;1119;0.2;29
20.12.2021;08:55:00;1600;0.5;30
20.12.2021;09:05:00;2259;0.8;32
20.12.2021;09:15:00;2550;1.2;34
20.12.2021;09:25:00;2924;1.7;35
20.12.2021;09:35:00;3385;2.2;37
20.12.2021;09:45:00;4312;2.9;39
20.12.2021;09:55:00;4608;3.6;34
20.12.2021;10:05:00;5381;4.5;37
20.12.2021;10:15:00;7101;5.6;34
20.12.2021;10:25:00;7169;6.8;38
20.12.2021;10:35:00;8358;8.2;37
20.12.2021;10:45:00;5545;9.2;34
20.12.2021;10:55:00;6867;10.3;38
20.12.2021;11:05:00;6595;11.3;35
20.12.2021;11:15:00;8882;12.8;35
20.12.2021;11:25:00;7032;13.9;38
20.12.2021;11:35:00;3340;14.6;34
20.12.2021;11:45:00;3923;15.2;36
20.12.2021;11:55:00;5917;16.1;37
20.12.2021;12:05:00;9033;17.6;38
20.12.2021;12:15:00;10586;19.3;37
20.12.2021;12:25:00;7769;20.9;38
20.12.2021;12:35:00;10112;22.7;34
20.12.2021;12:45:00;11527;24.6;36
20.12.2021;12:55:00;10505;26.8;35
20.12.2021;13:05:00;8023;28.5;35
20.12.2021;13:15:00;12178;30.1;38
20.12.2021;13:25:00;17939;32.6;38
20.12.2021;13:35:00;18892;35.7;38
20.12.2021;13:45:00;10538;38.2;36
20.12.2021;13:55:00;18125;40.8;37
20.12.2021;14:05:00;18959;44.1;38
20.12.2021;14:15:00;11073;45.9;36
20.12.2021;14:25:00;5070;47.1;37
20.12.2021;14:35:00;5151;48.0;34
20.12.2021;14:45:00;3945;48.7;37
20.12.2021;14:55:00;5667;49.4;38
20.12.2021;15:05:00;3855;50.1;35
20.12.2021;15:15:00;2136;50.5;37
20.12.2021;15:25:00;2723;50.9;38
20.12.2021;15:35:00;2248;51.3;34
20.12.2021;15:45:00;1915;51.6;35
20.12.2021;15:55:00;1602;51.9;36
20.12.2021;16:05:00;1304;52.2;37
20.12.2021;16:15:00;859;52.3;38
20.12.2021;16:25:00;491;52.4;39
20.12.2021;16:35:00;252;52.5;39
20.12.2021;16:45:00;21;52.5;38
21.12.2021;08:15:00;1;0;27
21.12.2021;08:25:00;10;0;27
21.12.2021;08:35:00;168;0;28
21.12.2021;08:45:00;347;0;29
21.12.2021;08:55:00;473;0.1;30
21.12.2021;09:05:00;629;0.2;30
21.12.2021;09:15:00;735;0.3;31
21.12.2021;09:25:00;942;0.5;33
21.12.2021;09:35:00;1068;0.6;34
21.12.2021;09:45:00;1109;0.8;35
21.12.2021;09:55:00;1237;1.0;35
21.12.2021;10:05:00;1556;1.3;36
21.12.2021;10:15:00;1786;1.5;37
21.12.2021;10:25:00;2145;1.9;38
21.12.2021;10:35:00;2508;2.3;39
21.12.2021;10:45:00;2312;2.7;34
21.12.2021;10:55:00;2431;3.1;36
21.12.2021;11:05:00;2591;3.5;37
21.12.2021;11:15:00;2784;4.0;39
21.12.2021;11:25:00;2976;4.4;33
21.12.2021;11:35:00;3223;5.0;36
21.12.2021;11:45:00;3262;5.5;38
21.12.2021;11:55:00;3178;6.0;38
21.12.2021;12:05:00;3122;6.6;34
21.12.2021;12:15:00;3095;7.1;37
21.12.2021;12:25:00;3014;7.6;38
21.12.2021;12:35:00;2964;8.1;33
21.12.2021;12:45:00;2857;8.6;35
21.12.2021;12:55:00;2940;9.1;37
21.12.2021;13:05:00;2936;9.5;39
21.12.2021;13:15:00;3036;10.0;34
21.12.2021;13:25:00;2857;10.5;36
21.12.2021;13:35:00;2821;11.0;38
21.12.2021;13:45:00;2776;11.5;36
21.12.2021;13:55:00;2713;11.9;35
21.12.2021;14:05:00;2469;12.4;37
21.12.2021;14:15:00;2160;12.7;38
21.12.2021;14:25:00;1978;13.1;39
21.12.2021;14:35:00;1833;13.4;33
21.12.2021;14:45:00;1593;13.7;35
21.12.2021;14:55:00;1417;13.9;37
21.12.2021;15:05:00;1210;14.1;38
21.12.2021;15:15:00;1065;14.3;38
21.12.2021;15:25:00;763;14.4;39
21.12.2021;15:35:00;585;14.5;39
21.12.2021;15:45:00;434;14.6;33
21.12.2021;15:55:00;334;14.7;34
21.12.2021;16:05:00;220;14.7;36
21.12.2021;16:15:00;90;14.7;36
21.12.2021;16:25:00;3;14.7;35
22.12.2021;08:20:00;4;0;27
22.12.2021;08:30:00;9;0;28
22.12.2021;08:40:00;284;0;29
22.12.2021;08:50:00;429;0.1;29
22.12.2021;09:00:00;621;0.2;30
22.12.2021;09:10:00;757;0.3;31
22.12.2021;09:20:00;960;0.4;32
22.12.2021;09:30:00;1135;0.6;33
22.12.2021;09:40:00;1168;0.8;34
22.12.2021;09:50:00;1530;1.0;35
