Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.12.2021;10:00:00;1705;1.3;36
22.12.2021;10:10:00;2229;1.7;37
22.12.2021;10:20:00;2806;2.1;38
22.12.2021;10:30:00;2502;2.5;36
22.12.2021;10:40:00;2820;3.0;34
22.12.2021;10:50:00;3095;3.5;36
22.12.2021;11:00:00;3655;4.1;38
22.12.2021;11:10:00;3770;4.7;33
22.12.2021;11:20:00;4404;5.4;36
22.12.2021;11:30:00;5019;6.2;38
22.12.2021;11:40:00;5124;7.1;36
22.12.2021;11:50:00;5734;8.0;38
22.12.2021;12:00:00;5604;8.9;36
22.12.2021;12:10:00;5260;9.8;38
22.12.2021;12:20:00;5391;10.7;36
22.12.2021;12:30:00;5559;11.6;38
22.12.2021;12:40:00;5952;12.6;36
22.12.2021;12:50:00;5377;13.6;36
22.12.2021;13:00:00;5660;14.5;36
22.12.2021;13:10:00;6379;15.5;35
22.12.2021;13:20:00;6159;16.5;38
22.12.2021;13:30:00;5748;17.5;34
22.12.2021;13:40:00;5167;18.4;38
22.12.2021;13:50:00;5997;19.4;35
22.12.2021;14:00:00;5704;20.4;38
22.12.2021;14:10:00;5126;21.2;35
22.12.2021;14:20:00;4832;22.0;38
22.12.2021;14:30:00;4529;22.8;35
22.12.2021;14:40:00;4871;23.6;38
22.12.2021;14:50:00;4777;24.4;34
22.12.2021;15:00:00;5049;25.2;37
22.12.2021;15:10:00;5357;26.1;34
22.12.2021;15:20:00;7001;27.3;38
22.12.2021;15:30:00;6514;28.4;36
22.12.2021;15:40:00;4668;29.3;36
22.12.2021;15:50:00;4329;30.0;36
22.12.2021;16:00:00;3102;30.6;38
22.12.2021;16:10:00;2003;31.0;39
22.12.2021;16:20:00;907;31.2;35
22.12.2021;16:30:00;430;31.3;34
22.12.2021;16:40:00;173;31.3;35
22.12.2021;16:50:00;2;31.3;35
23.12.2021;08:05:00;1;0;26
23.12.2021;08:15:00;293;0;27
23.12.2021;08:25:00;835;0.1;28
23.12.2021;08:35:00;1219;0.3;29
23.12.2021;08:45:00;1439;0.5;30
23.12.2021;08:55:00;1832;0.8;32
23.12.2021;09:05:00;2441;1.2;33
23.12.2021;09:15:00;2764;1.6;35
23.12.2021;09:25:00;2605;2.1;36
23.12.2021;09:35:00;2777;2.5;38
23.12.2021;09:45:00;5005;3.2;37
23.12.2021;09:55:00;6146;4.2;36
23.12.2021;10:05:00;7074;5.3;36
23.12.2021;10:15:00;7656;6.6;38
23.12.2021;10:25:00;6431;7.7;35
23.12.2021;10:35:00;6550;8.8;38
23.12.2021;10:45:00;6895;9.9;36
23.12.2021;10:55:00;7383;11.0;37
23.12.2021;11:05:00;9849;12.6;38
23.12.2021;11:15:00;11363;14.4;38
23.12.2021;11:25:00;12815;16.5;38
23.12.2021;11:35:00;11210;18.4;36
23.12.2021;11:45:00;14638;20.7;35
23.12.2021;11:55:00;12158;22.9;37
23.12.2021;12:05:00;11865;25.0;35
23.12.2021;12:15:00;12854;27.0;35
23.12.2021;12:25:00;11197;29.0;38
23.12.2021;12:35:00;8777;30.6;36
23.12.2021;12:45:00;9734;32.1;35
23.12.2021;12:55:00;10178;33.8;35
23.12.2021;13:05:00;10603;35.6;37
23.12.2021;13:15:00;9594;37.1;38
23.12.2021;13:25:00;16093;39.7;36
23.12.2021;13:35:00;12892;41.9;36
23.12.2021;13:45:00;13103;44.1;35
23.12.2021;13:55:00;18003;46.8;36
23.12.2021;14:05:00;16221;50.0;38
23.12.2021;14:15:00;10697;51.9;36
23.12.2021;14:25:00;9976;53.6;35
23.12.2021;14:35:00;7038;54.9;37
23.12.2021;14:45:00;7033;56.0;38
23.12.2021;14:55:00;6217;57.1;35
23.12.2021;15:05:00;4223;57.9;38
23.12.2021;15:15:00;2354;58.3;36
23.12.2021;15:25:00;1746;58.7;35
23.12.2021;15:35:00;1594;58.9;36
23.12.2021;15:45:00;1639;59.2;37
23.12.2021;15:55:00;1638;59.5;38
23.12.2021;16:05:00;1203;59.7;39
23.12.2021;16:15:00;661;59.8;33
23.12.2021;16:25:00;100;59.9;35
23.12.2021;16:35:00;2;59.9;34
23.12.2021;16:45:00;1;59.9;34
24.12.2021;08:05:00;3;0;26
24.12.2021;08:15:00;5;0;27
24.12.2021;08:25:00;104;0;28
24.12.2021;08:35:00;382;0;29
24.12.2021;08:45:00;497;0.1;30
24.12.2021;08:55:00;383;0.2;30
24.12.2021;09:05:00;407;0.2;31
24.12.2021;09:15:00;1361;0.4;32
24.12.2021;09:25:00;1984;0.7;34
24.12.2021;09:35:00;2087;1.0;35
24.12.2021;09:45:00;2664;1.5;37
24.12.2021;09:55:00;2073;1.8;38
24.12.2021;10:05:00;1774;2.1;38
24.12.2021;10:15:00;2073;2.5;39
24.12.2021;10:25:00;1837;2.8;33
24.12.2021;10:35:00;1528;3.0;35
24.12.2021;10:55:00;1564;3.4;37
24.12.2021;10:55:00;1564;3.4;37
24.12.2021;10:55:00;1564;3.4;37
24.12.2021;11:05:00;3303;3.9;38
24.12.2021;11:15:00;4370;4.6;35
24.12.2021;11:25:00;3809;5.3;37
24.12.2021;11:35:00;4285;6.0;35
24.12.2021;11:45:00;6208;6.9;37
24.12.2021;11:55:00;5295;7.8;34
24.12.2021;12:05:00;8334;9.1;38
24.12.2021;12:15:00;7581;10.4;37
24.12.2021;12:25:00;4993;11.4;34
24.12.2021;12:35:00;5326;12.3;38
24.12.2021;12:45:00;3193;12.9;34
24.12.2021;12:55:00;2497;13.4;36
24.12.2021;13:05:00;3142;13.9;38
24.12.2021;13:15:00;5130;14.7;34
24.12.2021;13:25:00;4141;15.4;37
24.12.2021;13:35:00;6828;16.4;35
24.12.2021;13:45:00;4883;17.3;38
24.12.2021;13:55:00;4395;18.0;34
24.12.2021;14:05:00;4417;18.7;37
24.12.2021;14:15:00;3629;19.4;35
24.12.2021;14:25:00;3451;20.1;36
24.12.2021;14:35:00;3007;20.6;38
24.12.2021;14:45:00;2611;21.0;34
24.12.2021;14:55:00;1763;21.4;35
24.12.2021;15:05:00;1870;21.7;37
24.12.2021;15:15:00;1372;21.9;38
24.12.2021;15:25:00;1184;22.1;39
24.12.2021;15:35:00;759;22.3;39
24.12.2021;15:45:00;681;22.4;33
24.12.2021;15:55:00;921;22.6;35
24.12.2021;16:05:00;661;22.7;36
24.12.2021;16:15:00;229;22.7;37
24.12.2021;16:25:00;119;22.8;37
24.12.2021;16:35:00;10;22.8;36
25.12.2021;08:40:00;264;0;28
25.12.2021;08:50:00;665;0.1;29
25.12.2021;09:00:00;876;0.2;30
25.12.2021;09:10:00;1049;0.4;31
25.12.2021;09:20:00;714;0.5;32
25.12.2021;09:30:00;882;0.6;33
25.12.2021;09:40:00;1833;0.9;34
25.12.2021;09:50:00;1053;1.1;35
25.12.2021;10:00:00;714;1.3;36
25.12.2021;10:10:00;1973;1.5;37
25.12.2021;10:20:00;2584;1.9;38
25.12.2021;10:30:00;992;2.1;39
25.12.2021;10:40:00;1506;2.3;39
25.12.2021;10:50:00;3785;2.9;35
25.12.2021;11:00:00;1563;3.4;37
25.12.2021;11:10:00;1034;3.5;38
25.12.2021;11:20:00;1377;3.7;38
25.12.2021;11:30:00;1834;4.0;39
25.12.2021;11:40:00;2317;4.4;34
25.12.2021;11:50:00;2482;4.8;36
25.12.2021;12:00:00;2568;5.2;38
25.12.2021;12:10:00;2843;5.6;36
25.12.2021;12:20:00;1902;6.0;35
25.12.2021;12:30:00;1981;6.3;37
25.12.2021;12:40:00;2658;6.7;38
25.12.2021;12:50:00;1942;7.1;35
25.12.2021;13:00:00;1694;7.4;35
25.12.2021;13:10:00;1764;7.7;37
25.12.2021;13:20:00;1632;7.9;38
25.12.2021;13:30:00;2653;8.3;38
25.12.2021;13:40:00;4689;9.0;36
25.12.2021;13:50:00;4334;9.7;38
25.12.2021;14:00:00;4463;10.5;35
25.12.2021;14:10:00;5798;11.4;38
25.12.2021;14:20:00;6044;12.4;36
25.12.2021;14:30:00;5602;13.3;37
25.12.2021;14:40:00;5975;14.3;37
25.12.2021;14:50:00;5489;15.2;34
25.12.2021;15:00:00;5212;16.1;37
25.12.2021;15:10:00;4652;16.9;34
25.12.2021;15:20:00;4757;17.7;37
25.12.2021;15:30:00;3428;18.3;39
25.12.2021;15:40:00;2063;18.7;34
25.12.2021;15:50:00;1307;19.0;36
25.12.2021;16:00:00;907;19.1;37
25.12.2021;16:10:00;662;19.2;37
25.12.2021;16:20:00;286;19.3;38
25.12.2021;16:30:00;5;19.3;37
26.12.2021;08:20:00;11;0;27
26.12.2021;08:30:00;187;0;28
26.12.2021;08:40:00;491;0;29
26.12.2021;08:50:00;789;0.2;30
26.12.2021;09:00:00;1501;0.4;31
26.12.2021;09:10:00;2798;0.8;33
26.12.2021;09:20:00;1497;1.1;34
26.12.2021;09:30:00;1828;1.4;35
26.12.2021;09:40:00;1560;1.7;36
26.12.2021;09:50:00;1556;1.9;37
26.12.2021;10:00:00;1349;2.2;38
26.12.2021;10:10:00;969;2.3;38
26.12.2021;10:20:00;1163;2.5;39
26.12.2021;10:30:00;1384;2.7;39
26.12.2021;10:40:00;3512;3.2;34
26.12.2021;10:50:00;7987;4.3;38
26.12.2021;11:00:00;6643;5.5;37
26.12.2021;11:10:00;3201;6.2;37
26.12.2021;11:20:00;3772;6.8;35
26.12.2021;11:30:00;4069;7.4;37
26.12.2021;11:40:00;4449;8.1;36
26.12.2021;11:50:00;7801;9.1;37
26.12.2021;12:00:00;7629;10.5;35
26.12.2021;12:10:00;9430;12.0;36
26.12.2021;12:20:00;7601;13.3;38
26.12.2021;12:30:00;8257;14.8;36
26.12.2021;12:40:00;20903;17.5;39
26.12.2021;12:50:00;22530;21.1;40
26.12.2021;13:00:00;7580;22.8;35
26.12.2021;13:10:00;7296;24.3;35
26.12.2021;13:20:00;4589;25.2;38
26.12.2021;13:30:00;4555;25.9;35
26.12.2021;13:40:00;5751;26.9;38
26.12.2021;13:50:00;4301;27.7;34
26.12.2021;14:00:00;5664;28.5;38
26.12.2021;14:10:00;6710;29.6;36
26.12.2021;14:20:00;5554;30.6;37
26.12.2021;14:30:00;3962;31.3;36
26.12.2021;14:40:00;2799;31.9;38
26.12.2021;14:50:00;3505;32.4;35
26.12.2021;15:00:00;2292;32.9;35
26.12.2021;15:10:00;2161;33.2;37
26.12.2021;15:20:00;1790;33.5;38
26.12.2021;15:30:00;1467;33.8;39
26.12.2021;15:40:00;1319;34.0;33
26.12.2021;15:50:00;675;34.2;35
26.12.2021;16:00:00;318;34.2;36
26.12.2021;16:10:00;181;34.3;37
26.12.2021;16:20:00;11;34.3;37
27.12.2021;08:05:00;0;0;27
27.12.2021;08:15:00;14;0;28
27.12.2021;08:25:00;214;0;29
27.12.2021;08:35:00;408;0;30
27.12.2021;08:45:00;707;0.1;30
27.12.2021;08:55:00;1161;0.3;31
27.12.2021;09:05:00;1532;0.6;32
27.12.2021;09:15:00;2133;0.9;34
27.12.2021;09:25:00;2433;1.3;35
27.12.2021;09:35:00;2434;1.7;37
27.12.2021;09:45:00;1545;1.9;38
27.12.2021;09:55:00;1636;2.2;38
27.12.2021;10:05:00;1975;2.5;39
27.12.2021;10:15:00;2430;2.9;33
27.12.2021;10:25:00;3208;3.4;36
27.12.2021;10:35:00;4623;4.1;38
27.12.2021;10:45:00;5123;4.9;34
27.12.2021;10:55:00;6532;6.0;38
27.12.2021;11:05:00;6708;7.1;36
27.12.2021;11:15:00;7600;8.3;35
27.12.2021;11:25:00;8884;9.7;37
27.12.2021;11:35:00;7190;11.1;38
27.12.2021;11:45:00;7424;12.3;36
27.12.2021;11:55:00;8349;13.6;35
27.12.2021;12:05:00;8150;14.9;38
27.12.2021;12:15:00;8375;16.3;37
27.12.2021;12:25:00;9547;17.9;35
27.12.2021;12:35:00;9956;19.5;35
27.12.2021;12:45:00;9368;21.1;37
27.12.2021;12:55:00;7683;22.5;38
27.12.2021;13:05:00;6822;23.7;35
27.12.2021;13:15:00;6919;24.8;36
27.12.2021;13:25:00;7832;26.1;38
27.12.2021;13:35:00;8612;27.6;36
27.12.2021;13:45:00;9331;29.2;35
27.12.2021;13:55:00;7333;30.5;37
27.12.2021;14:05:00;6279;31.5;37
27.12.2021;14:15:00;5287;32.5;34
27.12.2021;14:25:00;6146;33.5;38
27.12.2021;14:35:00;8144;34.7;36
27.12.2021;14:45:00;7242;36.0;35
27.12.2021;14:55:00;6873;37.1;38
27.12.2021;15:05:00;7207;38.4;37
27.12.2021;15:15:00;4538;39.2;34
27.12.2021;15:25:00;2794;39.7;36
27.12.2021;15:35:00;1766;40.1;38
27.12.2021;15:45:00;1531;40.3;38
27.12.2021;15:55:00;1405;40.6;39
27.12.2021;16:05:00;1183;40.8;33
27.12.2021;16:15:00;739;40.9;35
27.12.2021;16:25:00;189;41.0;36
27.12.2021;16:35:00;3;41.0;35
28.12.2021;08:15:00;0;0;27
28.12.2021;08:25:00;1;0;28
28.12.2021;08:35:00;16;0;29
28.12.2021;08:45:00;480;0;29
28.12.2021;08:55:00;1042;0.2;30
28.12.2021;09:05:00;1083;0.3;31
28.12.2021;09:15:00;712;0.5;32
28.12.2021;09:25:00;1262;0.6;33
28.12.2021;09:35:00;2070;1.0;34
28.12.2021;09:45:00;1660;1.3;36
28.12.2021;09:55:00;4199;1.9;37
28.12.2021;10:05:00;5343;2.7;34
28.12.2021;10:15:00;3269;3.2;36
28.12.2021;10:25:00;5616;4.0;38
28.12.2021;10:35:00;6590;5.2;36
28.12.2021;10:45:00;2811;6.0;33
28.12.2021;10:55:00;1777;6.4;35
28.12.2021;11:05:00;4633;7.0;37
28.12.2021;11:15:00;3696;7.9;34
28.12.2021;11:25:00;6437;8.9;38
28.12.2021;11:35:00;6811;10.1;35
28.12.2021;11:45:00;13218;12.0;36
28.12.2021;11:55:00;7917;13.3;37
28.12.2021;12:05:00;7424;14.5;35
28.12.2021;12:15:00;8551;15.9;37
28.12.2021;12:25:00;5793;17.0;38
28.12.2021;12:35:00;3493;17.7;34
28.12.2021;12:45:00;3856;18.3;37
28.12.2021;12:55:00;3590;18.9;38
28.12.2021;13:05:00;2848;19.4;34
28.12.2021;13:15:00;2271;19.8;37
28.12.2021;13:25:00;3551;20.4;39
28.12.2021;13:35:00;2615;20.9;34
28.12.2021;13:45:00;2822;21.3;36
28.12.2021;13:55:00;3262;21.9;38
28.12.2021;14:05:00;2646;22.4;33
28.12.2021;14:15:00;2545;22.7;36
28.12.2021;14:25:00;2569;23.1;38
28.12.2021;14:35:00;2998;23.7;36
28.12.2021;14:45:00;2069;24.0;35
28.12.2021;14:55:00;1520;24.3;36
28.12.2021;15:05:00;1170;24.5;37
28.12.2021;15:15:00;525;24.6;38
28.12.2021;15:25:00;637;24.7;39
28.12.2021;15:35:00;407;24.8;39
28.12.2021;15:45:00;416;24.9;38
28.12.2021;15:55:00;212;24.9;34
28.12.2021;16:05:00;10;24.9;35
29.12.2021;08:15:00;1;0;27
29.12.2021;08:25:00;3;0;28
29.12.2021;08:35:00;153;0;29
29.12.2021;08:45:00;682;0.1;29
29.12.2021;08:55:00;1335;0.3;30
29.12.2021;09:05:00;1430;0.5;31
29.12.2021;09:15:00;1276;0.7;33
29.12.2021;09:25:00;1456;0.9;34
29.12.2021;09:35:00;1387;1.2;35
29.12.2021;09:45:00;1664;1.4;36
29.12.2021;09:55:00;1509;1.7;37
29.12.2021;10:05:00;2113;2.0;38
29.12.2021;10:15:00;2238;2.4;39
29.12.2021;10:25:00;2045;2.7;33
29.12.2021;10:35:00;1935;3.1;35
29.12.2021;10:45:00;1721;3.4;37
29.12.2021;10:55:00;1628;3.6;38
29.12.2021;11:05:00;1590;3.9;39
29.12.2021;11:15:00;1480;4.1;38
29.12.2021;11:25:00;1623;4.4;34
29.12.2021;11:35:00;1721;4.7;36
29.12.2021;11:45:00;1627;4.9;37
29.12.2021;11:55:00;1670;5.2;38
29.12.2021;12:05:00;1583;5.5;39
29.12.2021;12:15:00;1809;5.8;34
29.12.2021;12:25:00;2027;6.1;36
29.12.2021;12:35:00;2161;6.5;37
29.12.2021;12:45:00;2841;6.9;39
29.12.2021;12:55:00;3141;7.4;34
29.12.2021;13:05:00;3107;7.9;37
29.12.2021;13:15:00;3008;8.4;39
29.12.2021;13:25:00;1783;8.8;34
29.12.2021;13:35:00;1387;9.0;36
29.12.2021;13:45:00;1347;9.2;37
29.12.2021;13:55:00;1252;9.5;38
29.12.2021;14:05:00;1395;9.7;39
29.12.2021;14:15:00;1688;9.9;34
29.12.2021;14:25:00;1069;10.1;35
29.12.2021;14:35:00;833;10.3;36
29.12.2021;14:45:00;940;10.4;37
29.12.2021;14:55:00;846;10.6;38
29.12.2021;15:05:00;659;10.7;39
29.12.2021;15:15:00;832;10.8;35
29.12.2021;15:25:00;1147;11.0;34
29.12.2021;15:35:00;965;11.2;36
29.12.2021;15:45:00;878;11.3;37
29.12.2021;15:55:00;634;11.4;38
29.12.2021;16:05:00;432;11.5;39
29.12.2021;16:15:00;159;11.6;39
29.12.2021;16:25:00;23;11.6;35
30.12.2021;08:05:00;0;0;27
30.12.2021;08:15:00;9;0;28
30.12.2021;08:25:00;261;0;29
30.12.2021;08:35:00;531;0.1;30
30.12.2021;08:45:00;705;0.2;30
30.12.2021;08:55:00;1134;0.3;31
30.12.2021;09:05:00;1323;0.5;33
30.12.2021;09:15:00;2078;0.9;34
30.12.2021;09:25:00;2209;1.2;36
30.12.2021;09:35:00;2636;1.7;37
30.12.2021;09:45:00;2526;2.1;38
30.12.2021;09:55:00;2974;2.6;36
30.12.2021;10:05:00;4693;3.2;35
30.12.2021;10:15:00;3737;4.0;38
30.12.2021;10:25:00;4358;4.6;35
30.12.2021;10:35:00;4846;5.3;36
30.12.2021;10:45:00;7518;6.4;37
30.12.2021;10:55:00;7476;7.7;38
30.12.2021;11:05:00;6329;8.9;36
30.12.2021;11:15:00;5604;9.9;36
30.12.2021;11:25:00;5839;10.9;37
30.12.2021;11:35:00;6767;12.0;35
30.12.2021;11:45:00;8066;13.3;36
30.12.2021;11:55:00;7977;14.5;38
30.12.2021;12:05:00;8579;15.9;37
30.12.2021;12:15:00;9561;17.4;36
30.12.2021;12:25:00;9313;19.0;35
30.12.2021;12:35:00;11481;21.1;36
30.12.2021;12:45:00;8660;22.5;37
30.12.2021;12:55:00;15371;24.8;36
30.12.2021;13:05:00;16567;27.7;37
30.12.2021;13:15:00;10972;29.9;35
30.12.2021;13:25:00;11718;31.6;38
30.12.2021;13:35:00;10924;33.8;35
30.12.2021;13:45:00;13786;35.9;36
30.12.2021;13:55:00;9178;37.7;36
30.12.2021;14:05:00;8261;39.0;35
30.12.2021;14:15:00;8753;40.3;38
30.12.2021;14:25:00;4588;41.3;36
30.12.2021;14:35:00;2758;41.8;38
30.12.2021;14:45:00;5050;42.4;36
30.12.2021;14:55:00;3970;43.2;37
30.12.2021;15:05:00;3613;43.8;39
30.12.2021;15:15:00;3403;44.5;35
30.12.2021;15:25:00;2409;44.9;37
30.12.2021;15:35:00;1837;45.3;39
30.12.2021;15:45:00;1602;45.5;36
30.12.2021;15:55:00;1553;45.8;35
30.12.2021;16:05:00;1710;46.1;36
30.12.2021;16:15:00;1543;46.4;38
30.12.2021;16:25:00;645;46.5;39
30.12.2021;16:35:00;339;46.6;39
30.12.2021;16:45:00;240;46.6;37
30.12.2021;16:55:00;86;46.7;34
31.12.2021;08:10:00;6;0;28
31.12.2021;08:20:00;186;0;29
31.12.2021;08:30:00;344;0;30
31.12.2021;08:40:00;555;0.1;30
31.12.2021;08:50:00;786;0.2;31
31.12.2021;09:00:00;1524;0.5;33
31.12.2021;09:10:00;1487;0.7;34
31.12.2021;09:20:00;2350;1.1;36
31.12.2021;09:30:00;2406;1.5;37
31.12.2021;09:40:00;2915;2.0;38
31.12.2021;09:50:00;3945;2.5;35
31.12.2021;10:00:00;4176;3.2;36
31.12.2021;10:10:00;4663;4.0;38
31.12.2021;10:20:00;4336;4.7;35
31.12.2021;10:30:00;3380;5.3;37
31.12.2021;10:40:00;4215;5.9;38
31.12.2021;10:50:00;6103;6.9;36
31.12.2021;11:00:00;6211;7.9;36
31.12.2021;11:10:00;7315;9.1;38
31.12.2021;11:20:00;8412;10.4;37
31.12.2021;11:30:00;9452;12.0;35
31.12.2021;11:40:00;10400;13.6;35
31.12.2021;11:50:00;11363;15.5;37
31.12.2021;12:00:00;12346;17.5;35
31.12.2021;12:10:00;13239;19.7;35
31.12.2021;12:20:00;14140;22.0;35
31.12.2021;12:30:00;14925;24.5;35
31.12.2021;12:40:00;15601;27.0;36
31.12.2021;12:50:00;16218;29.7;37
31.12.2021;13:00:00;16766;32.4;37
31.12.2021;13:10:00;17254;35.3;37
31.12.2021;13:20:00;17758;38.2;38
31.12.2021;13:30:00;18363;41.3;38
31.12.2021;13:40:00;18890;44.4;38
31.12.2021;13:50:00;19102;47.6;39
31.12.2021;14:00:00;19060;50.8;39
31.12.2021;14:10:00;18788;53.9;39
31.12.2021;14:20:00;18366;57.0;38
31.12.2021;14:30:00;17833;60.0;38
31.12.2021;14:40:00;17307;62.9;38
31.12.2021;14:50:00;16741;65.7;37
31.12.2021;15:00:00;16018;68.4;37
31.12.2021;15:10:00;13644;70.8;35
31.12.2021;15:20:00;10375;72.7;36
31.12.2021;15:30:00;9285;74.2;35
31.12.2021;15:40:00;8213;75.7;36
31.12.2021;15:50:00;5525;76.7;38
31.12.2021;16:00:00;2782;77.3;34
31.12.2021;16:10:00;709;77.4;35
31.12.2021;16:20:00;579;77.5;36
31.12.2021;16:30:00;426;77.6;37
31.12.2021;16:40:00;276;77.6;38
31.12.2021;16:50:00;108;77.6;38
31.12.2021;17:00:00;4;77.7;37
